Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,133.678121959,16.2348310438,0.0,0.0,43.513341876,52.539744,83.9562608374,79.1020008374,4.83426,0.02
 01/01  02:00:00,134.26090042,16.8224894628,0.0,0.0,43.513341876,52.539744,90.6062158482,85.7519558482,4.83426,0.02
 01/01  03:00:00,145.568299484,28.0674451713,0.0,0.0,43.513341876,52.539744,138.746002867,133.891742867,4.83426,0.02
 01/01  04:00:00,148.260921332,30.7916883489,0.0,0.0,43.513341876,52.539744,116.393833777,111.539573777,4.83426,0.02
 01/01  05:00:00,155.850100982,37.8552668211,0.0,0.0,43.513341876,52.539744,198.030670178,184.582819331,4.83426,8.61359084746
 01/01  06:00:00,152.598457824,34.6880594967,0.0,0.0,43.513341876,52.539744,142.355778422,137.501518422,4.83426,0.02
 01/01  07:00:00,157.560480665,39.5028028016,0.0,0.0,43.513341876,52.539744,216.139756666,211.285496666,4.83426,0.02
 01/01  08:00:00,121.668655775,15.8256493244,0.0,0.0,43.513341876,52.539744,118.487869101,113.633609101,4.83426,0.02
 01/01  09:00:00,120.026376625,20.0835945499,0.0,0.0,43.513341876,52.539744,162.425910302,157.571650302,4.83426,0.02
 01/01  10:00:00,115.419332799,15.5489985198,0.0,0.0,43.513341876,52.539744,103.141052361,89.6852074542,4.83426,8.62158490724
 01/01  11:00:00,115.629274027,15.7541742837,0.0,0.0,43.513341876,52.539744,111.41223848,106.55797848,4.83426,0.02
 01/01  12:00:00,104.825942224,4.06291862473,0.0,0.0,43.513341876,52.539744,64.8172056991,59.9629456991,4.83426,0.02
 01/01  13:00:00,104.870858909,5.07864828091,0.0,0.0,43.513341876,52.539744,65.3177235471,51.861989939,4.83426,8.62147360811
 01/01  14:00:00,103.934720853,4.06291862473,0.0,0.0,43.513341876,52.539744,30.1207528672,25.2664928672,4.83426,0.02
 01/01  15:00:00,103.66206314,3.74737150529,0.0,0.0,43.513341876,52.539744,21.5758961983,16.7216361983,4.83426,0.02
 01/01  16:00:00,101.28295375,1.40036507348,0.0,0.0,43.513341876,52.539744,10.2132528144,5.35899281438,4.83426,0.02
 01/01  17:00:00,112.996233545,1.38309299902,0.0,0.0,43.513341876,52.539744,19.375568122,5.9277833251,4.83426,8.61352479685
 01/01  18:00:00,121.966537346,4.39573781863,0.0,0.0,43.513341876,52.539744,20.9225496106,16.0682896106,4.83426,0.02
 01/01  19:00:00,121.292328699,3.73009943082,0.0,0.0,43.513341876,52.539744,22.1748606199,17.3206006199,4.83426,0.02
 01/01  20:00:00,123.096037589,5.07864828091,0.0,0.0,43.513341876,52.539744,32.8410842406,27.9868242406,4.83426,0.02
 01/01  21:00:00,122.059828021,4.06291862473,0.0,0.0,43.513341876,52.539744,31.8308580675,26.9765980675,4.83426,0.02
 01/01  22:00:00,122.834392022,5.07864828091,0.0,0.0,43.513341876,52.539744,64.4292397519,50.9814422814,4.83426,8.61353747053
 01/01  23:00:00,126.219651051,8.8073150978,0.0,0.0,43.513341876,52.539744,60.2899309799,55.4356709799,4.83426,0.02
 01/01  24:00:00,123.514390245,5.07864828091,0.0,0.0,43.513341876,52.539744,72.0131060909,67.1588460909,4.83426,0.02
 01/02  01:00:00,126.278224898,8.8073150978,0.0,0.0,43.513341876,52.539744,62.2378599674,57.3835999674,4.83426,0.02
 01/02  02:00:00,126.917086482,9.42767838122,0.0,0.0,43.513341876,52.539744,85.0144067942,71.5586893857,4.83426,8.62145740856
 01/02  03:00:00,129.849243971,12.3909171681,0.0,0.0,43.513341876,52.539744,71.127159753,66.272899753,4.83426,0.02
 01/02  04:00:00,127.472021643,10.004386412,0.0,0.0,43.513341876,52.539744,87.2936623157,82.4394023157,4.83426,0.02
 01/02  05:00:00,131.632520459,13.7499230392,0.0,0.0,43.513341876,52.539744,86.9854864353,73.5295466617,4.83426,8.62167977362
 01/02  06:00:00,130.475207464,12.5909615512,0.0,0.0,43.513341876,52.539744,91.5907176588,86.7364576588,4.83426,0.02
 01/02  07:00:00,194.878570753,72.7066158459,0.00330020282224,0.0,43.513341876,53.238744,2378.27176693,2373.41750693,4.83426,0.02
 01/02  08:00:00,358.788538728,72.7066158459,0.0,0.0,220.879908,53.238744,1505.74687195,1474.47960748,4.83426,26.4330044717
 01/02  09:00:00,444.423233076,72.7066158459,0.00292953290825,0.0,220.879908,145.652643033,1215.67395776,1143.8933557,36.25695,35.5236520617
 01/02  10:00:00,444.282094189,72.7066158459,0.00281938158522,0.0,220.879908,145.652643033,1113.60749624,1023.39945337,36.25695,53.951092865
 01/02  11:00:00,450.104612643,72.7066158459,0.00182302984963,0.0,220.879908,151.653867033,977.863432986,884.492057439,48.3426,45.0287755469
 01/02  12:00:00,450.939228937,72.7066158459,0.0,0.0,220.879908,151.653867033,834.892104809,732.267477267,48.3426,54.2820275424
 01/02  13:00:00,449.852250141,72.7066158459,0.0,0.0,220.879908,151.653867033,638.939893309,527.062163815,48.3426,63.5351294932
 01/02  14:00:00,443.842478459,72.7066158459,0.0,0.0,220.879908,145.652643033,437.632489322,358.894223369,24.1713,54.5669659534
 01/02  15:00:00,443.842004905,72.7066158459,0.0,0.0,220.879908,145.652643033,372.477872,294.331738693,24.1713,53.9748333071
 01/02  16:00:00,435.977589737,72.7066158459,0.0,0.0,220.879908,137.835547516,333.11657017,283.211406735,4.83426,45.070903435
 01/02  17:00:00,442.874127529,72.7066158459,0.0,0.0,220.879908,133.019064,245.564687612,196.061597987,4.83426,44.6688296256
 01/02  18:00:00,369.077867471,72.7066158459,0.0,0.0,220.879908,53.238744,366.146879456,316.646042664,4.83426,44.6665767917
 01/02  19:00:00,369.108522529,72.7066158459,0.0,0.0,220.879908,53.238744,449.85544558,400.157386586,4.83426,44.8637989939
 01/02  20:00:00,369.502911564,72.7066158459,0.0,0.0,220.879908,53.238744,407.281275222,393.744017955,4.83426,8.70299726687
 01/02  21:00:00,369.465238479,72.7066158459,0.0,0.0,220.879908,53.238744,346.77240879,324.576825219,4.83426,17.3613235713
 01/02  22:00:00,117.969913437,0.0,0.0,0.0,43.513341876,52.539744,13.5257494467,0.0,4.83426,8.69148944669
 01/02  23:00:00,117.717677119,0.0,0.0,0.0,43.513341876,52.539744,13.4839357046,0.0,4.83426,8.64967570456
 01/02  24:00:00,118.673901454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  01:00:00,117.753829836,0.0,0.0,0.0,43.513341876,52.539744,13.4557234193,0.0,4.83426,8.62146341926
 01/03  02:00:00,117.737736258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.705635276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.686259496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  05:00:00,119.794680536,0.0,0.0,0.0,43.513341876,52.539744,13.4558302022,0.0,4.83426,8.62157020218
 01/03  06:00:00,119.455225048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,192.591502357,72.7066158459,0.0,0.0,43.513341876,53.238744,984.104972403,979.250712403,4.83426,0.02
 01/03  08:00:00,357.392597572,72.7066158459,0.0,0.0,220.879908,53.238744,787.134359555,750.970192871,4.83426,31.3299066835
 01/03  09:00:00,443.788962845,72.7066158459,0.00250734343265,0.0,220.879908,145.652643033,605.072677268,533.084223007,36.25695,35.7315042607
 01/03  10:00:00,443.833609486,72.7066158459,0.00334831846373,0.0,220.879908,145.652643033,523.586181052,438.582373218,36.25695,48.7468578341
 01/03  11:00:00,449.85249896,72.7066158459,0.00238821668081,0.0,220.879908,151.653867033,448.473067867,355.105855139,48.3426,45.0246127277
 01/03  12:00:00,450.769840871,72.7066158459,0.0,0.0,220.879908,151.653867033,361.255123506,258.589827989,48.3426,54.322695517
 01/03  13:00:00,451.131418678,72.7066158459,0.973479220605,0.0,220.879908,151.653867033,316.626668677,204.780757659,48.3426,63.503311018
 01/03  14:00:00,460.004976713,72.7067489744,15.2670528844,0.0,220.879908,145.652643033,252.340170516,173.585681483,24.1713,54.5831890328
 01/03  15:00:00,481.287738048,72.7214742874,36.3634238476,0.0,220.879908,145.652643033,229.269660481,151.110907341,24.1713,53.9874531406
 01/03  16:00:00,469.921669089,72.7722030444,33.0642062702,0.0,220.879908,137.835547516,199.287101491,140.374708898,4.83426,54.0781325926
 01/03  17:00:00,466.578680835,72.7066158459,23.1330084818,0.0,220.879908,133.019064,92.1939253106,51.6171585531,4.83426,35.7425067575
 01/03  18:00:00,389.395574664,72.7066158459,19.8318855868,0.0,220.879908,53.238744,169.047152531,119.543730247,4.83426,44.6691622844
 01/03  19:00:00,374.818168248,72.7066158459,5.55941371915,0.0,220.879908,53.238744,202.988993165,153.290355858,4.83426,44.864377307
 01/03  20:00:00,369.103273518,72.7066158459,0.0,0.0,220.879908,53.238744,206.342053825,184.121843836,4.83426,17.3859499891
 01/03  21:00:00,369.101252811,72.7066158459,0.0,0.0,220.879908,53.238744,206.697123088,193.171648286,4.83426,8.69121480239
 01/03  22:00:00,117.740433723,0.0,0.0,0.0,43.513341876,52.539744,13.5239382186,0.0,4.83426,8.68967821856
 01/03  23:00:00,117.764885659,0.0,0.0,0.0,43.513341876,52.539744,13.4840027584,0.0,4.83426,8.64974275842
 01/03  24:00:00,118.682988011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  01:00:00,117.752491038,0.0,0.0,0.0,43.513341876,52.539744,13.4559474169,0.0,4.83426,8.62168741693
 01/04  02:00:00,117.745419625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  03:00:00,117.727396737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,117.712823353,0.0,0.0,0.0,43.513341876,52.539744,13.4560665798,0.0,4.83426,8.62180657984
 01/04  05:00:00,118.123745819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  06:00:00,118.082010047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  07:00:00,191.83020224,72.7066158459,0.0,0.0,43.513341876,53.238744,1053.58236806,1040.12655764,4.83426,8.6215504224
 01/04  08:00:00,357.441544146,72.7066158459,0.0,0.0,220.879908,53.238744,905.48532312,874.217984904,4.83426,26.4330782155
 01/04  09:00:00,443.833759896,72.7066158459,0.0024037414267,0.0,220.879908,145.652643033,687.673481484,615.889103883,36.25695,35.5274276011
 01/04  10:00:00,443.852984147,72.7066158459,0.00365212807968,0.0,220.879908,145.652643033,521.496391771,440.270588763,36.25695,44.9688530082
 01/04  11:00:00,449.881058718,72.7066158459,0.00263439029405,0.0,220.879908,151.653867033,428.409018118,326.030218365,48.3426,54.0361997534
 01/04  12:00:00,467.633154154,72.7066158459,16.4813660474,0.0,220.879908,151.653867033,322.919946835,220.308602153,48.3426,54.2687446823
 01/04  13:00:00,460.993519801,72.7079542413,10.8565921573,0.0,220.879908,151.653867033,327.31804982,224.5078594,48.3426,54.4675904202
 01/04  14:00:00,461.807171649,72.7459399062,17.4637218858,0.0,220.879908,145.652643033,327.835369001,239.986638882,24.1713,63.6774301191
 01/04  15:00:00,489.177862521,72.8413644914,44.2473196661,0.0,220.879908,145.652643033,283.447453176,214.287876296,24.1713,44.9882768806
 01/04  16:00:00,484.508204791,72.9522885008,47.3263373911,0.0,220.879908,137.835547516,226.3578715,167.428789482,4.83426,54.0948220179
 01/04  17:00:00,492.062034672,72.7066158459,48.2340131682,0.0,220.879908,133.019064,105.451678536,55.9402657217,4.83426,44.6771528144
 01/04  18:00:00,418.246217185,72.7066158459,48.2362953442,0.0,220.879908,53.238744,159.940767028,119.365211342,4.83426,35.7412956866
 01/04  19:00:00,370.426722778,72.7066158459,1.24691417922,0.0,220.879908,53.238744,288.901259961,239.198428458,4.83426,44.8685715026
 01/04  20:00:00,369.531967882,72.7066158459,0.0,0.0,220.879908,53.238744,410.964094373,388.74143742,4.83426,17.3883969526
 01/04  21:00:00,369.526074027,72.7066158459,0.0,0.0,220.879908,53.238744,497.888023348,484.362626973,4.83426,8.69113637474
 01/04  22:00:00,117.913661426,0.0,0.0,0.0,43.513341876,52.539744,22.1967890415,0.0,4.83426,17.3625290415
 01/04  23:00:00,117.663946092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  24:00:00,118.625185074,0.0,0.0,0.0,43.513341876,52.539744,13.472241649,0.0,4.83426,8.63798164903
 01/05  01:00:00,117.631544578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,117.609569295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  03:00:00,117.60309056,0.0,0.0,0.0,43.513341876,52.539744,13.4559288807,0.0,4.83426,8.6216688807
 01/05  04:00:00,117.596453877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  05:00:00,118.00601405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  06:00:00,117.962733669,0.0,0.0,0.0,43.513341876,52.539744,13.4560578258,0.0,4.83426,8.62179782578
 01/05  07:00:00,193.889748706,72.7066158459,0.00124490200876,0.0,43.513341876,53.238744,1926.16782087,1921.31356087,4.83426,0.02
 01/05  08:00:00,359.765636761,72.7066158459,0.0,0.0,220.879908,53.238744,1634.49710196,1603.2288471,4.83426,26.4339948595
 01/05  09:00:00,446.116731156,72.7066158459,0.00074736494439,0.0,220.879908,145.652643033,1428.79980887,1357.01606609,36.25695,35.5267927719
 01/05  10:00:00,446.187850871,72.7178195966,0.0013894968339,0.0,220.879908,145.652643033,1359.20398947,1268.98895683,36.25695,53.9580826434
 01/05  11:00:00,452.357680965,72.8804026184,0.000923891500098,0.0,220.879908,151.653867033,1327.00674661,1233.61532582,48.3426,45.0488207837
 01/05  12:00:00,453.879942064,73.3670621154,0.0,0.0,220.879908,151.653867033,1302.95109585,1200.31494374,48.3426,54.2935521114
 01/05  13:00:00,453.546631727,74.0669029953,0.0,0.0,220.879908,151.653867033,1281.25734425,1169.35159717,48.3426,63.5631470863
 01/05  14:00:00,447.970357832,74.4642269769,0.0,0.0,220.879908,145.652643033,1257.01084714,1178.25652952,24.1713,54.5830176276
 01/05  15:00:00,447.734662408,74.2441823999,0.0,0.0,220.879908,145.652643033,1255.27156499,1177.11103481,24.1713,53.9892301803
 01/05  16:00:00,439.209582492,73.5785973063,0.0,0.0,220.879908,137.835547516,1206.23385831,1156.31715538,4.83426,45.0824429377
 01/05  17:00:00,442.246092696,72.7109668858,0.0,0.0,220.879908,133.019064,1139.85182636,1090.3377471,4.83426,44.6798192532
 01/05  18:00:00,371.422390461,72.7066158459,0.0,0.0,220.879908,53.238744,1275.96494601,1226.44824152,4.83426,44.6824444875
 01/05  19:00:00,371.438480593,72.7066158459,0.0,0.0,220.879908,53.238744,1317.95058758,1268.24282251,4.83426,44.8735050679
 01/05  20:00:00,371.846149329,72.7066158459,0.0,0.0,220.879908,53.238744,1311.41422055,1297.875542,4.83426,8.7044185517
 01/05  21:00:00,371.831724277,72.7066158459,0.0,0.0,220.879908,53.238744,1386.73168861,1364.53480107,4.83426,17.3626275403
 01/05  22:00:00,117.598731418,0.0,0.0,0.0,43.513341876,52.539744,13.5257605831,0.0,4.83426,8.69150058305
 01/05  23:00:00,117.409083808,0.0,0.0,0.0,43.513341876,52.539744,13.4843691976,0.0,4.83426,8.65010919758
 01/05  24:00:00,118.875999253,0.35009126837,0.0,0.0,43.513341876,52.539744,4.96382466025,0.109564660254,4.83426,0.02
 01/06  01:00:00,118.889605872,1.40036507348,0.0,0.0,43.513341876,52.539744,13.7997432481,0.343609095394,4.83426,8.62187415275
 01/06  02:00:00,120.781812022,3.28148299767,0.0,0.0,43.513341876,52.539744,5.59020839178,0.735948391783,4.83426,0.02
 01/06  03:00:00,122.358349631,4.85932748951,0.0,0.0,43.513341876,52.539744,6.52520251081,1.67094251081,4.83426,0.02
 01/06  04:00:00,126.517936481,9.0266358892,0.0,0.0,43.513341876,52.539744,17.1706953474,3.71453975512,4.83426,8.6218955923
 01/06  05:00:00,129.22933141,9.60372396258,0.0,0.0,43.513341876,52.539744,12.2383330882,7.38407308821,4.83426,0.02
 01/06  06:00:00,128.626259218,9.3429289874,0.0,0.0,43.513341876,52.539744,15.5429374686,10.6886774686,4.83426,0.02
 01/06  07:00:00,196.294552783,72.7066158459,0.0,0.0,43.513341876,53.238744,2616.14332854,2602.68728752,4.83426,8.62178101642
 01/06  08:00:00,360.116865891,72.7066158459,0.0,0.0,220.879908,53.238744,2270.50282514,2239.23446361,4.83426,26.4341015318
 01/06  09:00:00,446.204025938,72.7066158459,0.0,0.0,220.879908,145.652643033,1847.06413561,1775.27429886,36.25695,35.5328867471
 01/06  10:00:00,446.196955483,72.7066158459,0.0,0.0,220.879908,145.652643033,1595.55984909,1514.32523314,36.25695,44.9776659543
 01/06  11:00:00,452.228858791,72.7399609665,0.000912099018258,0.0,220.879908,151.653867033,1485.40921692,1383.02146414,48.3426,54.0451527795
 01/06  12:00:00,453.551145788,73.0292552825,0.0,0.0,220.879908,151.653867033,1334.22347929,1231.60156552,48.3426,54.2793137741
 01/06  13:00:00,452.877528343,73.6136541018,0.0,0.0,220.879908,151.653867033,1228.05771584,1125.23505091,48.3426,54.4800649271
 01/06  14:00:00,446.71133038,73.8562668799,0.0,0.0,220.879908,145.652643033,1178.32978937,1090.46831287,24.1713,63.6901765023
 01/06  15:00:00,446.472689154,73.9274884585,0.0,0.0,220.879908,145.652643033,1120.34363556,1051.17873653,24.1713,44.9935990268
 01/06  16:00:00,437.960214088,73.4936181434,0.0,0.0,220.879908,137.835547516,1042.87815273,983.935506773,4.83426,54.1083859566
 01/06  17:00:00,441.12498178,72.7148537421,0.0,0.0,220.879908,133.019064,961.503808194,911.985672355,4.83426,44.6838758395
 01/06  18:00:00,370.518366554,72.7066158459,0.0,0.0,220.879908,53.238744,1064.91498389,1024.33355141,4.83426,35.7471724744
 01/06  19:00:00,370.985588731,72.7066158459,0.0,0.0,220.879908,53.238744,1153.16859428,1094.48334224,4.83426,53.8509920432
 01/06  20:00:00,371.357940232,72.7066158459,0.0,0.0,220.879908,53.238744,1137.22716437,1123.68924344,4.83426,8.70366092957
 01/06  21:00:00,371.44875334,72.7066158459,0.0,0.0,220.879908,53.238744,1188.98965947,1175.46456984,4.83426,8.69082963929
 01/06  22:00:00,117.335618361,0.0,0.0,0.0,43.513341876,52.539744,22.1984319818,0.0,4.83426,17.3641719818
 01/06  23:00:00,117.451821509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  24:00:00,119.232348971,0.700182536741,0.0,0.0,43.513341876,52.539744,13.6195096043,0.148957926523,4.83426,8.63629167782
 01/07  01:00:00,118.720677566,1.2253194393,0.0,0.0,43.513341876,52.539744,5.09168613448,0.237426134476,4.83426,0.02
 01/07  02:00:00,119.242665881,1.75045634185,0.0,0.0,43.513341876,52.539744,5.32169063603,0.46743063603,4.83426,0.02
 01/07  03:00:00,118.884025694,1.40036507348,0.0,0.0,43.513341876,52.539744,13.9254741045,0.477643574614,4.83426,8.61357052988
 01/07  04:00:00,120.191190967,2.70904212046,0.0,0.0,43.513341876,52.539744,5.82597406138,0.971714061377,4.83426,0.02
 01/07  05:00:00,121.600121251,3.69379918781,0.0,0.0,43.513341876,52.539744,6.11167385663,1.25741385663,4.83426,0.02
 01/07  06:00:00,122.738207119,4.85932748951,0.0,0.0,43.513341876,52.539744,7.08987659965,2.23561659965,4.83426,0.02
 01/07  07:00:00,122.182882445,4.28223941613,0.0,0.0,43.513341876,52.539744,7.17565399682,2.32139399682,4.83426,0.02
 01/07  08:00:00,110.575306553,4.74966709381,0.0,0.0,43.513341876,52.539744,15.9784438728,2.53053386764,4.83426,8.61365000519
 01/07  09:00:00,103.697815829,3.84257171995,0.0,0.0,43.513341876,52.539744,6.93239728106,2.07813728106,4.83426,0.02
 01/07  10:00:00,104.079928707,4.18755225815,0.0,0.0,43.513341876,52.539744,7.2424053727,2.3881453727,4.83426,0.02
 01/07  11:00:00,103.632186414,3.73393743762,0.0,0.0,43.513341876,52.539744,24.2529367183,1.95090914188,4.83426,17.4677675764
 01/07  12:00:00,102.441477454,1.63195955197,0.0,0.0,43.513341876,52.539744,14.6109503663,1.11270962035,4.83426,8.66398074592
 01/07  13:00:00,101.254071038,1.40036507348,0.0,0.0,43.513341876,52.539744,14.2948684842,0.796668495004,4.83426,8.66393998919
 01/07  14:00:00,100.979270891,1.05027380511,0.0,0.0,43.513341876,52.539744,13.96393507,0.474505910841,4.83426,8.65516915919
 01/07  15:00:00,100.310256802,0.35009126837,0.0,0.0,43.513341876,52.539744,13.6271037304,0.137193268297,4.83426,8.65565046209
 01/07  16:00:00,100.993523443,1.05027380511,0.0,0.0,43.513341876,52.539744,5.14958539094,0.295325390939,4.83426,0.02
 01/07  17:00:00,109.40275945,0.700182536741,0.0,0.0,43.513341876,52.539744,13.6859446738,0.238037392836,4.83426,8.61364728099
 01/07  18:00:00,118.686912761,1.05027380511,0.0,0.0,43.513341876,52.539744,5.18194680621,0.32768680621,4.83426,0.02
 01/07  19:00:00,119.002799354,1.40036507348,0.0,0.0,43.513341876,52.539744,5.41959704683,0.56533704683,4.83426,0.02
 01/07  20:00:00,121.502826475,3.49350656496,0.0,0.0,43.513341876,52.539744,6.42571940079,1.57145940079,4.83426,0.02
 01/07  21:00:00,122.483730803,4.50923622114,0.0,0.0,43.513341876,52.539744,7.84607365908,2.99181365908,4.83426,0.02
 01/07  22:00:00,122.404059691,4.6323306845,0.0,0.0,43.513341876,52.539744,45.996069202,5.78120170467,4.83426,35.3806074973
 01/07  23:00:00,125.629707072,8.19932236686,0.0,0.0,43.513341876,52.539744,14.6823930213,9.8281330213,4.83426,0.02
 01/07  24:00:00,127.01463699,8.58599441206,0.0,0.0,43.513341876,52.539744,19.1656135607,14.3113535607,4.83426,0.02
 01/08  01:00:00,125.515705078,8.06753357594,0.0,0.0,43.513341876,52.539744,34.2697274162,20.8217435765,4.83426,8.61372383974
 01/08  02:00:00,126.831056778,9.37672715757,0.0,0.0,43.513341876,52.539744,31.9948898766,27.1406298766,4.83426,0.02
 01/08  03:00:00,135.428928863,17.9622374066,0.0,0.0,43.513341876,52.539744,44.2642595052,39.4099995052,4.83426,0.02
 01/08  04:00:00,133.729440342,16.2567359819,0.0,0.0,43.513341876,52.539744,51.2968439757,46.4425839757,4.83426,0.02
 01/08  05:00:00,149.670223018,31.755161731,0.0,0.0,43.513341876,52.539744,68.3335450569,63.4792850569,4.83426,0.02
 01/08  06:00:00,134.288769559,16.3950613841,0.0,0.0,43.513341876,52.539744,82.7319569533,69.2851325854,4.83426,8.61256436786
 01/08  07:00:00,151.684534852,33.7502778193,0.0,0.0,43.513341876,52.539744,90.8817099583,86.0274499583,4.83426,0.02
 01/08  08:00:00,118.622164861,12.7969104229,0.0,0.0,43.513341876,52.539744,69.4519741095,64.5977141095,4.83426,0.02
 01/08  09:00:00,110.292033629,10.4403657508,0.0,0.0,43.513341876,52.539744,57.3057717352,52.4515117352,4.83426,0.02
 01/08  10:00:00,108.951220783,9.08067783175,0.0,0.0,43.513341876,52.539744,53.1181533415,39.6618956423,4.83426,8.62199769923
 01/08  11:00:00,106.823596966,6.98054019183,0.0,0.0,43.513341876,52.539744,54.9216403628,32.6187980058,4.83426,17.468582357
 01/08  12:00:00,105.396034162,4.6323306845,0.0,0.0,43.513341876,52.539744,38.1162640714,24.6177886772,4.83426,8.66421539422
 01/08  13:00:00,104.264348442,4.50923622114,0.0,0.0,43.513341876,52.539744,23.5697944409,18.7155344409,4.83426,0.02
 01/08  14:00:00,104.464810836,4.6323306845,0.0,0.0,43.513341876,52.539744,27.4614052745,13.9627814338,4.83426,8.66436384077
 01/08  15:00:00,101.625359241,1.76786336375,0.0,0.0,43.513341876,52.539744,16.8583671667,3.36921113228,4.83426,8.65489603446
 01/08  16:00:00,101.235755283,1.40036507348,0.0,0.0,43.513341876,52.539744,15.2341410681,1.74393423028,4.83426,8.65594683777
 01/08  17:00:00,110.157807698,1.57541070767,0.0,0.0,43.513341876,52.539744,7.06102498336,2.20676498336,4.83426,0.02
 01/08  18:00:00,121.692221087,4.1658619866,0.0,0.0,43.513341876,52.539744,14.9740049776,10.1197449776,4.83426,0.02
 01/08  19:00:00,121.936591139,4.4130098931,0.0,0.0,43.513341876,52.539744,27.0379251102,13.5899721394,4.83426,8.61369297083
 01/08  20:00:00,122.687440266,4.72855701254,0.0,0.0,43.513341876,52.539744,25.4785245977,20.6242645977,4.83426,0.02
 01/08  21:00:00,122.344216971,4.4130098931,0.0,0.0,43.513341876,52.539744,27.7793768199,22.9251168199,4.83426,0.02
 01/08  22:00:00,122.487827056,4.72855701254,0.0,0.0,43.513341876,52.539744,81.2035586166,40.9865194321,4.83426,35.3827791845
 01/08  23:00:00,132.363165693,14.9402999202,0.0,0.0,43.513341876,52.539744,50.0266092437,45.1723492437,4.83426,0.02
 01/08  24:00:00,127.908059624,9.47295348561,0.0,0.0,43.513341876,52.539744,66.096528372,61.242268372,4.83426,0.02
 01/09  01:00:00,132.772426401,15.3356662929,0.0,0.0,43.513341876,52.539744,61.4119265514,56.5576665514,4.83426,0.02
 01/09  02:00:00,134.345086931,16.8868653977,0.0,0.0,43.513341876,52.539744,86.9702345154,73.5139877779,4.83426,8.62198673751
 01/09  03:00:00,125.651783556,8.20852707155,0.0,0.0,43.513341876,52.539744,67.3255282671,62.4712682671,4.83426,0.02
 01/09  04:00:00,133.069054674,15.601871858,0.0,0.0,43.513341876,52.539744,86.5745679952,81.7203079952,4.83426,0.02
 01/09  05:00:00,135.2193076,17.3422298769,0.0,0.0,43.513341876,52.539744,84.3740199702,70.9178317731,4.83426,8.62192819714
 01/09  06:00:00,138.426220162,20.552375724,0.0,0.0,43.513341876,52.539744,95.3156347477,90.4613747477,4.83426,0.02
 01/09  07:00:00,196.297168302,72.7066158459,0.0,0.0,43.513341876,53.238744,2574.87504788,2570.02078788,4.83426,0.02
 01/09  08:00:00,360.408010468,72.7066158459,0.0,0.0,220.879908,53.238744,1801.41439119,1770.13791812,4.83426,26.4422130679
 01/09  09:00:00,445.615473525,72.7066158459,0.0021563708563,0.0,220.879908,145.652643033,1426.98274503,1355.1862399,36.25695,35.5395551311
 01/09  10:00:00,444.77175014,72.7066158459,0.00208532047954,0.0,220.879908,145.652643033,1202.04650962,1111.80336798,36.25695,53.9861916405
 01/09  11:00:00,450.221961105,72.7066158459,0.00132830132157,0.0,220.879908,151.653867033,1002.39102459,909.000629293,48.3426,45.0477952971
 01/09  12:00:00,450.902023951,72.7066158459,0.0,0.0,220.879908,151.653867033,808.792381333,697.088282579,48.3426,63.3614987541
 01/09  13:00:00,450.01962844,72.8920381627,0.0,0.0,220.879908,151.653867033,680.867951977,578.041935669,48.3426,54.4834163076
 01/09  14:00:00,444.663271353,73.5278087905,0.0,0.0,220.879908,145.652643033,618.625540667,530.737094543,24.1713,63.717146124
 01/09  15:00:00,444.823384211,73.7153016478,0.0,0.0,220.879908,145.652643033,567.748128948,498.56401494,24.1713,45.0128140075
 01/09  16:00:00,436.648902144,73.3462292663,0.0,0.0,220.879908,137.835547516,603.45707257,544.506652649,4.83426,54.1161599214
 01/09  17:00:00,439.990661563,72.7100798942,0.0,0.0,220.879908,133.019064,591.457770217,541.929512417,4.83426,44.6939977998
 01/09  18:00:00,369.273919374,72.7066158459,0.0,0.0,220.879908,53.238744,749.892396207,709.302676683,4.83426,35.7554595239
 01/09  19:00:00,369.38748516,72.7066158459,0.0,0.0,220.879908,53.238744,834.10996719,775.414724586,4.83426,53.860982604
 01/09  20:00:00,369.886267409,72.7066158459,0.0,0.0,220.879908,53.238744,836.155203116,822.617202863,4.83426,8.70374025385
 01/09  21:00:00,370.045292698,72.7066158459,0.0,0.0,220.879908,53.238744,917.355880513,903.829212031,4.83426,8.69240848209
 01/09  22:00:00,117.722627362,0.0,0.0,0.0,43.513341876,52.539744,22.1991946136,0.0,4.83426,17.3649346136
 01/09  23:00:00,117.501559779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  24:00:00,118.560304364,0.0,0.0,0.0,43.513341876,52.539744,13.4725627843,0.0,4.83426,8.63830278429
 01/10  01:00:00,117.555565298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  02:00:00,117.552699692,0.0,0.0,0.0,43.513341876,52.539744,13.4560553976,0.0,4.83426,8.62179539761
 01/10  03:00:00,117.547484669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  04:00:00,117.542532095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  05:00:00,119.662602704,0.0,0.0,0.0,43.513341876,52.539744,13.4562387604,0.0,4.83426,8.62197876035
 01/10  06:00:00,120.376245097,1.05027380511,0.0,0.0,43.513341876,52.539744,5.22999476968,0.375734769676,4.83426,0.02
 01/10  07:00:00,193.48688664,72.7066158459,0.0,0.0,43.513341876,53.238744,1482.2649703,1477.4107103,4.83426,0.02
 01/10  08:00:00,358.103561691,72.7066158459,0.0,0.0,220.879908,53.238744,1310.59263684,1279.31548358,4.83426,26.44289326
 01/10  09:00:00,444.376691571,72.7066158459,0.00187370780851,0.0,220.879908,145.652643033,1105.977201,1034.17827753,36.25695,35.54197347
 01/10  10:00:00,444.32232057,72.7066158459,0.00237935013416,0.0,220.879908,145.652643033,1037.12523078,946.879209948,36.25695,53.9890708309
 01/10  11:00:00,450.296370777,72.7066158459,0.00165093541756,0.0,220.879908,151.653867033,1011.21171667,917.816425983,48.3426,45.0526906864
 01/10  12:00:00,451.167175843,72.7066158459,0.0,0.0,220.879908,151.653867033,935.329674251,823.613799927,48.3426,63.3732743247
 01/10  13:00:00,450.23055031,72.7066158459,0.0,0.0,220.879908,151.653867033,944.535834853,841.70484671,48.3426,54.4883881431
 01/10  14:00:00,444.226623926,72.7066158459,0.0,0.0,220.879908,145.652643033,930.609480981,842.714463362,24.1713,63.7237176195
 01/10  15:00:00,444.084534187,72.7066158459,0.0,0.0,220.879908,145.652643033,832.562615571,763.376465919,24.1713,45.0148496517
 01/10  16:00:00,436.136110149,72.7066158459,0.0,0.0,220.879908,137.835547516,698.710523473,639.75458063,4.83426,54.1216828424
 01/10  17:00:00,439.97440916,72.7066158459,0.0,0.0,220.879908,133.019064,455.190815564,405.658226344,4.83426,44.6983292201
 01/10  18:00:00,369.119544384,72.7066158459,0.0,0.0,220.879908,53.238744,376.77004349,336.176662767,4.83426,35.7591207232
 01/10  19:00:00,369.132932304,72.7066158459,0.0,0.0,220.879908,53.238744,296.792333211,238.090818507,4.83426,53.8672547036
 01/10  20:00:00,369.106262819,72.7066158459,0.0,0.0,220.879908,53.238744,399.924896206,386.386331465,4.83426,8.70430474125
 01/10  21:00:00,369.145886572,72.7066158459,0.0,0.0,220.879908,53.238744,590.076599254,576.550906209,4.83426,8.69143304476
 01/10  22:00:00,117.534740742,0.0,0.0,0.0,43.513341876,52.539744,22.1999409549,0.0,4.83426,17.3656809549
 01/10  23:00:00,117.628266084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  24:00:00,118.622057079,0.0,0.0,0.0,43.513341876,52.539744,13.4724019346,0.0,4.83426,8.6381419346
 01/11  01:00:00,117.67057991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  02:00:00,117.668921739,0.0,0.0,0.0,43.513341876,52.539744,13.4561500302,0.0,4.83426,8.62189003018
 01/11  03:00:00,117.650490575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  04:00:00,117.631796791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  05:00:00,118.048344903,0.0,0.0,0.0,43.513341876,52.539744,13.4563436345,0.0,4.83426,8.62208363447
 01/11  06:00:00,118.009013503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  07:00:00,192.281941518,72.7066158459,0.0,0.0,43.513341876,53.238744,1351.91553387,1347.06127387,4.83426,0.02
 01/11  08:00:00,357.648804726,72.7066158459,0.0,0.0,220.879908,53.238744,1133.35077298,1102.07356865,4.83426,26.4429443303
 01/11  09:00:00,443.949240842,72.7066158459,0.00173918298438,0.0,220.879908,145.652643033,905.548388188,833.75011047,36.25695,35.5413277175
 01/11  10:00:00,443.87882696,72.7066158459,0.00235001779594,0.0,220.879908,145.652643033,753.461034318,663.207310548,36.25695,53.9967737701
 01/11  11:00:00,449.859291155,72.7583197696,0.00162507393315,0.0,220.879908,151.653867033,618.984844319,516.722367781,48.3426,53.9198765383
 01/11  12:00:00,450.743247417,72.7429663402,0.0,0.0,220.879908,151.653867033,513.698261782,410.916748426,48.3426,54.4389133559
 01/11  13:00:00,449.79706243,72.7114088301,0.0,0.0,220.879908,151.653867033,543.249977731,440.407936803,48.3426,54.4994409279
 01/11  14:00:00,443.859055817,72.7077130588,0.0,0.0,220.879908,145.652643033,635.800956378,547.902365873,24.1713,63.7272905053
 01/11  15:00:00,443.866062721,72.7178768094,0.0,0.0,220.879908,145.652643033,647.037365644,577.850169172,24.1713,45.0158964713
 01/11  16:00:00,436.057732881,72.7066158459,0.0,0.0,220.879908,137.835547516,697.807257763,638.840393395,4.83426,54.1326043678
 01/11  17:00:00,440.024796202,72.7066158459,0.0,0.0,220.879908,133.019064,638.231835868,588.695589895,4.83426,44.7019859734
 01/11  18:00:00,369.189072113,72.7066158459,0.0,0.0,220.879908,53.238744,705.867731982,656.337239386,4.83426,44.6962325957
 01/11  19:00:00,369.192646348,72.7066158459,0.0,0.0,220.879908,53.238744,706.741496734,657.007714563,4.83426,44.8995221709
 01/11  20:00:00,369.75424731,72.7066158459,0.0,0.0,220.879908,53.238744,796.803804322,783.265490097,4.83426,8.70405422541
 01/11  21:00:00,370.005427153,72.7066158459,0.0,0.0,220.879908,53.238744,945.684499858,923.485374326,4.83426,17.3648655327
 01/11  22:00:00,117.70882758,0.0,0.0,0.0,43.513341876,52.539744,13.5269792448,0.0,4.83426,8.69271924481
 01/11  23:00:00,117.510628705,0.0,0.0,0.0,43.513341876,52.539744,13.4854066093,0.0,4.83426,8.65114660929
 01/11  24:00:00,118.582638448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  01:00:00,117.577350673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  02:00:00,117.584120872,0.0,0.0,0.0,43.513341876,52.539744,13.4563690731,0.0,4.83426,8.62210907305
 01/12  03:00:00,117.576811926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  04:00:00,117.570391309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  05:00:00,117.993436613,0.0,0.0,0.0,43.513341876,52.539744,13.4561956647,0.0,4.83426,8.62193566469
 01/12  06:00:00,117.960450007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  07:00:00,192.911224897,72.7066158459,0.0,0.0,43.513341876,53.238744,1548.18821387,1543.33395387,4.83426,0.02
 01/12  08:00:00,358.336038724,72.7066158459,0.0,0.0,220.879908,53.238744,1399.52779986,1359.44190138,4.83426,35.2516384728
 01/12  09:00:00,444.507426734,72.7066158459,0.00139250430334,0.0,220.879908,145.652643033,1128.71548826,1056.9172578,36.25695,35.5412804584
 01/12  10:00:00,444.324751922,72.7185964418,0.00175709874066,0.0,220.879908,145.652643033,998.80998806,917.549081206,36.25695,45.0039568545
 01/12  11:00:00,450.486132299,72.9219457297,0.00119265092013,0.0,220.879908,151.653867033,982.907488605,880.492820074,48.3426,54.0720685311
 01/12  12:00:00,452.394796819,73.7231184931,0.0,0.0,220.879908,151.653867033,963.232136789,860.578421622,48.3426,54.3111151668
 01/12  13:00:00,452.35499174,74.5660193935,0.0,0.0,220.879908,151.653867033,968.916762605,866.056513083,48.3426,54.5176495223
 01/12  14:00:00,446.941112719,75.0596694242,0.0,0.0,220.879908,145.652643033,983.137253919,895.237962176,24.1713,63.7279917432
 01/12  15:00:00,446.844775524,74.997026524,0.0,0.0,220.879908,145.652643033,967.510784457,889.326081852,24.1713,54.0134026059
 01/12  16:00:00,438.1710224,74.2809597346,0.0,0.0,220.879908,137.835547516,879.903324543,829.948371501,4.83426,45.1206930425
 01/12  17:00:00,440.519554643,72.8169352653,0.0,0.0,220.879908,133.019064,779.384264663,729.849183918,4.83426,44.7008207453
 01/12  18:00:00,369.831665673,72.7066158459,0.0,0.0,220.879908,53.238744,949.334074576,899.793219851,4.83426,44.706594725
 01/12  19:00:00,370.26893709,72.7066158459,0.0,0.0,220.879908,53.238744,1047.05220019,997.316388652,4.83426,44.9015515347
 01/12  20:00:00,371.333123291,72.7066158459,0.0,0.0,220.879908,53.238744,1106.60597799,1084.38256635,4.83426,17.3891516386
 01/12  21:00:00,371.80378845,72.7066158459,0.0,0.0,220.879908,53.238744,1161.96373733,1148.43669271,4.83426,8.69278461531
 01/12  22:00:00,117.61886133,0.0,0.0,0.0,43.513341876,52.539744,13.5270142687,0.0,4.83426,8.69275426866
 01/12  23:00:00,117.422313704,0.0,0.0,0.0,43.513341876,52.539744,13.4851306304,0.0,4.83426,8.65087063036
 01/12  24:00:00,118.535296419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  01:00:00,117.495728056,0.0,0.0,0.0,43.513341876,52.539744,13.4563633787,0.0,4.83426,8.62210337872
 01/13  02:00:00,117.508074386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  03:00:00,117.854438169,0.35009126837,0.0,0.0,43.513341876,52.539744,4.93712243511,0.0828624351063,4.83426,0.02
 01/13  04:00:00,118.898587087,1.40036507348,0.0,0.0,43.513341876,52.539744,13.6802438544,0.223852167777,4.83426,8.62213168665
 01/13  05:00:00,121.015768209,1.40036507348,0.0,0.0,43.513341876,52.539744,5.11515688412,0.260896884121,4.83426,0.02
 01/13  06:00:00,122.267365863,2.9890552758,0.0,0.0,43.513341876,52.539744,5.38501951415,0.530759514153,4.83426,0.02
 01/13  07:00:00,195.353670583,72.7066158459,0.0,0.0,43.513341876,53.238744,1917.3553375,1903.89892309,4.83426,8.62215440482
 01/13  08:00:00,359.813498993,72.7066158459,0.0,0.0,220.879908,53.238744,1710.71848624,1679.4372888,4.83426,26.4469374381
 01/13  09:00:00,446.153276699,72.7066158459,0.0,0.0,220.879908,145.652643033,1542.78426241,1470.98131917,36.25695,35.5459932357
 01/13  10:00:00,446.217111127,72.7066158459,0.0,0.0,220.879908,145.652643033,1532.97957072,1451.72914759,36.25695,44.9934731268
 01/13  11:00:00,452.226916029,72.7066158459,0.0,0.0,220.879908,151.653867033,1538.76638753,1436.33210538,48.3426,54.0916821554
 01/13  12:00:00,453.254664295,72.7066158459,0.0,0.0,220.879908,151.653867033,1495.97253531,1393.29741254,48.3426,54.3325227753
 01/13  13:00:00,452.222430037,72.7066158459,0.0,0.0,220.879908,151.653867033,1495.43693698,1383.4846978,48.3426,63.6096391815
 01/13  14:00:00,446.254286224,72.7066158459,0.0,0.0,220.879908,145.652643033,1521.80767659,1443.0015378,24.1713,54.6348387933
 01/13  15:00:00,446.236359068,72.7066158459,0.0,0.0,220.879908,145.652643033,1548.04916119,1469.84413617,24.1713,54.0337250275
 01/13  16:00:00,438.370169413,72.7066158459,0.0,0.0,220.879908,137.835547516,1514.89190974,1455.92806235,4.83426,54.1295873896
 01/13  17:00:00,442.325148145,72.7066158459,0.0,0.0,220.879908,133.019064,1484.37937329,1443.7785697,4.83426,35.7665435937
 01/13  18:00:00,371.572236835,72.7066158459,0.0,0.0,220.879908,53.238744,1693.97414167,1644.43284186,4.83426,44.7070398134
 01/13  19:00:00,371.596361365,72.7066158459,0.0,0.0,220.879908,53.238744,1754.17322667,1702.47576566,4.83426,46.863201007
 01/13  20:00:00,371.58459249,72.7066158459,0.0,0.0,220.879908,53.238744,1776.03917973,1755.71517877,4.83426,15.4897409545
 01/13  21:00:00,371.611285104,72.7066158459,0.0,0.0,220.879908,53.238744,1860.61168273,1847.08461993,4.83426,8.69280280308
 01/13  22:00:00,118.811853722,1.54040158083,0.0,0.0,43.513341876,52.539744,23.9120432031,1.71183178929,4.83426,17.3659514138
 01/13  23:00:00,120.532195593,3.11814182249,0.0,0.0,43.513341876,52.539744,8.56166581351,3.70740581351,4.83426,0.02
 01/13  24:00:00,123.64136531,5.07864828091,0.0,0.0,43.513341876,52.539744,22.3246199214,8.85186651876,4.83426,8.63849340262
 01/14  01:00:00,126.952624818,9.43990129421,0.0,0.0,43.513341876,52.539744,19.6473001435,14.7930401435,4.83426,0.02
 01/14  02:00:00,130.225731497,12.6696826378,0.0,0.0,43.513341876,52.539744,36.7380766772,31.8838166772,4.83426,0.02
 01/14  03:00:00,133.857819857,16.3199101185,0.0,0.0,43.513341876,52.539744,53.7224914816,40.2743847058,4.83426,8.61384677585
 01/14  04:00:00,139.852695912,22.2478444462,0.0,0.0,43.513341876,52.539744,77.8595770381,73.0053170381,4.83426,0.02
 01/14  05:00:00,146.513488324,28.5164249859,0.0,0.0,43.513341876,52.539744,78.4870857404,73.6328257404,4.83426,0.02
 01/14  06:00:00,159.195722164,41.1058376746,0.0,0.0,43.513341876,52.539744,140.398926937,135.544666937,4.83426,0.02
 01/14  07:00:00,159.999883969,41.9552172545,0.0,0.0,43.513341876,52.539744,118.9464601,114.0922001,4.83426,0.02
 01/14  08:00:00,127.920049384,21.8826700305,0.0,0.0,43.513341876,52.539744,156.967272841,143.519157791,4.83426,8.61385504955
 01/14  09:00:00,118.640888029,18.6925309806,0.0,0.0,43.513341876,52.539744,85.1745396815,80.3202796815,4.83426,0.02
 01/14  10:00:00,119.246654524,19.2139998426,0.0,0.0,43.513341876,52.539744,112.856932379,108.002672379,4.83426,0.02
 01/14  11:00:00,110.907065699,10.9825697427,0.0,0.0,43.513341876,52.539744,83.83887782,61.5335819448,4.83426,17.4710358752
 01/14  12:00:00,113.389283762,12.492560193,0.0,0.0,43.513341876,52.539744,94.3967421898,80.8977278025,4.83426,8.66475438729
 01/14  13:00:00,109.319359472,9.49978736026,0.0,0.0,43.513341876,52.539744,57.3662951231,43.8684040108,4.83426,8.6636311123
 01/14  14:00:00,112.400399593,12.492560193,0.0,0.0,43.513341876,52.539744,69.9052371462,56.4143725761,4.83426,8.65660457017
 01/14  15:00:00,108.882600268,9.00552656612,0.0,0.0,43.513341876,52.539744,45.954517487,32.4636523231,4.83426,8.65660516383
 01/14  16:00:00,112.161118562,12.2943487247,0.0,0.0,43.513341876,52.539744,50.3972704612,45.5430104612,4.83426,0.02
 01/14  17:00:00,123.11226583,17.4863994027,0.0,0.0,43.513341876,52.539744,58.8747036662,45.4280416814,4.83426,8.61240198481
 01/14  18:00:00,137.720586133,20.0835945499,0.0,0.0,43.513341876,52.539744,88.836998154,83.982738154,4.83426,0.02
 01/14  19:00:00,140.466044446,22.852302101,0.0,0.0,43.513341876,52.539744,85.7089036114,80.8546436114,4.83426,0.02
 01/14  20:00:00,149.622138558,31.4876284366,0.0,0.0,43.513341876,52.539744,142.293055418,137.438795418,4.83426,0.02
 01/14  21:00:00,150.279476316,32.216755526,0.0,0.0,43.513341876,52.539744,124.006943418,119.152683418,4.83426,0.02
 01/14  22:00:00,157.25076427,39.2021715752,0.0,0.0,43.513341876,52.539744,266.790705886,226.561416286,4.83426,35.3950296002
 01/14  23:00:00,162.840670768,45.2214132458,0.0,0.0,43.513341876,52.539744,182.124796144,177.270536144,4.83426,0.02
 01/14  24:00:00,163.525542754,44.7460419694,0.0,0.0,43.513341876,52.539744,259.056523853,254.202263853,4.83426,0.02
 01/15  01:00:00,162.878026783,45.2214132458,0.0,0.0,43.513341876,52.539744,203.669618519,190.2232544,4.83426,8.61210411956
 01/15  02:00:00,163.979896795,46.132009568,0.0,0.0,43.513341876,52.539744,277.721014088,272.866754088,4.83426,0.02
 01/15  03:00:00,162.902316472,45.2214132458,0.0,0.0,43.513341876,52.539744,204.10959812,199.25533812,4.83426,0.02
 01/15  04:00:00,164.010661088,46.132009568,0.0,0.0,43.513341876,52.539744,286.575080968,281.720820968,4.83426,0.02
 01/15  05:00:00,166.124747143,47.9933484429,0.0,0.0,43.513341876,52.539744,213.590460165,208.736200165,4.83426,0.02
 01/15  06:00:00,165.844881154,47.5179771666,0.0,0.0,43.513341876,52.539744,316.455695413,303.007555449,4.83426,8.61387996416
 01/15  07:00:00,166.158104754,47.9933484429,0.0,0.0,43.513341876,52.539744,230.683342208,225.829082208,4.83426,0.02
 01/15  08:00:00,152.610799095,46.4092030877,0.0,0.0,43.513341876,52.539744,262.676585983,257.822325983,4.83426,0.02
 01/15  09:00:00,135.324483334,35.3241421634,0.0,0.0,43.513341876,52.539744,142.736379593,137.882119593,4.83426,0.02
 01/15  10:00:00,124.179603277,24.0878126075,0.0,0.0,43.513341876,52.539744,171.42154798,157.965149723,4.83426,8.62213825653
 01/15  11:00:00,117.939074582,18.0092225194,0.0,0.0,43.513341876,52.539744,115.672031218,93.3666980974,4.83426,17.4710731209
 01/15  12:00:00,116.863341268,15.952385752,0.0,0.0,43.513341876,52.539744,128.520487216,115.02119568,4.83426,8.66503153587
 01/15  13:00:00,110.786532564,10.9825697427,0.0,0.0,43.513341876,52.539744,76.7969689743,63.2975230528,4.83426,8.66518592147
 01/15  14:00:00,112.390372519,12.492560193,0.0,0.0,43.513341876,52.539744,88.0094565468,74.5115651929,4.83426,8.66363135397
 01/15  15:00:00,108.843608436,9.00552656612,0.0,0.0,43.513341876,52.539744,41.3041928794,36.4499328794,4.83426,0.02
 01/15  16:00:00,107.37143328,7.5499522516,0.0,0.0,43.513341876,52.539744,57.2526355943,43.7616237003,4.83426,8.65675189398
 01/15  17:00:00,112.699851131,7.12716649817,0.0,0.0,43.513341876,52.539744,41.4702883476,36.6160283476,4.83426,0.02
 01/15  18:00:00,132.651060712,15.0819457936,0.0,0.0,43.513341876,52.539744,78.2652164198,64.8170597013,4.83426,8.61389671844
 01/15  19:00:00,132.437477607,14.8767700297,0.0,0.0,43.513341876,52.539744,70.0461494411,65.1918894411,4.83426,0.02
 01/15  20:00:00,137.829451346,19.7673014517,0.0,0.0,43.513341876,52.539744,119.042206746,114.187946746,4.83426,0.02
 01/15  21:00:00,141.026653233,23.030269797,0.0,0.0,43.513341876,52.539744,100.257787411,95.4035274111,4.83426,0.02
 01/15  22:00:00,156.228160596,38.2671508163,0.0,0.0,43.513341876,52.539744,235.776392085,195.548230328,4.83426,35.3939017576
 01/15  23:00:00,155.685463075,38.1412596398,0.0,0.0,43.513341876,52.539744,150.178671455,145.324411455,4.83426,0.02
 01/15  24:00:00,161.363766978,42.7022471317,0.0,0.0,43.513341876,52.539744,220.75268697,215.89842697,4.83426,0.02
 01/16  01:00:00,162.478223368,44.9207820194,0.0,0.0,43.513341876,52.539744,150.024287137,145.170027137,4.83426,0.02
 01/16  02:00:00,154.713804222,37.0314988309,0.0,0.0,43.513341876,52.539744,229.406382416,215.95831259,4.83426,8.61380982529
 01/16  03:00:00,153.482578624,35.923711482,0.0,0.0,43.513341876,52.539744,148.449504133,143.595244133,4.83426,0.02
 01/16  04:00:00,151.922601019,34.2595636338,0.0,0.0,43.513341876,52.539744,200.851529568,195.997269568,4.83426,0.02
 01/16  05:00:00,156.10537362,38.1412596398,0.0,0.0,43.513341876,52.539744,132.269886625,127.415626625,4.83426,0.02
 01/16  06:00:00,152.287181864,34.2595636338,0.0,0.0,43.513341876,52.539744,178.631404751,173.777144751,4.83426,0.02
 01/16  07:00:00,151.881718082,33.9400428896,0.0,0.0,43.513341876,52.539744,124.696685317,111.248574955,4.83426,8.61385036182
 01/16  08:00:00,121.647894683,15.7541742837,0.0,0.0,43.513341876,52.539744,128.09661719,123.24235719,4.83426,0.02
 01/16  09:00:00,110.819230626,10.9825697427,0.0,0.0,43.513341876,52.539744,61.0576994448,56.2034394448,4.83426,0.02
 01/16  10:00:00,104.976711513,5.07864828091,0.0,0.0,43.513341876,52.539744,66.093124262,52.6366946342,4.83426,8.62216962785
 01/16  11:00:00,103.902484025,4.06291862473,0.0,0.0,43.513341876,52.539744,34.6131097641,29.7588497641,4.83426,0.02
 01/16  12:00:00,105.839639976,5.07864828091,0.0,0.0,43.513341876,52.539744,34.1815199406,29.3272599406,4.83426,0.02
 01/16  13:00:00,103.839397313,4.06291862473,0.0,0.0,43.513341876,52.539744,29.3473603991,15.8908778399,4.83426,8.62222255922
 01/16  14:00:00,103.740539768,3.88787299054,0.0,0.0,43.513341876,52.539744,15.9982927436,11.1440327436,4.83426,0.02
 01/16  15:00:00,102.244304752,2.38155058073,0.0,0.0,43.513341876,52.539744,9.06181038187,4.20755038187,4.83426,0.02
 01/16  16:00:00,100.880082746,1.05027380511,0.0,0.0,43.513341876,52.539744,5.85797663174,1.00371663174,4.83426,0.02
 01/16  17:00:00,106.820075508,1.2253194393,0.0,0.0,43.513341876,52.539744,5.96372692072,1.10946692072,4.83426,0.02
 01/16  18:00:00,118.935817722,1.40036507348,0.0,0.0,43.513341876,52.539744,15.5835188635,2.13553439498,4.83426,8.61372446853
 01/16  19:00:00,121.122903392,3.60316696066,0.0,0.0,43.513341876,52.539744,14.3394636862,9.48520368616,4.83426,0.02
 01/16  20:00:00,122.569843892,4.6323306845,0.0,0.0,43.513341876,52.539744,21.202644301,16.348384301,4.83426,0.02
 01/16  21:00:00,122.427529377,4.50923622114,0.0,0.0,43.513341876,52.539744,29.7183430313,24.8640830313,4.83426,0.02
 01/16  22:00:00,122.356724402,4.6323306845,0.0,0.0,43.513341876,52.539744,61.9330867857,48.4849160216,4.83426,8.61391076404
 01/16  23:00:00,132.960880034,15.5010553221,0.0,0.0,43.513341876,52.539744,90.4418852313,85.5876252313,4.83426,0.02
 01/16  24:00:00,153.620022679,35.1601140574,0.0,0.0,43.513341876,52.539744,101.001856672,96.1475966722,4.83426,0.02
 01/17  01:00:00,148.986024848,31.434046553,0.0,0.0,43.513341876,52.539744,160.885765344,156.031505344,4.83426,0.02
 01/17  02:00:00,151.791084797,34.2473805862,0.0,0.0,43.513341876,52.539744,164.565313437,151.108969717,4.83426,8.62208372027
 01/17  03:00:00,154.882760238,37.2316727602,0.0,0.0,43.513341876,52.539744,221.946619684,217.092359684,4.83426,0.02
 01/17  04:00:00,161.726403852,44.1060948053,0.0,0.0,43.513341876,52.539744,200.933347552,196.079087552,4.83426,0.02
 01/17  05:00:00,168.605992231,48.6934218523,0.0,0.0,43.513341876,52.539744,287.669052906,274.21253181,4.83426,8.62226109602
 01/17  06:00:00,167.207419318,47.7024364507,0.0,0.0,43.513341876,52.539744,284.225905361,279.371645361,4.83426,0.02
 01/17  07:00:00,197.634655218,72.7066158459,0.0,0.0,43.513341876,53.238744,3777.89549131,3773.04123131,4.83426,0.02
 01/17  08:00:00,362.407128219,72.7066158459,0.0,0.0,220.879908,53.238744,3349.6857264,3318.40064983,4.83426,26.4508165732
 01/17  09:00:00,447.289719394,72.7066158459,0.0,0.0,220.879908,145.652643033,3035.13890571,2963.32810933,36.25695,35.5538463818
 01/17  10:00:00,446.825846394,72.7066158459,0.0,0.0,220.879908,145.652643033,2907.26222366,2816.98335498,36.25695,54.0219186812
 01/17  11:00:00,452.622896135,72.7066158459,0.0,0.0,220.879908,151.653867033,2764.14307892,2661.71076098,48.3426,54.0897179418
 01/17  12:00:00,453.554954103,72.7066158459,0.0,0.0,220.879908,151.653867033,2631.32241734,2528.65193185,48.3426,54.3278854903
