Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  13:00:00,452.438094136,72.7066158459,0.0,0.0,220.879908,151.653867033,2540.9878015,2438.10753692,48.3426,54.5376645825
 01/17  14:00:00,446.426677297,72.7066158459,0.0,0.0,220.879908,145.652643033,2488.37900229,2400.4522061,24.1713,63.755496188
 01/17  15:00:00,446.384961081,72.7066158459,0.0,0.0,220.879908,145.652643033,2456.9602355,2378.75511068,24.1713,54.0338248167
 01/17  16:00:00,438.518654805,72.7066158459,0.0,0.0,220.879908,137.835547516,2378.07627986,2328.11497585,4.83426,45.1270440101
 01/17  17:00:00,439.598159475,72.7066158459,0.0,0.0,220.879908,133.019064,2348.52480564,2298.97485256,4.83426,44.7156930769
 01/17  18:00:00,371.928591896,72.7066158459,0.0,0.0,220.879908,53.238744,2551.39446354,2501.84638947,4.83426,44.7138140689
 01/17  19:00:00,371.989400894,72.7066158459,0.0,0.0,220.879908,53.238744,2618.79815743,2569.0526847,4.83426,44.9112127348
 01/17  20:00:00,371.98640141,72.7066158459,0.0,0.0,220.879908,53.238744,2610.95465663,2588.73040646,4.83426,17.3899901698
 01/17  21:00:00,372.007474917,72.7066158459,0.0,0.0,220.879908,53.238744,2622.94791373,2609.42021404,4.83426,8.69343968947
 01/17  22:00:00,120.464092922,3.16357607273,0.0,0.0,43.513341876,52.539744,33.4474180677,19.9195108135,4.83426,8.69364725424
 01/17  23:00:00,126.334307448,8.8403672892,0.0,0.0,43.513341876,52.539744,51.0333580414,37.547468084,4.83426,8.65162995739
 01/17  24:00:00,135.390644304,16.6700013869,0.0,0.0,43.513341876,52.539744,92.9446173606,79.47134656,4.83426,8.63901080057
 01/18  01:00:00,155.720920609,38.0439374544,0.0,0.0,43.513341876,52.539744,113.730891551,108.876631551,4.83426,0.02
 01/18  02:00:00,151.766082355,34.0496291768,0.0,0.0,43.513341876,52.539744,146.557245376,141.702985376,4.83426,0.02
 01/18  03:00:00,156.653032742,38.9122065521,0.0,0.0,43.513341876,52.539744,179.353924957,165.897574258,4.83426,8.62209069859
 01/18  04:00:00,157.252949769,39.4732470805,0.0,0.0,43.513341876,52.539744,200.525226808,195.670966808,4.83426,0.02
 01/18  05:00:00,168.756198822,50.4942081348,0.0,0.0,43.513341876,52.539744,229.402454287,224.548194287,4.83426,0.02
 01/18  06:00:00,158.834962111,40.5820211593,0.0,0.0,43.513341876,52.539744,248.582141224,235.125611781,4.83426,8.62226944269
 01/18  07:00:00,197.050473074,72.7066158459,0.0,0.0,43.513341876,53.238744,3672.45999047,3667.60573047,4.83426,0.02
 01/18  08:00:00,362.304460811,72.7066158459,0.0,0.0,220.879908,53.238744,3297.90948631,3266.62607606,4.83426,26.4491502504
 01/18  09:00:00,446.925814337,72.7066158459,0.0,0.0,220.879908,145.652643033,2896.50990827,2824.69898681,36.25695,35.5539714636
 01/18  10:00:00,446.632529857,72.7066158459,0.0,0.0,220.879908,145.652643033,2672.5801387,2582.3053856,36.25695,54.0178030998
 01/18  11:00:00,452.479877759,72.7066158459,0.0,0.0,220.879908,151.653867033,2488.15661079,2392.71506723,48.3426,47.0989435622
 01/18  12:00:00,453.431018179,72.7066158459,0.0,0.0,220.879908,151.653867033,2336.1935414,2226.49474017,48.3426,61.3562012341
 01/18  13:00:00,452.318501197,72.7066158459,0.0,0.0,220.879908,151.653867033,2174.20114688,2071.3247881,48.3426,54.5337587861
 01/18  14:00:00,446.298161116,72.7066158459,0.0,0.0,220.879908,145.652643033,2040.86388111,1952.92994995,24.1713,63.7626311554
 01/18  15:00:00,446.261927327,72.7066158459,0.0,0.0,220.879908,145.652643033,1969.22647436,1893.69763563,24.1713,51.357538727
 01/18  16:00:00,438.411859628,72.7066158459,0.0,0.0,220.879908,137.835547516,1935.67122943,1883.01119878,4.83426,47.8257706511
 01/18  17:00:00,439.43791595,72.7066158459,0.0,0.0,220.879908,133.019064,1918.76445127,1869.21408746,4.83426,44.7161038055
 01/18  18:00:00,371.703897238,72.7066158459,0.0,0.0,220.879908,53.238744,2104.20865654,2054.65920741,4.83426,44.7151891296
 01/18  19:00:00,371.745630388,72.7066158459,0.0,0.0,220.879908,53.238744,2168.49963816,2118.74894492,4.83426,44.9164332465
 01/18  20:00:00,372.163915765,72.7066158459,0.0,0.0,220.879908,53.238744,2160.49133806,2138.26471326,4.83426,17.392364804
 01/18  21:00:00,372.163596958,72.7066158459,0.0,0.0,220.879908,53.238744,2212.61382396,2199.08672364,4.83426,8.69284032025
 01/18  22:00:00,119.192229486,1.6104198345,0.0,0.0,43.513341876,52.539744,21.5709824085,8.04305441029,4.83426,8.69366799817
 01/18  23:00:00,122.149994778,4.72855701254,0.0,0.0,43.513341876,52.539744,25.1853950432,11.6995449714,4.83426,8.6515900718
 01/18  24:00:00,125.566800016,6.94335467874,0.0,0.0,43.513341876,52.539744,42.3671104545,28.893838352,4.83426,8.63901210248
 01/19  01:00:00,128.167253692,10.5998004762,0.0,0.0,43.513341876,52.539744,42.9697203868,38.1154603868,4.83426,0.02
 01/19  02:00:00,137.036985294,19.4179561621,0.0,0.0,43.513341876,52.539744,76.5203134175,71.6660534175,4.83426,0.02
 01/19  03:00:00,151.385804535,33.7506630115,0.0,0.0,43.513341876,52.539744,103.672100485,90.2172894176,4.83426,8.6205510675
 01/19  04:00:00,150.099175376,32.4250249218,0.0,0.0,43.513341876,52.539744,129.00148506,124.14722506,4.83426,0.02
 01/19  05:00:00,153.359860007,35.2334453939,0.0,0.0,43.513341876,52.539744,147.767659201,142.913399201,4.83426,0.02
 01/19  06:00:00,162.011272628,43.8867740139,0.0,0.0,43.513341876,52.539744,184.751628877,171.295075259,4.83426,8.62229361791
 01/19  07:00:00,196.9257273,72.7066158459,0.0,0.0,43.513341876,53.238744,3440.03418596,3435.17992596,4.83426,0.02
 01/19  08:00:00,361.576688854,72.7066158459,0.0,0.0,220.879908,53.238744,2861.90892384,2830.62546989,4.83426,26.449193952
 01/19  09:00:00,446.617680522,72.7066158459,0.0,0.0,220.879908,145.652643033,2477.39243619,2405.58132035,36.25695,35.5541658439
 01/19  10:00:00,446.492469841,72.7066158459,0.0,0.0,220.879908,145.652643033,2329.40011023,2239.12579068,36.25695,54.0173695442
 01/19  11:00:00,452.3515197,72.7066158459,0.0,0.0,220.879908,151.653867033,2128.08549796,2034.65816766,48.3426,45.0847302942
 01/19  12:00:00,453.309475369,72.7066158459,0.0,0.0,220.879908,151.653867033,1940.91050661,1829.15791976,48.3426,63.4099868506
 01/19  13:00:00,452.223118581,72.7066158459,0.0,0.0,220.879908,151.653867033,1815.05639932,1712.17954973,48.3426,54.5342495903
 01/19  14:00:00,446.237745346,72.7066158459,0.0,0.0,220.879908,145.652643033,1767.34332057,1679.40559192,24.1713,63.7664286544
 01/19  15:00:00,446.205273745,72.7066158459,0.0,0.0,220.879908,145.652643033,1688.32714596,1619.12390029,24.1713,45.0319456664
 01/19  16:00:00,438.331082738,72.7066158459,0.0,0.0,220.879908,137.835547516,1586.76377589,1527.75701474,4.83426,54.172501146
 01/19  17:00:00,439.318559069,72.7066158459,0.0,0.0,220.879908,133.019064,1544.28417286,1494.72533743,4.83426,44.724575431
 01/19  18:00:00,371.557785881,72.7066158459,0.0,0.0,220.879908,53.238744,1716.39025586,1666.83346831,4.83426,44.7225275524
 01/19  19:00:00,371.594423291,72.7066158459,0.0,0.0,220.879908,53.238744,1788.94840328,1739.19523319,4.83426,44.9189100888
 01/19  20:00:00,372.028156817,72.7066158459,0.0,0.0,220.879908,53.238744,1855.58622444,1833.35963817,4.83426,17.3923262696
 01/19  21:00:00,372.059443023,72.7066158459,0.0,0.0,220.879908,53.238744,2025.82817078,2012.30109339,4.83426,8.69281739108
 01/19  22:00:00,119.186885337,1.6104198345,0.0,0.0,43.513341876,52.539744,18.5607431149,5.03419866858,4.83426,8.6922844463
 01/19  23:00:00,121.162676413,3.75279911132,0.0,0.0,43.513341876,52.539744,21.1688485516,7.68288807906,4.83426,8.65170047249
 01/19  24:00:00,123.671820152,5.07864828091,0.0,0.0,43.513341876,52.539744,31.5989793436,18.1256454069,4.83426,8.63907393665
 01/20  01:00:00,126.970342142,9.43990129421,0.0,0.0,43.513341876,52.539744,28.3967242906,23.5424642906,4.83426,0.02
 01/20  02:00:00,134.784037886,17.1973143724,0.0,0.0,43.513341876,52.539744,50.7331228334,45.8788628334,4.83426,0.02
 01/20  03:00:00,135.717284785,18.1485060066,0.0,0.0,43.513341876,52.539744,68.2590834286,54.802495291,4.83426,8.62232813761
 01/20  04:00:00,150.753925186,33.1078157477,0.0,0.0,43.513341876,52.539744,96.8137078486,91.9594478486,4.83426,0.02
 01/20  05:00:00,152.437435363,32.6894469382,0.0,0.0,43.513341876,52.539744,105.608376323,100.754116323,4.83426,0.02
 01/20  06:00:00,156.019461869,36.5676413066,0.0,0.0,43.513341876,52.539744,135.403583519,121.948258029,4.83426,8.62106549041
 01/20  07:00:00,197.421674667,72.7066158459,0.0,0.0,43.513341876,53.238744,3108.49532384,3103.64106384,4.83426,0.02
 01/20  08:00:00,357.907404513,72.7066158459,0.0,0.0,220.879908,53.238744,2509.58124598,2478.29747162,4.83426,26.4495143584
 01/20  09:00:00,446.471832412,72.7066158459,0.0,0.0,220.879908,145.652643033,2272.24759843,2200.43538982,36.25695,35.5552586145
 01/20  10:00:00,446.459486727,72.7066158459,0.0,0.0,220.879908,145.652643033,2251.36770485,2161.09029401,36.25695,54.0204608355
 01/20  11:00:00,452.416977019,72.7066158459,0.0,0.0,220.879908,151.653867033,2147.15039652,2053.7202041,48.3426,45.08759242
 01/20  12:00:00,453.408584783,72.7066158459,0.0,0.0,220.879908,151.653867033,2059.17981296,1947.4254788,48.3426,63.4117341655
 01/20  13:00:00,452.336551682,72.7066158459,0.0,0.0,220.879908,151.653867033,1977.08998858,1874.20827734,48.3426,54.5391112434
 01/20  14:00:00,446.345346611,72.7066158459,0.0,0.0,220.879908,145.652643033,1933.18529471,1845.24317036,24.1713,63.7708243479
 01/20  15:00:00,446.311338238,72.7066158459,0.0,0.0,220.879908,145.652643033,1896.18659066,1822.19623613,24.1713,49.8190545285
 01/20  16:00:00,438.44991425,72.7066158459,0.0,0.0,220.879908,137.835547516,1854.8880609,1800.67407092,4.83426,49.3797299733
 01/20  17:00:00,439.466747999,72.7066158459,0.0,0.0,220.879908,133.019064,1825.83769267,1776.28420504,4.83426,44.719227623
 01/20  18:00:00,371.710599411,72.7066158459,0.0,0.0,220.879908,53.238744,1959.30736174,1909.75528609,4.83426,44.7178156488
 01/20  19:00:00,371.711843191,72.7066158459,0.0,0.0,220.879908,53.238744,1935.01245906,1885.25507362,4.83426,44.9231254383
 01/20  20:00:00,371.678192582,72.7066158459,0.0,0.0,220.879908,53.238744,1882.63275051,1860.4049995,4.83426,17.3934910122
 01/20  21:00:00,371.678770569,72.7066158459,0.0,0.0,220.879908,53.238744,1884.33923687,1870.81158502,4.83426,8.69339185327
 01/20  22:00:00,118.895667237,1.6104198345,0.0,0.0,43.513341876,52.539744,18.1121236797,4.58528115616,4.83426,8.69258252355
 01/20  23:00:00,120.153758331,2.7316418491,0.0,0.0,43.513341876,52.539744,19.2187148985,5.73344062143,4.83426,8.65101427708
 01/20  24:00:00,122.985404486,4.4130098931,0.0,0.0,43.513341876,52.539744,25.2270942761,11.7537381958,4.83426,8.63909608025
 01/21  01:00:00,122.241119721,4.72855701254,0.0,0.0,43.513341876,52.539744,18.6764444708,13.8221844708,4.83426,0.02
 01/21  02:00:00,125.49887233,7.9713072479,0.0,0.0,43.513341876,52.539744,28.9826401235,24.1283801235,4.83426,0.02
 01/21  03:00:00,125.731780493,8.20778109279,0.0,0.0,43.513341876,52.539744,33.8676657473,29.0134057473,4.83426,0.02
 01/21  04:00:00,131.530920385,13.9810874266,0.0,0.0,43.513341876,52.539744,62.2013838832,48.7531654451,4.83426,8.61395843806
 01/21  05:00:00,133.987199749,15.997026918,0.0,0.0,43.513341876,52.539744,65.7175648167,60.8633048167,4.83426,0.02
 01/21  06:00:00,143.390946863,25.3983721451,0.0,0.0,43.513341876,52.539744,93.5753993081,88.7211393081,4.83426,0.02
 01/21  07:00:00,147.480299807,29.4358191867,0.0,0.0,43.513341876,52.539744,113.072033547,108.217773547,4.83426,0.02
 01/21  08:00:00,130.664789727,27.7180998817,0.0,0.0,43.513341876,52.539744,99.7108326032,94.8565726032,4.83426,0.02
 01/21  09:00:00,113.662098561,13.7239344156,0.0,0.0,43.513341876,52.539744,86.5266118093,73.0783653651,4.83426,8.61398644426
 01/21  10:00:00,111.791258726,11.8269218052,0.0,0.0,43.513341876,52.539744,73.7471454728,68.8928854728,4.83426,0.02
 01/21  11:00:00,110.091478572,10.1654257481,0.0,0.0,43.513341876,52.539744,81.9280306779,59.6196363481,4.83426,17.4741343298
 01/21  12:00:00,111.68298664,10.8384002169,0.0,0.0,43.513341876,52.539744,68.2715219801,54.7716562003,4.83426,8.66560577983
 01/21  13:00:00,111.35092082,11.524642932,0.0,0.0,43.513341876,52.539744,60.8627779797,47.3629211226,4.83426,8.66559685704
 01/21  14:00:00,109.736568517,9.84987862863,0.0,0.0,43.513341876,52.539744,59.2412017624,45.7498867339,4.83426,8.65705502844
 01/21  15:00:00,106.595548139,6.70560018909,0.0,0.0,43.513341876,52.539744,44.0538116476,39.1995516476,4.83426,0.02
 01/21  16:00:00,109.213947703,9.35561783449,0.0,0.0,43.513341876,52.539744,53.329297912,39.837824493,4.83426,8.65721341893
 01/21  17:00:00,123.364264717,17.7170291241,0.0,0.0,43.513341876,52.539744,62.6511516966,57.7968916966,4.83426,0.02
 01/21  18:00:00,135.460785427,17.8364906711,0.0,0.0,43.513341876,52.539744,91.2493013702,77.801061866,4.83426,8.61397950416
 01/21  19:00:00,136.723304904,19.0612747915,0.0,0.0,43.513341876,52.539744,113.251058215,108.396798215,4.83426,0.02
 01/21  20:00:00,147.479704989,29.3607770484,0.0,0.0,43.513341876,52.539744,133.360096756,128.505836756,4.83426,0.02
 01/21  21:00:00,156.672143373,38.5381982485,0.0,0.0,43.513341876,52.539744,168.197355123,163.343095123,4.83426,0.02
 01/21  22:00:00,155.300378608,37.2556989228,0.0,0.0,43.513341876,52.539744,264.030771852,223.790226841,4.83426,35.4062850117
 01/21  23:00:00,170.491560128,52.7117562925,0.0,0.0,43.513341876,52.539744,264.8167226,259.9624626,4.83426,0.02
 01/21  24:00:00,161.577653345,42.799569317,0.0,0.0,43.513341876,52.539744,254.631177523,249.776917523,4.83426,0.02
 01/22  01:00:00,170.573218685,52.7117562925,0.0,0.0,43.513341876,52.539744,298.532068141,285.085519196,4.83426,8.61228894501
 01/22  02:00:00,160.648933588,42.799569317,0.0,0.0,43.513341876,52.539744,273.87014529,269.01588529,4.83426,0.02
 01/22  03:00:00,170.643519291,52.7117562925,0.0,0.0,43.513341876,52.539744,312.977037877,308.122777877,4.83426,0.02
 01/22  04:00:00,160.721616929,42.799569317,0.0,0.0,43.513341876,52.539744,299.389080687,294.534820687,4.83426,0.02
 01/22  05:00:00,174.782728697,56.3611638985,0.0,0.0,43.513341876,52.539744,367.541477901,362.687217901,4.83426,0.02
 01/22  06:00:00,163.412942047,45.0453586131,0.0,0.0,43.513341876,52.539744,343.269056503,329.820807004,4.83426,8.61398949905
 01/22  07:00:00,174.292356746,55.7997165745,0.0,0.0,43.513341876,52.539744,387.428132932,382.573872932,4.83426,0.02
 01/22  08:00:00,143.004037813,39.7680913116,0.0,0.0,43.513341876,52.539744,273.819392115,268.965132115,4.83426,0.02
 01/22  09:00:00,148.495362595,48.2766599771,0.0,0.0,43.513341876,52.539744,239.18615616,234.33189616,4.83426,0.02
 01/22  10:00:00,135.660334918,35.5143386475,0.0,0.0,43.513341876,52.539744,188.180377085,174.723737033,4.83426,8.62238005174
 01/22  11:00:00,137.274347622,37.1959121291,0.0,0.0,43.513341876,52.539744,179.960495351,157.653052875,4.83426,17.4731824756
 01/22  12:00:00,115.234933621,14.2982257759,0.0,0.0,43.513341876,52.539744,134.384472056,120.884604091,4.83426,8.66560796532
 01/22  13:00:00,115.994377695,16.0965552777,0.0,0.0,43.513341876,52.539744,120.387987488,106.88812107,4.83426,8.66560641888
 01/22  14:00:00,112.252265713,12.3211825993,0.0,0.0,43.513341876,52.539744,103.885976356,90.3864143763,4.83426,8.66530197921
 01/22  15:00:00,112.05149751,12.1424689246,0.0,0.0,43.513341876,52.539744,78.2624158624,73.4081558624,4.83426,0.02
 01/22  16:00:00,114.043589235,14.1989087289,0.0,0.0,43.513341876,52.539744,73.4730030651,59.9815033579,4.83426,8.65723970715
 01/22  17:00:00,122.216098708,16.5853325032,0.0,0.0,43.513341876,52.539744,77.1041991186,72.2499391186,4.83426,0.02
 01/22  18:00:00,149.053698735,31.4365033336,0.0,0.0,43.513341876,52.539744,111.622595401,98.1743624069,4.83426,8.61397299409
 01/22  19:00:00,151.419977587,33.7506630115,0.0,0.0,43.513341876,52.539744,140.949198026,136.094938026,4.83426,0.02
 01/22  20:00:00,146.978020617,28.8581977041,0.0,0.0,43.513341876,52.539744,155.573166844,150.718906844,4.83426,0.02
 01/22  21:00:00,148.298047168,30.170584962,0.0,0.0,43.513341876,52.539744,178.72708817,173.87282817,4.83426,0.02
 01/22  22:00:00,161.561243762,43.5260165422,0.0,0.0,43.513341876,52.539744,269.87846585,229.638401662,4.83426,35.4058041873
 01/22  23:00:00,165.931097417,48.1540217834,0.0,0.0,43.513341876,52.539744,302.675988829,297.821728829,4.83426,0.02
 01/22  24:00:00,168.988381615,50.2210227228,0.0,0.0,43.513341876,52.539744,287.021129459,282.166869459,4.83426,0.02
 01/23  01:00:00,170.732536201,52.8698417608,0.0,0.0,43.513341876,52.539744,342.859711217,329.404741196,4.83426,8.62071002083
 01/23  02:00:00,167.50528318,49.6595753988,0.0,0.0,43.513341876,52.539744,304.727127257,299.872867257,4.83426,0.02
 01/23  03:00:00,169.661815435,51.7469471128,0.0,0.0,43.513341876,52.539744,338.220602095,333.366342095,4.83426,0.02
 01/23  04:00:00,168.392070601,50.5017463848,0.0,0.0,43.513341876,52.539744,334.707627511,321.250954243,4.83426,8.62241326797
 01/23  05:00:00,170.982464614,52.5891180988,0.0,0.0,43.513341876,52.539744,364.91050733,360.05624733,4.83426,0.02
 01/23  06:00:00,169.412824052,51.0631937088,0.0,0.0,43.513341876,52.539744,355.660458493,350.806198493,4.83426,0.02
 01/23  07:00:00,197.040275237,72.7066158459,0.0,0.0,43.513341876,53.238744,3615.00563484,3601.54905724,4.83426,8.62231759834
 01/23  08:00:00,359.519314612,72.7066158459,0.0,0.0,220.879908,53.238744,3106.40223527,3075.11616109,4.83426,26.4518141774
 01/23  09:00:00,447.451546671,72.7066158459,0.0,0.0,220.879908,145.652643033,2701.4737467,2629.65057784,36.25695,35.5662188557
 01/23  10:00:00,446.836636174,72.7066158459,0.0,0.0,220.879908,145.652643033,2435.01359574,2353.73352226,36.25695,45.0231234743
 01/23  11:00:00,452.630184958,72.7066158459,0.0,0.0,220.879908,151.653867033,2243.61134447,2141.14391186,48.3426,54.1248326096
 01/23  12:00:00,453.548824395,72.7066158459,0.0,0.0,220.879908,151.653867033,2071.52107863,1968.80549668,48.3426,54.3729819486
 01/23  13:00:00,452.436455522,72.7066158459,0.0,0.0,220.879908,151.653867033,1987.78787454,1875.79567389,48.3426,63.6496006532
 01/23  14:00:00,446.401009328,72.7066158459,0.0,0.0,220.879908,145.652643033,1935.62294676,1847.65944528,24.1713,63.7922014848
 01/23  15:00:00,446.333100629,72.7066158459,0.0,0.0,220.879908,145.652643033,1842.16915018,1772.9434062,24.1713,45.054443977
 01/23  16:00:00,438.43751969,72.7066158459,0.0,0.0,220.879908,137.835547516,1721.25851304,1662.24770562,4.83426,54.1765474205
 01/23  17:00:00,436.456372479,72.7066158459,0.0,0.0,220.879908,133.019064,1640.7361713,1591.17051359,4.83426,44.7313977041
 01/23  18:00:00,371.686091548,72.7066158459,0.0,0.0,220.879908,53.238744,1765.6500975,1716.09247891,4.83426,44.7233585988
 01/23  19:00:00,371.70612684,72.7066158459,0.0,0.0,220.879908,53.238744,1816.46187645,1766.69660467,4.83426,44.9310117778
 01/23  20:00:00,372.113195355,72.7066158459,0.0,0.0,220.879908,53.238744,1826.85409809,1804.62797545,4.83426,17.3918626416
 01/23  21:00:00,372.08048649,72.7066158459,0.0,0.0,220.879908,53.238744,1826.57096388,1813.0425984,4.83426,8.69410548799
 01/23  22:00:00,119.110109375,1.54040158083,0.0,0.0,43.513341876,52.539744,18.1926788669,4.66425253198,4.83426,8.69416633493
 01/23  23:00:00,120.128269559,2.7316418491,0.0,0.0,43.513341876,52.539744,19.0772477564,5.59117252576,4.83426,8.65181523063
 01/23  24:00:00,122.961567806,4.4130098931,0.0,0.0,43.513341876,52.539744,24.9208817126,11.4474989091,4.83426,8.63912280348
 01/24  01:00:00,122.226027257,4.72855701254,0.0,0.0,43.513341876,52.539744,19.670117715,14.815857715,4.83426,0.02
 01/24  02:00:00,123.513048362,5.99447538412,0.0,0.0,43.513341876,52.539744,32.0517674687,27.1975074687,4.83426,0.02
 01/24  03:00:00,127.385808225,9.86831985837,0.0,0.0,43.513341876,52.539744,46.2028975822,32.7468171741,4.83426,8.62182040809
 01/24  04:00:00,128.279477719,10.7388718572,0.0,0.0,43.513341876,52.539744,52.3998576982,47.5455976982,4.83426,0.02
 01/24  05:00:00,136.060440547,16.3926046036,0.0,0.0,43.513341876,52.539744,62.8051778066,57.9509178066,4.83426,0.02
 01/24  06:00:00,137.78222351,18.4294345738,0.0,0.0,43.513341876,52.539744,87.7874776024,74.3322875533,4.83426,8.62093004914
 01/24  07:00:00,197.212149477,72.7066158459,0.0,0.0,43.513341876,53.238744,2787.73285857,2782.87859857,4.83426,0.02
 01/24  08:00:00,357.579532575,72.7066158459,0.0,0.0,220.879908,53.238744,2219.84278936,2188.55255437,4.83426,26.4559749892
 01/24  09:00:00,446.364342914,72.7066158459,0.0,0.0,220.879908,145.652643033,1946.95641049,1875.13271259,36.25695,35.5667478997
 01/24  10:00:00,446.336483525,72.7066158459,0.0,0.0,220.879908,145.652643033,1845.85063774,1755.56298288,36.25695,54.0307048572
 01/24  11:00:00,452.287475446,72.7066158459,0.0,0.0,220.879908,151.653867033,1695.02162806,1601.58182891,48.3426,45.0971991533
 01/24  12:00:00,453.267505885,72.7066158459,0.0,0.0,220.879908,151.653867033,1528.54498893,1416.77863743,48.3426,63.4237515025
 01/24  13:00:00,451.919931153,72.7066158459,0.0,0.0,220.879908,151.653867033,1296.50264577,1193.59613179,48.3426,54.5639139848
 01/24  14:00:00,445.283858796,72.7066158459,0.0,0.0,220.879908,145.652643033,1191.27315634,1103.31091379,24.1713,63.79094255
 01/24  15:00:00,444.979936933,72.719049108,0.0,0.0,220.879908,145.652643033,1122.44235692,1044.21777235,24.1713,54.0532845655
 01/24  16:00:00,437.197702131,72.7257976822,0.0,0.0,220.879908,137.835547516,1073.1617425,1023.18363848,4.83426,45.1438440203
 01/24  17:00:00,435.76360538,72.7066158459,0.0,0.0,220.879908,133.019064,1049.79518945,1000.2280898,4.83426,44.7328396509
 01/24  18:00:00,371.440278014,72.7066158459,0.0,0.0,220.879908,53.238744,1238.63628875,1189.06718694,4.83426,44.7348418157
 01/24  19:00:00,371.476176926,72.7066158459,0.0,0.0,220.879908,53.238744,1353.96526678,1304.20476477,4.83426,44.926242012
 01/24  20:00:00,371.450174697,72.7066158459,0.0,0.0,220.879908,53.238744,1339.25827778,1317.03033144,4.83426,17.3936863395
 01/24  21:00:00,371.457624745,72.7066158459,0.0,0.0,220.879908,53.238744,1360.75096376,1347.22298487,4.83426,8.69371889472
 01/24  22:00:00,118.333334361,1.05027380511,0.0,0.0,43.513341876,52.539744,22.4534739694,0.250249485448,4.83426,17.3689644839
 01/24  23:00:00,119.167622574,1.75045634185,0.0,0.0,43.513341876,52.539744,5.6824481349,0.828188134896,4.83426,0.02
 01/24  24:00:00,119.931780059,1.40036507348,0.0,0.0,43.513341876,52.539744,14.4711779946,0.997736111128,4.83426,8.63918188344
 01/25  01:00:00,119.236850678,1.75045634185,0.0,0.0,43.513341876,52.539744,6.71220764275,1.85794764275,4.83426,0.02
 01/25  02:00:00,120.726821538,3.24684853584,0.0,0.0,43.513341876,52.539744,15.6647310864,2.20804348105,4.83426,8.62242760533
 01/25  03:00:00,122.492161876,5.00554135044,0.0,0.0,43.513341876,52.539744,9.38049614546,4.52623614546,4.83426,0.02
 01/25  04:00:00,121.54141616,4.06291862473,0.0,0.0,43.513341876,52.539744,9.61355065924,4.75929065924,4.83426,0.02
 01/25  05:00:00,122.997143562,5.07864828091,0.0,0.0,43.513341876,52.539744,22.3098075173,8.8530999523,4.83426,8.62244756495
 01/25  06:00:00,125.893005864,8.01658235229,0.0,0.0,43.513341876,52.539744,14.6471903461,9.79293034605,4.83426,0.02
 01/25  07:00:00,195.605216078,72.7066158459,0.0,0.0,43.513341876,53.238744,2341.85568161,2337.00142161,4.83426,0.02
 01/25  08:00:00,357.123973715,72.7066158459,0.0,0.0,220.879908,53.238744,2008.74334884,1977.4505936,4.83426,26.4584952455
 01/25  09:00:00,446.241580261,72.7066158459,0.0,0.0,220.879908,145.652643033,1742.16617196,1661.45821234,36.25695,44.4510096116
 01/25  10:00:00,446.27384823,72.7066158459,0.0,0.0,220.879908,145.652643033,1664.37406284,1583.07304227,36.25695,45.0440705714
 01/25  11:00:00,452.26393754,72.7066158459,0.0,0.0,220.879908,151.653867033,1619.70543707,1517.24537143,48.3426,54.1174656393
 01/25  12:00:00,453.287464753,72.7066158459,0.0,0.0,220.879908,151.653867033,1548.11020105,1445.40264212,48.3426,54.3649589275
 01/25  13:00:00,452.24978285,72.7066158459,0.0,0.0,220.879908,151.653867033,1540.7869215,1428.77617025,48.3426,63.6681512542
 01/25  14:00:00,446.27044817,72.7066158459,0.0,0.0,220.879908,145.652643033,1518.6564157,1439.80487139,24.1713,54.6802443019
 01/25  15:00:00,446.252805899,72.7066158459,0.0,0.0,220.879908,145.652643033,1512.51690123,1434.27143188,24.1713,54.074169349
 01/25  16:00:00,438.384004497,72.7066158459,0.0,0.0,220.879908,137.835547516,1439.39409766,1380.38504421,4.83426,54.1747934453
 01/25  17:00:00,436.351863849,72.7066158459,0.0,0.0,220.879908,133.019064,1341.32904212,1291.75827098,4.83426,44.7365111428
 01/25  18:00:00,371.561711808,72.7066158459,0.0,0.0,220.879908,53.238744,1466.29342084,1416.90994051,4.83426,44.5492203267
 01/25  19:00:00,371.564147216,72.7066158459,0.0,0.0,220.879908,53.238744,1443.46272113,1393.50966748,4.83426,45.1187936472
 01/25  20:00:00,371.971594674,72.7066158459,0.0,0.0,220.879908,53.238744,1418.23567509,1404.69493381,4.83426,8.70648127788
 01/25  21:00:00,371.938138145,72.7066158459,0.0,0.0,220.879908,53.238744,1427.0717183,1404.86933322,4.83426,17.3681250827
 01/25  22:00:00,119.016531263,1.40036507348,0.0,0.0,43.513341876,52.539744,14.4843708513,0.955585349477,4.83426,8.6945255018
 01/25  23:00:00,119.192351028,1.75045634185,0.0,0.0,43.513341876,52.539744,15.1187624922,1.63252091146,4.83426,8.65198158075
 01/25  24:00:00,120.110755554,1.56562525206,0.0,0.0,43.513341876,52.539744,7.46123237576,2.60697237576,4.83426,0.02
 01/26  01:00:00,122.470013194,4.96898788521,0.0,0.0,43.513341876,52.539744,18.2325019179,4.77580483567,4.83426,8.62243708222
 01/26  02:00:00,121.560188992,4.06291862473,0.0,0.0,43.513341876,52.539744,11.3431382047,6.48887820471,4.83426,0.02
 01/26  03:00:00,122.577324896,5.07864828091,0.0,0.0,43.513341876,52.539744,14.1894813958,9.33522139583,4.83426,0.02
 01/26  04:00:00,126.310271091,8.8073150978,0.0,0.0,43.513341876,52.539744,28.9886624954,15.5319465144,4.83426,8.62245598105
 01/26  05:00:00,127.762101207,9.82304475398,0.0,0.0,43.513341876,52.539744,25.9822712673,21.1280112673,4.83426,0.02
 01/26  06:00:00,128.934573941,11.0213667852,0.0,0.0,43.513341876,52.539744,34.9481006879,30.0938406879,4.83426,0.02
 01/26  07:00:00,196.232599206,72.7066158459,0.0,0.0,43.513341876,53.238744,2699.63671683,2686.18007407,4.83426,8.62238275948
 01/26  08:00:00,357.350275579,72.7066158459,0.0,0.0,220.879908,53.238744,2234.93748948,2203.64676562,4.83426,26.4564638586
 01/26  09:00:00,446.318372283,72.7066158459,0.0,0.0,220.879908,145.652643033,1978.82564767,1907.00348489,36.25695,35.5652127747
 01/26  10:00:00,446.276618829,72.7066158459,0.0,0.0,220.879908,145.652643033,1844.67839798,1754.39219086,36.25695,54.0292571173
 01/26  11:00:00,452.240781597,72.7066158459,0.0,0.0,220.879908,151.653867033,1719.66682291,1626.20833944,48.3426,45.1158834715
 01/26  12:00:00,453.240711848,72.7066158459,0.0,0.0,220.879908,151.653867033,1585.98089093,1480.62428349,48.3426,57.0140074351
 01/26  13:00:00,452.198306667,72.7066158459,0.0,0.0,220.879908,151.653867033,1537.55197247,1428.18863351,48.3426,61.0207389578
 01/26  14:00:00,446.219848027,72.7066158459,0.0,0.0,220.879908,145.652643033,1531.47797709,1443.50740564,24.1713,63.7992714518
 01/26  15:00:00,446.190523141,72.7066158459,0.0,0.0,220.879908,145.652643033,1501.47161413,1427.84448355,24.1713,49.4558305869
 01/26  16:00:00,438.320514743,72.7066158459,0.0,0.0,220.879908,137.835547516,1426.18364729,1371.57402671,4.83426,49.775360575
 01/26  17:00:00,436.285808851,72.7066158459,0.0,0.0,220.879908,133.019064,1335.97060078,1286.40280858,4.83426,44.7335322037
 01/26  18:00:00,371.509158312,72.7066158459,0.0,0.0,220.879908,53.238744,1544.2128122,1494.64544615,4.83426,44.7331060488
 01/26  19:00:00,371.545283663,72.7066158459,0.0,0.0,220.879908,53.238744,1641.86766476,1592.09911868,4.83426,44.9342860735
 01/26  20:00:00,371.969641995,72.7066158459,0.0,0.0,220.879908,53.238744,1677.48763192,1655.26034323,4.83426,17.393028693
 01/26  21:00:00,371.973067111,72.7066158459,0.0,0.0,220.879908,53.238744,1767.77152741,1754.24387414,4.83426,8.69339327303
 01/26  22:00:00,119.12328154,1.54040158083,0.0,0.0,43.513341876,52.539744,23.902419752,1.7000136386,4.83426,17.3681461134
 01/26  23:00:00,118.812905183,1.40036507348,0.0,0.0,43.513341876,52.539744,7.66773527297,2.81347527297,4.83426,0.02
 01/26  24:00:00,123.415313755,4.8574084861,0.0,0.0,43.513341876,52.539744,20.5428808846,7.0694081817,4.83426,8.63921270293
 01/27  01:00:00,122.198032946,4.69550482114,0.0,0.0,43.513341876,52.539744,14.181212194,9.32695219397,4.83426,0.02
 01/27  02:00:00,128.940156035,11.404510245,0.0,0.0,43.513341876,52.539744,34.8576650748,21.4012050879,4.83426,8.62219998691
 01/27  03:00:00,127.592973096,10.0724874906,0.0,0.0,43.513341876,52.539744,29.286567328,24.432307328,4.83426,0.02
 01/27  04:00:00,136.986945035,19.4113660598,0.0,0.0,43.513341876,52.539744,58.5325576175,53.6782976175,4.83426,0.02
 01/27  05:00:00,138.583380921,18.9114665798,0.0,0.0,43.513341876,52.539744,64.7493417959,51.2926366349,4.83426,8.62244516099
 01/27  06:00:00,150.905369608,31.4876284366,0.0,0.0,43.513341876,52.539744,102.730078661,97.8758186608,4.83426,0.02
 01/27  07:00:00,197.411888012,72.7066158459,0.0,0.0,43.513341876,53.238744,3214.73101826,3209.87675826,4.83426,0.02
 01/27  08:00:00,357.918350822,72.7066158459,0.0,0.0,220.879908,53.238744,2732.52251023,2701.23039241,4.83426,26.4578578154
 01/27  09:00:00,446.426242362,72.7066158459,0.0,0.0,220.879908,145.652643033,2375.9399419,2304.11490718,36.25695,35.5680847142
 01/27  10:00:00,446.372446711,72.7066158459,0.0,0.0,220.879908,145.652643033,2255.23242688,2164.92208022,36.25695,54.0533966533
 01/27  11:00:00,452.316956667,72.7066158459,0.0,0.0,220.879908,151.653867033,2169.14850111,2066.68552211,48.3426,54.1203789956
 01/27  12:00:00,453.312506181,72.7066158459,0.0,0.0,220.879908,151.653867033,2057.76131656,1955.05006585,48.3426,54.3686507087
 01/27  13:00:00,452.249744702,72.7066158459,0.0,0.0,220.879908,151.653867033,2033.76928609,1921.75056897,48.3426,63.6761171242
 01/27  14:00:00,446.256640918,72.7066158459,0.0,0.0,220.879908,145.652643033,1931.98701021,1853.13010567,24.1713,54.6856045379
 01/27  15:00:00,446.228792224,72.7066158459,0.0,0.0,220.879908,145.652643033,1890.89857328,1812.64834727,24.1713,54.0789260116
 01/27  16:00:00,438.3627994,72.7066158459,0.0,0.0,220.879908,137.835547516,1844.50094129,1785.48651636,4.83426,54.1801649365
 01/27  17:00:00,436.37625749,72.7066158459,0.0,0.0,220.879908,133.019064,1813.99421279,1764.42008488,4.83426,44.7398679081
 01/27  18:00:00,371.631955918,72.7066158459,0.0,0.0,220.879908,53.238744,2041.71256127,1992.14537638,4.83426,44.7329248852
 01/27  19:00:00,371.674826628,72.7066158459,0.0,0.0,220.879908,53.238744,2114.5180254,2064.73911651,4.83426,44.9446488889
 01/27  20:00:00,371.682317325,72.7066158459,0.0,0.0,220.879908,53.238744,2145.97497047,2132.43375704,4.83426,8.70695342617
 01/27  21:00:00,371.729788674,72.7066158459,0.0,0.0,220.879908,53.238744,2258.37616133,2236.17440068,4.83426,17.3675006516
 01/27  22:00:00,119.221257559,1.94323902841,0.0,0.0,43.513341876,52.539744,20.4057875499,6.87663129701,4.83426,8.69489625286
 01/27  23:00:00,122.161605561,4.72855701254,0.0,0.0,43.513341876,52.539744,24.0739116462,10.5875348437,4.83426,8.65211680256
 01/27  24:00:00,127.774487226,9.15740636617,0.0,0.0,43.513341876,52.539744,31.1623190863,26.3080590863,4.83426,0.02
 01/28  01:00:00,131.692370175,14.1287887363,0.0,0.0,43.513341876,52.539744,52.4943734533,39.046053692,4.83426,8.61405976131
 01/28  02:00:00,137.86025217,20.2285100544,0.0,0.0,43.513341876,52.539744,76.9195621379,72.0653021379,4.83426,0.02
 01/28  03:00:00,151.604257167,33.9911679927,0.0,0.0,43.513341876,52.539744,89.0237369865,84.1694769865,4.83426,0.02
 01/28  04:00:00,153.832214278,36.125355462,0.0,0.0,43.513341876,52.539744,138.397922218,133.543662218,4.83426,0.02
 01/28  05:00:00,157.01541887,38.9249420462,0.0,0.0,43.513341876,52.539744,136.959975903,132.105715903,4.83426,0.02
 01/28  06:00:00,166.143468424,47.9611128576,0.0,0.0,43.513341876,52.539744,205.601948219,192.154869158,4.83426,8.61281906154
 01/28  07:00:00,157.938887106,39.7887941999,0.0,0.0,43.513341876,52.539744,181.291400419,176.437140419,4.83426,0.02
 01/28  08:00:00,138.372985459,35.2703371961,0.0,0.0,43.513341876,52.539744,183.41742402,178.56316402,4.83426,0.02
 01/28  09:00:00,132.731795017,32.7235845599,0.0,0.0,43.513341876,52.539744,115.501695683,110.647435683,4.83426,0.02
 01/28  10:00:00,115.345126646,15.2867473642,0.0,0.0,43.513341876,52.539744,127.041326648,113.584580916,4.83426,8.62248573157
 01/28  11:00:00,113.08938542,13.1309905129,0.0,0.0,43.513341876,52.539744,97.5253358625,75.2148781552,4.83426,17.4761977073
 01/28  12:00:00,112.73276031,11.8269218052,0.0,0.0,43.513341876,52.539744,97.7227246151,84.2228025656,4.83426,8.66566204954
 01/28  13:00:00,110.990075603,11.1539473363,0.0,0.0,43.513341876,52.539744,65.0551161086,51.5561997419,4.83426,8.66465636672
 01/28  14:00:00,109.246661858,9.35561783449,0.0,0.0,43.513341876,52.539744,50.6866843078,45.8324243078,4.83426,0.02
 01/28  15:00:00,110.778617336,10.9068169393,0.0,0.0,43.513341876,52.539744,41.5415716113,28.050488426,4.83426,8.65682318532
 01/28  16:00:00,104.255193438,4.4130098931,0.0,0.0,43.513341876,52.539744,41.7768673984,28.2850745106,4.83426,8.65753288774
 01/28  17:00:00,107.346496464,4.72855701254,0.0,0.0,43.513341876,52.539744,31.0180522119,26.1637922119,4.83426,0.02
 01/28  18:00:00,128.805405132,11.2333439641,0.0,0.0,43.513341876,52.539744,45.8410327818,40.9867727818,4.83426,0.02
 01/28  19:00:00,132.303215723,14.7318545252,0.0,0.0,43.513341876,52.539744,58.3047182754,44.8577948561,4.83426,8.61266341935
 01/28  20:00:00,137.138547442,19.1016630639,0.0,0.0,43.513341876,52.539744,77.9612620187,73.1070020187,4.83426,0.02
 01/28  21:00:00,134.683277218,16.6692554081,0.0,0.0,43.513341876,52.539744,86.5206732822,81.6664132822,4.83426,0.02
 01/28  22:00:00,150.350900963,32.4250249218,0.0,0.0,43.513341876,52.539744,193.800373019,153.555486375,4.83426,35.4106266449
 01/28  23:00:00,157.602372683,40.038133069,0.0,0.0,43.513341876,52.539744,147.002379692,142.148119692,4.83426,0.02
 01/28  24:00:00,159.924170545,41.2952175527,0.0,0.0,43.513341876,52.539744,188.575782744,183.721522744,4.83426,0.02
 01/29  01:00:00,162.689601207,45.092159613,0.0,0.0,43.513341876,52.539744,167.079908539,162.225648539,4.83426,0.02
 01/29  02:00:00,153.684625722,36.0006860274,0.0,0.0,43.513341876,52.539744,220.110315854,206.663651811,4.83426,8.61240404302
 01/29  03:00:00,157.173874362,39.5482892188,0.0,0.0,43.513341876,52.539744,180.215227231,175.360967231,4.83426,0.02
 01/29  04:00:00,162.713463887,44.9955480928,0.0,0.0,43.513341876,52.539744,226.437104569,221.582844569,4.83426,0.02
 01/29  05:00:00,160.328346906,42.2600981706,0.0,0.0,43.513341876,52.539744,182.212418475,177.358158475,4.83426,0.02
 01/29  06:00:00,159.803506211,41.6692258562,0.0,0.0,43.513341876,52.539744,228.593129888,223.738869888,4.83426,0.02
 01/29  07:00:00,160.351137866,42.2600981706,0.0,0.0,43.513341876,52.539744,199.096940798,185.648619826,4.83426,8.61406097209
 01/29  08:00:00,137.070000005,34.0280597948,0.0,0.0,43.513341876,52.539744,193.914713334,189.060453334,4.83426,0.02
 01/29  09:00:00,131.858081564,31.9106196276,0.0,0.0,43.513341876,52.539744,120.864584574,116.010324574,4.83426,0.02
 01/29  10:00:00,109.837524951,9.84987862863,0.0,0.0,43.513341876,52.539744,116.212114741,111.357854741,4.83426,0.02
 01/29  11:00:00,112.034668623,12.1424689246,0.0,0.0,43.513341876,52.539744,102.454043222,71.4167943119,4.83426,26.2029889105
 01/29  12:00:00,112.644290275,11.8269218052,0.0,0.0,43.513341876,52.539744,73.0170153216,68.1627553216,4.83426,0.02
 01/29  13:00:00,104.492411732,4.72855701254,0.0,0.0,43.513341876,52.539744,52.8444908401,39.344273686,4.83426,8.66595715407
 01/29  14:00:00,104.234692628,4.4130098931,0.0,0.0,43.513341876,52.539744,45.1965928002,31.6961780071,4.83426,8.66615479304
 01/29  15:00:00,104.550311921,4.72855701254,0.0,0.0,43.513341876,52.539744,33.7773067742,20.2854183949,4.83426,8.65762837927
 01/29  16:00:00,103.196083691,3.41455231138,0.0,0.0,43.513341876,52.539744,27.0309722788,13.5393590606,4.83426,8.6573532182
 01/29  17:00:00,106.634662463,4.06291862473,0.0,0.0,43.513341876,52.539744,22.6009433547,17.7466833547,4.83426,0.02
 01/29  18:00:00,122.596430175,5.07864828091,0.0,0.0,43.513341876,52.539744,29.5609901284,24.7067301284,4.83426,0.02
 01/29  19:00:00,121.578932179,4.06291862473,0.0,0.0,43.513341876,52.539744,39.9300673273,26.4817541952,4.83426,8.61405313212
 01/29  20:00:00,124.632398784,6.66011377193,0.0,0.0,43.513341876,52.539744,51.7037793504,46.8495193504,4.83426,0.02
 01/29  21:00:00,132.536104166,14.5902086518,0.0,0.0,43.513341876,52.539744,58.4234913291,53.5692313291,4.83426,0.02
 01/29  22:00:00,135.608399883,17.7902582752,0.0,0.0,43.513341876,52.539744,139.265829028,99.0201542832,4.83426,35.4114147451
 01/29  23:00:00,149.31033924,31.8246743107,0.0,0.0,43.513341876,52.539744,112.069613886,107.215353886,4.83426,0.02
 01/29  24:00:00,152.612791299,34.0791848979,0.0,0.0,43.513341876,52.539744,152.857270319,148.003010319,4.83426,0.02
 01/30  01:00:00,152.242433257,34.6880594967,0.0,0.0,43.513341876,52.539744,161.689917971,156.835657971,4.83426,0.02
 01/30  02:00:00,153.792944416,36.1720636211,0.0,0.0,43.513341876,52.539744,204.954991553,191.498274558,4.83426,8.62245699447
 01/30  03:00:00,161.060553535,43.4379996369,0.0,0.0,43.513341876,52.539744,200.579639718,195.725379718,4.83426,0.02
 01/30  04:00:00,163.351380411,45.6611864806,0.0,0.0,43.513341876,52.539744,225.260985674,220.406725674,4.83426,0.02
 01/30  05:00:00,157.507072634,39.3769116251,0.0,0.0,43.513341876,52.539744,239.87424795,226.419199187,4.83426,8.62078876333
 01/30  06:00:00,167.644715547,49.4817695113,0.0,0.0,43.513341876,52.539744,248.674331007,243.820071007,4.83426,0.02
 01/30  07:00:00,196.851693469,72.7066158459,0.0,0.0,43.513341876,53.238744,3278.60868921,3273.75442921,4.83426,0.02
 01/30  08:00:00,359.067798273,72.7066158459,0.0,0.0,220.879908,53.238744,2775.36018301,2735.25413782,4.83426,35.2717851833
 01/30  09:00:00,446.690287669,72.7066158459,0.0,0.0,220.879908,145.652643033,2244.50985901,2172.68222152,36.25695,35.570687492
 01/30  10:00:00,446.385977376,72.7066158459,0.0,0.0,220.879908,145.652643033,1887.95778939,1806.6597857,36.25695,45.0410536967
 01/30  11:00:00,452.264662721,72.7066158459,0.0,0.0,220.879908,151.653867033,1656.74041018,1554.25833465,48.3426,54.1394755315
 01/30  12:00:00,453.213037371,72.7066158459,0.0,0.0,220.879908,151.653867033,1422.66663727,1319.93310025,48.3426,54.3909370168
 01/30  13:00:00,451.515430957,72.7066158459,0.0,0.0,220.879908,151.653867033,1267.31712069,1155.30231968,48.3426,63.672201004
 01/30  14:00:00,445.236437618,72.7066158459,0.0,0.0,220.879908,145.652643033,1223.7779927,1135.79104731,24.1713,63.8156453903
 01/30  15:00:00,444.921292491,72.7066158459,0.0,0.0,220.879908,145.652643033,1134.25789327,1065.0271068,24.1713,45.0594864681
 01/30  16:00:00,436.878334241,72.7066158459,0.0,0.0,220.879908,137.835547516,1043.41728825,984.383512444,4.83426,54.1995158006
 01/30  17:00:00,434.834068131,72.7066158459,0.0,0.0,220.879908,133.019064,937.774781667,888.195774978,4.83426,44.7447466894
 01/30  18:00:00,370.285271997,72.7066158459,0.0,0.0,220.879908,53.238744,1106.61240376,1057.04066083,4.83426,44.7374829259
 01/30  19:00:00,370.520864545,72.7066158459,0.0,0.0,220.879908,53.238744,1148.97410613,1099.19977061,4.83426,44.9400755141
 01/30  20:00:00,371.661930502,72.7066158459,0.0,0.0,220.879908,53.238744,1241.09452668,1218.86731335,4.83426,17.3929533249
 01/30  21:00:00,371.860162347,72.7066158459,0.0,0.0,220.879908,53.238744,1280.21998052,1266.69080936,4.83426,8.6949111618
 01/30  22:00:00,118.269685935,0.700182536741,0.0,0.0,43.513341876,52.539744,14.4562785197,0.188640051638,4.83426,9.43337846806
 01/30  23:00:00,118.800667848,1.40036507348,0.0,0.0,43.513341876,52.539744,13.3121920531,0.561323046845,4.83426,7.91660900626
 01/30  24:00:00,120.270833016,1.75045634185,0.0,0.0,43.513341876,52.539744,14.4817076793,1.00837154785,4.83426,8.63907613146
 01/31  01:00:00,118.870519662,1.40036507348,0.0,0.0,43.513341876,52.539744,5.81470785025,0.96044785025,4.83426,0.02
 01/31  02:00:00,119.231986927,1.75045634185,0.0,0.0,43.513341876,52.539744,6.36057377006,1.50631377006,4.83426,0.02
 01/31  03:00:00,121.253802411,3.76793223166,0.0,0.0,43.513341876,52.539744,15.6223754772,2.16570272028,4.83426,8.62241275691
 01/31  04:00:00,122.577413102,5.07864828091,0.0,0.0,43.513341876,52.539744,8.24412485224,3.38986485224,4.83426,0.02
 01/31  05:00:00,123.663720632,4.06291862473,0.0,0.0,43.513341876,52.539744,7.75766973312,2.90340973312,4.83426,0.02
 01/31  06:00:00,124.328809097,5.07864828091,0.0,0.0,43.513341876,52.539744,18.2265942025,4.7698378151,4.83426,8.62249638741
 01/31  07:00:00,196.030627208,72.7066158459,0.0,0.0,43.513341876,53.238744,1994.12222183,1989.26796183,4.83426,0.02
 01/31  08:00:00,356.98877193,72.7066158459,0.0,0.0,220.879908,53.238744,1683.82536879,1652.53083174,4.83426,26.4602770499
 01/31  09:00:00,446.202985249,72.7066158459,0.00215220736778,0.0,220.879908,145.652643033,1459.81440857,1387.98378798,36.25695,35.5736705847
 01/31  10:00:00,446.24516748,72.7066158459,0.00180325991997,0.0,220.879908,145.652643033,1440.01019306,1349.69168944,36.25695,54.0615536182
 01/31  11:00:00,452.244321985,72.7066158459,0.00123233849043,0.0,220.879908,151.653867033,1429.70116683,1327.22886533,48.3426,54.1297014971
 01/31  12:00:00,453.265174384,72.7066158459,0.0,0.0,220.879908,151.653867033,1377.45888199,1274.73679485,48.3426,54.3794871468
 01/31  13:00:00,452.233841948,72.7066158459,0.0,0.0,220.879908,151.653867033,1364.3870697,1252.35721598,48.3426,63.6872537131
 01/31  14:00:00,445.905297057,72.7066158459,0.0,0.0,220.879908,145.652643033,1256.07320346,1175.27110163,24.1713,56.6308018304
 01/31  15:00:00,445.757727118,72.7066158459,0.0,0.0,220.879908,145.652643033,1244.04469564,1167.69332354,24.1713,52.1800720968
 01/31  16:00:00,438.27054368,72.7066158459,0.0,0.0,220.879908,137.835547516,1203.03402233,1144.00930976,4.83426,54.1904525713
 01/31  17:00:00,433.310537878,72.7066158459,0.0,0.0,220.879908,133.019064,1122.15390582,1072.57348659,4.83426,44.7461592281
 01/31  18:00:00,371.483247376,72.7066158459,0.0,0.0,220.879908,53.238744,1297.02878531,1247.45045615,4.83426,44.7440691634
 01/31  19:00:00,371.498636429,72.7066158459,0.0,0.0,220.879908,53.238744,1352.93771837,1303.15268171,4.83426,44.9507766635
 01/31  20:00:00,371.478943517,72.7066158459,0.0,0.0,220.879908,53.238744,1378.27995018,1356.05238101,4.83426,17.3933091726
 01/31  21:00:00,371.494716837,72.7066158459,0.0,0.0,220.879908,53.238744,1443.52622437,1429.99714857,4.83426,8.69481579596
 01/31  22:00:00,118.155410563,0.875228170926,0.0,0.0,43.513341876,52.539744,13.7596203212,0.230441362942,4.83426,8.69491895829
 01/31  23:00:00,118.814723746,1.40036507348,0.0,0.0,43.513341876,52.539744,14.2670486879,0.781913233154,4.83426,8.65087545478
 01/31  24:00:00,120.282074731,1.75045634185,0.0,0.0,43.513341876,52.539744,14.7250990773,1.25148106843,4.83426,8.6393580089
 02/01  01:00:00,119.186600131,1.69791013775,0.0,0.0,43.513341876,52.539744,6.52942843708,1.67516843708,4.83426,0.02
 02/01  02:00:00,122.570728148,5.07864828091,0.0,0.0,43.513341876,52.539744,8.41479163893,3.56053163893,4.83426,0.02
 02/01  03:00:00,121.555283449,4.06291862473,0.0,0.0,43.513341876,52.539744,18.8222205766,5.3654317358,4.83426,8.62252884081
 02/01  04:00:00,122.57109907,5.07864828091,0.0,0.0,43.513341876,52.539744,12.3239669546,7.4697069546,4.83426,0.02
 02/01  05:00:00,125.942271514,8.01658235229,0.0,0.0,43.513341876,52.539744,17.5683307073,12.7140707073,4.83426,0.02
 02/01  06:00:00,127.728412404,9.82304475398,0.0,0.0,43.513341876,52.539744,32.0706945345,18.6139315609,4.83426,8.62250297361
 02/01  07:00:00,195.834414493,72.7066158459,0.0,0.0,43.513341876,53.238744,2433.50388102,2428.64962102,4.83426,0.02
 02/01  08:00:00,357.168591385,72.7066158459,0.0,0.0,220.879908,53.238744,1996.60580616,1965.31163686,4.83426,26.4599092968
 02/01  09:00:00,446.212303083,72.7066158459,0.0,0.0,220.879908,145.652643033,1710.38137956,1638.55447064,36.25695,35.5699589271
 02/01  10:00:00,446.208004498,72.7066158459,0.0,0.0,220.879908,145.652643033,1578.59011342,1488.28068353,36.25695,54.0524798924
 02/01  11:00:00,452.194857751,72.7066158459,0.000927425881495,0.0,220.879908,151.653867033,1478.60849609,1376.14012573,48.3426,54.1257703632
 02/01  12:00:00,453.227147671,72.7137258685,0.0,0.0,220.879908,151.653867033,1355.36225257,1252.64902047,48.3426,54.3706320981
 02/01  13:00:00,452.284546764,72.811543021,0.0,0.0,220.879908,151.653867033,1308.73774436,1205.80649037,48.3426,54.5886539919
 02/01  14:00:00,446.267480352,72.7651464814,0.0,0.0,220.879908,145.652643033,1314.88679134,1226.90767161,24.1713,63.8078197346
 02/01  15:00:00,446.198589074,72.7095208877,0.0,0.0,220.879908,145.652643033,1300.72470041,1222.46974544,24.1713,54.0836549681
 02/01  16:00:00,438.329342854,72.7066158459,0.0,0.0,220.879908,137.835547516,1232.98180075,1173.96114744,4.83426,54.18639331
 02/01  17:00:00,433.276399341,72.7066158459,0.0,0.0,220.879908,133.019064,1118.74441515,1069.1651592,4.83426,44.7449959436
 02/01  18:00:00,371.440501707,72.7066158459,0.0,0.0,220.879908,53.238744,1251.4313433,1207.0141595,4.83426,39.5829238008
 02/01  19:00:00,371.458675389,72.7066158459,0.0,0.0,220.879908,53.238744,1314.54434011,1259.5747332,4.83426,50.1353469069
 02/01  20:00:00,371.864457782,72.7066158459,0.0,0.0,220.879908,53.238744,1289.43992268,1275.89857224,4.83426,8.70709043103
 02/01  21:00:00,371.847918552,72.7066158459,0.0,0.0,220.879908,53.238744,1342.12461486,1319.92103663,4.83426,17.369318238
 02/01  22:00:00,117.942021254,0.35009126837,0.0,0.0,43.513341876,52.539744,13.6303720288,0.100935563541,4.83426,8.69517646531
 02/01  23:00:00,119.169813091,1.75045634185,0.0,0.0,43.513341876,52.539744,13.9142537385,0.427707490058,4.83426,8.6522862484
 02/01  24:00:00,119.937777317,1.40036507348,0.0,0.0,43.513341876,52.539744,5.52955154203,0.675291542033,4.83426,0.02
 02/02  01:00:00,119.242199089,1.75045634185,0.0,0.0,43.513341876,52.539744,14.5858386386,1.12909782878,4.83426,8.62248080986
 02/02  02:00:00,121.853368875,4.360463689,0.0,0.0,43.513341876,52.539744,7.1942923954,2.3400323954,4.83426,0.02
 02/02  03:00:00,122.124324913,4.6323306845,0.0,0.0,43.513341876,52.539744,8.58180371418,3.72754371418,4.83426,0.02
 02/02  04:00:00,122.005219474,4.50923622114,0.0,0.0,43.513341876,52.539744,19.7128460592,6.25615138641,4.83426,8.62243467277
 02/02  05:00:00,127.296737463,9.37672715757,0.0,0.0,43.513341876,52.539744,14.661758719,9.807498719,4.83426,0.02
 02/02  06:00:00,127.790652428,9.88621889062,0.0,0.0,43.513341876,52.539744,22.3265285642,17.4722685642,4.83426,0.02
 02/02  07:00:00,195.934780306,72.7066158459,0.0,0.0,43.513341876,53.238744,2714.18233951,2700.72549162,4.83426,8.62258788418
 02/02  08:00:00,354.279788841,72.7066158459,0.0,0.0,220.879908,53.238744,2341.00578263,2309.71010766,4.83426,26.4614149715
 02/02  09:00:00,446.264537019,72.7066158459,0.0,0.0,220.879908,145.652643033,2039.07492009,1967.24423086,36.25695,35.573739234
 02/02  10:00:00,446.258826928,72.7066158459,0.0,0.0,220.879908,145.652643033,1919.75245567,1829.44899724,36.25695,54.0465084322
 02/02  11:00:00,452.226642115,72.7066158459,0.0,0.0,220.879908,151.653867033,1818.98678325,1725.52940127,48.3426,45.1147819803
 02/02  12:00:00,453.237525046,72.7076629335,0.0,0.0,220.879908,151.653867033,1703.676523,1591.88490241,48.3426,63.4490205961
 02/02  13:00:00,452.243694971,72.768658088,0.0,0.0,220.879908,151.653867033,1617.89132779,1514.96811369,48.3426,54.5806141044
 02/02  14:00:00,446.384780257,72.8872376629,0.0,0.0,220.879908,145.652643033,1580.03810401,1492.05231456,24.1713,63.8144894439
