Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  15:00:00,446.388319226,72.9103135581,0.0,0.0,220.879908,145.652643033,1551.81409098,1473.56488058,24.1713,54.0779104022
 02/02  16:00:00,438.461062396,72.8509741133,0.0,0.0,220.879908,137.835547516,1448.6127024,1389.59497,4.83426,54.1834723972
 02/02  17:00:00,433.286808404,72.7066158459,0.0,0.0,220.879908,133.019064,1343.16472652,1302.0997171,4.83426,36.2307494178
 02/02  18:00:00,371.4764348,72.7066158459,0.0,0.0,220.879908,53.238744,1529.48856055,1480.34171301,4.83426,44.3125875458
 02/02  19:00:00,371.5039446,72.7066158459,0.0,0.0,220.879908,53.238744,1601.77785662,1543.00894573,4.83426,53.9346508925
 02/02  20:00:00,371.938319937,72.7066158459,0.0,0.0,220.879908,53.238744,1667.29076675,1653.74869586,4.83426,8.70781088917
 02/02  21:00:00,371.941486299,72.7066158459,0.0,0.0,220.879908,53.238744,1773.8219251,1751.61888927,4.83426,17.3687758321
 02/02  22:00:00,119.115063623,1.54040158083,0.0,0.0,43.513341876,52.539744,14.9021082179,1.37290437434,4.83426,8.69494384357
 02/02  23:00:00,118.80420139,1.40036507348,0.0,0.0,43.513341876,52.539744,15.934697764,2.44879452327,4.83426,8.65164324077
 02/02  24:00:00,122.299402326,3.74737150529,0.0,0.0,43.513341876,52.539744,10.4240347316,5.5697747316,4.83426,0.02
 02/03  01:00:00,122.232804771,4.72855701254,0.0,0.0,43.513341876,52.539744,20.2692016984,6.81238185841,4.83426,8.62255983994
 02/03  02:00:00,126.677347586,9.15740636617,0.0,0.0,43.513341876,52.539744,21.3945499909,16.5402899909,4.83426,0.02
 02/03  03:00:00,129.518425107,12.0032982712,0.0,0.0,43.513341876,52.539744,23.6975290172,18.8432690172,4.83426,0.02
 02/03  04:00:00,133.887531203,16.3537082887,0.0,0.0,43.513341876,52.539744,46.1595093498,32.7026510052,4.83426,8.62259834456
 02/03  05:00:00,139.716551361,20.0497963797,0.0,0.0,43.513341876,52.539744,46.8628383793,42.0085783793,4.83426,0.02
 02/03  06:00:00,151.426700741,32.0725860002,0.0,0.0,43.513341876,52.539744,66.6947719791,61.8405119791,4.83426,0.02
 02/03  07:00:00,197.093956483,72.7066158459,0.0,0.0,43.513341876,53.238744,2974.9596491,2961.50291252,4.83426,8.62247658045
 02/03  08:00:00,354.589796076,72.7066158459,0.0,0.0,220.879908,53.238744,2488.07360568,2456.78086709,4.83426,26.4584785834
 02/03  09:00:00,446.387106602,72.7066158459,0.0,0.0,220.879908,145.652643033,2213.08444724,2141.2555377,36.25695,35.5719595473
 02/03  10:00:00,446.360263229,72.7066158459,0.0,0.0,220.879908,145.652643033,2102.44897299,2014.41662665,36.25695,51.7753963466
 02/03  11:00:00,452.328438063,72.7066158459,0.0,0.0,220.879908,151.653867033,2006.12081702,1910.37551509,48.3426,47.4027019296
 02/03  12:00:00,453.323040571,72.7066158459,0.0,0.0,220.879908,151.653867033,1876.31306533,1766.57532561,48.3426,61.3951397112
 02/03  13:00:00,452.24846246,72.7066158459,0.0,0.0,220.879908,151.653867033,1728.67905635,1623.67502247,48.3426,56.661433884
 02/03  14:00:00,446.250817619,72.7066158459,0.0,0.0,220.879908,145.652643033,1610.91787185,1522.92797767,24.1713,63.8185941859
 02/03  15:00:00,446.235472261,72.7066158459,0.0,0.0,220.879908,145.652643033,1560.32568328,1482.08077941,24.1713,54.0736038752
 02/03  16:00:00,438.371933199,72.7066158459,0.0,0.0,220.879908,137.835547516,1516.57605039,1461.88974319,4.83426,49.852047201
 02/03  17:00:00,433.360068003,72.7066158459,0.0,0.0,220.879908,133.019064,1454.51177408,1409.59233268,4.83426,40.0851814034
 02/03  18:00:00,371.557833099,72.7066158459,0.0,0.0,220.879908,53.238744,1586.92549869,1537.34534595,4.83426,44.7458927348
 02/03  19:00:00,371.573280399,72.7066158459,0.0,0.0,220.879908,53.238744,1617.01351055,1558.24793229,4.83426,53.9313182659
 02/03  20:00:00,371.547044187,72.7066158459,0.0,0.0,220.879908,53.238744,1582.50038502,1568.9591215,4.83426,8.7070035178
 02/03  21:00:00,371.554557171,72.7066158459,0.0,0.0,220.879908,53.238744,1597.33442255,1583.80619076,4.83426,8.69397178566
 02/03  22:00:00,118.763911957,1.47038332716,0.0,0.0,43.513341876,52.539744,23.6335177108,1.42880441343,4.83426,17.3704532974
 02/03  23:00:00,118.82717069,1.40036507348,0.0,0.0,43.513341876,52.539744,15.2140311657,1.72916462866,4.83426,8.65060653708
 02/03  24:00:00,120.298804869,1.75045634185,0.0,0.0,43.513341876,52.539744,8.57698303853,3.72272303853,4.83426,0.02
 02/04  01:00:00,121.890100757,4.39343898189,0.0,0.0,43.513341876,52.539744,9.89770629151,5.04344629151,4.83426,0.02
 02/04  02:00:00,121.911555994,4.4130098931,0.0,0.0,43.513341876,52.539744,21.8459612618,8.39932359153,4.83426,8.61237767032
 02/04  03:00:00,122.218961146,4.72855701254,0.0,0.0,43.513341876,52.539744,13.9708626355,9.11660263547,4.83426,0.02
 02/04  04:00:00,125.86609565,8.36667362066,0.0,0.0,43.513341876,52.539744,20.5711717544,15.7169117544,4.83426,0.02
 02/04  05:00:00,125.815420815,7.89148799459,0.0,0.0,43.513341876,52.539744,23.5099078506,18.6556478506,4.83426,0.02
 02/04  06:00:00,127.37748606,9.47369946437,0.0,0.0,43.513341876,52.539744,29.7879942993,24.9337342993,4.83426,0.02
 02/04  07:00:00,127.009085083,9.07758711285,0.0,0.0,43.513341876,52.539744,42.9851870813,29.5368278924,4.83426,8.61409918889
 02/04  08:00:00,107.835954683,7.9713072479,0.0,0.0,43.513341876,52.539744,33.5461107417,28.6918507417,4.83426,0.02
 02/04  09:00:00,108.144742855,8.28685436734,0.0,0.0,43.513341876,52.539744,34.6529371271,29.7986771271,4.83426,0.02
 02/04  10:00:00,104.295446486,4.4130098931,0.0,0.0,43.513341876,52.539744,35.2567607756,30.4025007756,4.83426,0.02
 02/04  11:00:00,104.585518895,4.72855701254,0.0,0.0,43.513341876,52.539744,47.6757436997,25.3639692244,4.83426,17.4775144753
 02/04  12:00:00,105.20099945,4.4130098931,0.0,0.0,43.513341876,52.539744,37.439452909,23.9390322015,4.83426,8.66616070759
 02/04  13:00:00,104.514511377,4.72855701254,0.0,0.0,43.513341876,52.539744,37.8201911979,24.319775856,4.83426,8.66615534188
 02/04  14:00:00,104.263036486,4.4130098931,0.0,0.0,43.513341876,52.539744,37.347804263,23.8557783969,4.83426,8.65776586612
 02/04  15:00:00,104.597083419,4.72855701254,0.0,0.0,43.513341876,52.539744,37.7144453954,24.2223414182,4.83426,8.65784397724
 02/04  16:00:00,104.240616009,4.4130098931,0.0,0.0,43.513341876,52.539744,30.0283477936,16.5364902616,4.83426,8.65759753199
 02/04  17:00:00,103.46375117,3.84103916212,0.0,0.0,43.513341876,52.539744,20.915758758,16.061498758,4.83426,0.02
 02/04  18:00:00,122.642696399,5.07864828091,0.0,0.0,43.513341876,52.539744,32.9958339223,28.1415739223,4.83426,0.02
 02/04  19:00:00,124.782826728,7.22584960677,0.0,0.0,43.513341876,52.539744,34.0848558349,29.2305958349,4.83426,0.02
 02/04  20:00:00,124.659605385,6.66011377193,0.0,0.0,43.513341876,52.539744,52.9800696232,39.5316766821,4.83426,8.61413294105
 02/04  21:00:00,125.981852955,8.01658235229,0.0,0.0,43.513341876,52.539744,44.83698733,39.98272733,4.83426,0.02
 02/04  22:00:00,135.356193576,17.5416522098,0.0,0.0,43.513341876,52.539744,108.606918519,76.6878819033,4.83426,27.0847766155
 02/04  23:00:00,129.54340309,12.069351814,0.0,0.0,43.513341876,52.539744,89.8571202087,76.9104058752,4.83426,8.11245433348
 02/04  24:00:00,135.234837394,16.7424845592,0.0,0.0,43.513341876,52.539744,104.39125612,99.5369961202,4.83426,0.02
 02/05  01:00:00,150.043650225,32.5561549285,0.0,0.0,43.513341876,52.539744,99.8410105762,94.9867505762,4.83426,0.02
 02/05  02:00:00,140.816918307,23.2995473188,0.0,0.0,43.513341876,52.539744,122.984423206,118.130163206,4.83426,0.02
 02/05  03:00:00,146.084547515,28.5741401912,0.0,0.0,43.513341876,52.539744,127.448976571,114.000581621,4.83426,8.61413494973
 02/05  04:00:00,154.08383862,36.5372380368,0.0,0.0,43.513341876,52.539744,149.148881158,144.294621158,4.83426,0.02
 02/05  05:00:00,151.050112839,33.0806076798,0.0,0.0,43.513341876,52.539744,140.564525343,135.710265343,4.83426,0.02
 02/05  06:00:00,153.659947822,35.6822197709,0.0,0.0,43.513341876,52.539744,167.121467329,162.267207329,4.83426,0.02
 02/05  07:00:00,146.8990614,28.8904332894,0.0,0.0,43.513341876,52.539744,164.808920579,159.954660579,4.83426,0.02
 02/05  08:00:00,125.065787329,25.13320415,0.0,0.0,43.513341876,52.539744,152.624534041,139.176141317,4.83426,8.61413272343
 02/05  09:00:00,111.453623199,11.5755136454,0.0,0.0,43.513341876,52.539744,88.4101388174,83.5558788174,4.83426,0.02
 02/05  10:00:00,107.451281075,7.5499522516,0.0,0.0,43.513341876,52.539744,74.2450731155,69.3908131155,4.83426,0.02
 02/05  11:00:00,111.326842283,11.4768305368,0.0,0.0,43.513341876,52.539744,70.0321783003,47.7200071525,4.83426,17.4779111478
 02/05  12:00:00,105.850662764,5.07864828091,0.0,0.0,43.513341876,52.539744,54.0343758187,40.5339543877,4.83426,8.66616143093
 02/05  13:00:00,103.812184497,4.06291862473,0.0,0.0,43.513341876,52.539744,38.5771956313,25.0764966273,4.83426,8.66643900396
 02/05  14:00:00,104.895781648,5.07864828091,0.0,0.0,43.513341876,52.539744,35.3970861823,21.8970800221,4.83426,8.66574616023
 02/05  15:00:00,102.882444909,3.06446104301,0.0,0.0,43.513341876,52.539744,22.2700751773,8.77815065434,4.83426,8.65766452297
 02/05  16:00:00,101.816057159,2.03178159035,0.0,0.0,43.513341876,52.539744,18.3758252128,4.8841643531,4.83426,8.65740085966
 02/05  17:00:00,102.209710298,2.62837882731,0.0,0.0,43.513341876,52.539744,10.6173205925,5.76306059254,4.83426,0.02
 02/05  18:00:00,121.357583882,3.84359783333,0.0,0.0,43.513341876,52.539744,17.5621912225,12.7079312225,4.83426,0.02
 02/05  19:00:00,122.150149916,4.6323306845,0.0,0.0,43.513341876,52.539744,22.9980132629,18.1437532629,4.83426,0.02
 02/05  20:00:00,122.461562385,4.50923622114,0.0,0.0,43.513341876,52.539744,38.1310635863,24.6832492845,4.83426,8.61355430181
 02/05  21:00:00,122.563323216,4.6323306845,0.0,0.0,43.513341876,52.539744,36.5215737676,31.6673137676,4.83426,0.02
 02/05  22:00:00,129.396486714,11.6262535563,0.0,0.0,43.513341876,52.539744,101.032760796,60.7803260135,4.83426,35.4181747827
 02/05  23:00:00,128.974111186,11.5317380301,0.0,0.0,43.513341876,52.539744,72.8677025447,68.0134425447,4.83426,0.02
 02/05  24:00:00,135.891825291,17.438456205,0.0,0.0,43.513341876,52.539744,89.0222926661,84.1680326661,4.83426,0.02
 02/06  01:00:00,133.129618337,15.6637920791,0.0,0.0,43.513341876,52.539744,93.8334594489,88.9791994489,4.83426,0.02
 02/06  02:00:00,148.012919178,30.5261351616,0.0,0.0,43.513341876,52.539744,117.429412515,103.972574474,4.83426,8.62257804117
 02/06  03:00:00,141.858485951,24.3740899257,0.0,0.0,43.513341876,52.539744,109.813963285,104.959703285,4.83426,0.02
 02/06  04:00:00,141.258151537,23.7532381979,0.0,0.0,43.513341876,52.539744,121.543416356,116.689156356,4.83426,0.02
 02/06  05:00:00,149.587786717,31.6593205952,0.0,0.0,43.513341876,52.539744,129.868775275,116.411891849,4.83426,8.62262342561
 02/06  06:00:00,149.956614641,32.0269904557,0.0,0.0,43.513341876,52.539744,141.056311141,136.202051141,4.83426,0.02
 02/06  07:00:00,196.652573651,72.7066158459,0.0,0.0,43.513341876,53.238744,2940.04132563,2935.18706563,4.83426,0.02
 02/06  08:00:00,355.235661516,72.7066158459,0.0,0.0,220.879908,53.238744,2309.392821,2277.34745682,4.83426,27.2111041803
 02/06  09:00:00,446.403568215,72.7066158459,0.0,0.0,220.879908,145.652643033,1973.98492065,1894.01883254,36.25695,43.7091381073
 02/06  10:00:00,446.293886176,72.7066158459,0.0,0.0,220.879908,145.652643033,1780.57716502,1699.2664209,36.25695,45.0537941226
 02/06  11:00:00,452.225994331,72.7066158459,0.0,0.0,220.879908,151.653867033,1630.67368138,1528.18438182,48.3426,54.1466995587
 02/06  12:00:00,453.223692167,72.7066158459,0.0,0.0,220.879908,151.653867033,1480.84296929,1378.10058129,48.3426,54.3997879938
 02/06  13:00:00,452.164764735,72.7066158459,0.0,0.0,220.879908,151.653867033,1421.57819925,1309.54521499,48.3426,63.6903842516
 02/06  14:00:00,446.225021614,72.7465838865,0.0,0.0,220.879908,145.652643033,1366.37963755,1278.37537444,24.1713,63.8329631118
 02/06  15:00:00,446.347195669,72.8932043398,0.0,0.0,220.879908,145.652643033,1273.51021074,1204.27156576,24.1713,45.0673449871
 02/06  16:00:00,438.366005646,72.8379088537,0.0,0.0,220.879908,137.835547516,1179.81692631,1120.77074634,4.83426,54.211919968
 02/06  17:00:00,433.254436483,72.7066158459,0.0,0.0,220.879908,133.019064,1090.3846693,1040.80436778,4.83426,44.7460415217
 02/06  18:00:00,371.436720453,72.7066158459,0.0,0.0,220.879908,53.238744,1262.25942195,1212.67523306,4.83426,44.7499288903
 02/06  19:00:00,371.457969024,72.7066158459,0.0,0.0,220.879908,53.238744,1326.48100109,1276.69999731,4.83426,44.9467437822
 02/06  20:00:00,371.879687985,72.7066158459,0.0,0.0,220.879908,53.238744,1392.9607941,1370.73131265,4.83426,17.3952214435
 02/06  21:00:00,371.872847614,72.7066158459,0.0,0.0,220.879908,53.238744,1470.79861773,1457.26989075,4.83426,8.69446697458
 02/06  22:00:00,118.728247628,1.16697089457,0.0,0.0,43.513341876,52.539744,22.5752473023,0.371565712444,4.83426,17.3694215898
 02/06  23:00:00,119.141431074,1.75045634185,0.0,0.0,43.513341876,52.539744,5.83414842137,0.979888421374,4.83426,0.02
 02/06  24:00:00,119.919214119,1.40036507348,0.0,0.0,43.513341876,52.539744,14.8315144313,1.35762658616,4.83426,8.63962784514
 02/07  01:00:00,120.553809262,3.08020055965,0.0,0.0,43.513341876,52.539744,7.12284170769,2.26858170769,4.83426,0.02
 02/07  02:00:00,121.377866958,3.89957744954,0.0,0.0,43.513341876,52.539744,17.5669714021,4.11012531148,4.83426,8.62258609067
 02/07  03:00:00,122.555544394,5.07864828091,0.0,0.0,43.513341876,52.539744,10.2010454047,5.34678540465,4.83426,0.02
 02/07  04:00:00,121.539546476,4.06291862473,0.0,0.0,43.513341876,52.539744,11.8406126026,6.98635260257,4.83426,0.02
 02/07  05:00:00,124.680082731,5.07864828091,0.0,0.0,43.513341876,52.539744,22.0987093386,8.64189246938,4.83426,8.62255686918
 02/07  06:00:00,126.092740962,6.83048323402,0.0,0.0,43.513341876,52.539744,16.903671149,12.049411149,4.83426,0.02
 02/07  07:00:00,196.214010065,72.7066158459,0.0,0.0,43.513341876,53.238744,2241.62814879,2236.77388879,4.83426,0.02
 02/07  08:00:00,354.052618164,72.7066158459,0.0,0.0,220.879908,53.238744,1857.11759501,1825.81949713,4.83426,26.4638378726
 02/07  09:00:00,446.156732978,72.7066158459,0.000730689992594,0.0,220.879908,145.652643033,1512.4173672,1431.69851485,36.25695,44.4619023485
 02/07  10:00:00,445.814528435,72.7066158459,0.00173245024299,0.0,220.879908,145.652643033,1290.91024421,1209.59812235,36.25695,45.055171859
 02/07  11:00:00,450.977192933,72.7297462228,0.00108813299442,0.0,220.879908,151.653867033,1168.98082923,1066.49121862,48.3426,54.1470106159
 02/07  12:00:00,452.197182575,73.0299881908,0.0,0.0,220.879908,151.653867033,1112.63056018,1009.88778351,48.3426,54.4001766667
 02/07  13:00:00,451.777063985,73.6834275572,0.0,0.0,220.879908,151.653867033,1070.34570692,958.309164756,48.3426,63.6939421636
 02/07  14:00:00,445.832824008,73.8330069548,0.0,0.0,220.879908,145.652643033,1040.09084914,952.08504762,24.1713,63.8345015211
 02/07  15:00:00,445.63339956,73.6795349169,0.0,0.0,220.879908,145.652643033,1019.0080574,949.768668562,24.1713,45.0680888403
 02/07  16:00:00,437.82349589,73.7278604152,0.0,0.0,220.879908,137.835547516,960.25871446,901.211819797,4.83426,54.2126346625
 02/07  17:00:00,431.73943367,72.7324430897,0.0,0.0,220.879908,133.019064,865.524414073,815.94307431,4.83426,44.7470797626
 02/07  18:00:00,370.255550511,72.7066158459,0.0,0.0,220.879908,53.238744,1036.83767208,987.252872176,4.83426,44.7505399057
 02/07  19:00:00,371.217793006,72.7066158459,0.0,0.0,220.879908,53.238744,1174.90768462,1125.12600382,4.83426,44.9474207983
 02/07  20:00:00,371.407870874,72.7066158459,0.0,0.0,220.879908,53.238744,1229.64742985,1207.41786407,4.83426,17.3953057729
 02/07  21:00:00,371.416915185,72.7066158459,0.0,0.0,220.879908,53.238744,1307.45273372,1293.92396573,4.83426,8.69450798853
 02/07  22:00:00,117.274321708,0.0,0.0,0.0,43.513341876,52.539744,22.2035303486,0.0,4.83426,17.3692703486
 02/07  23:00:00,118.093596356,0.700182536741,0.0,0.0,43.513341876,52.539744,5.0007803316,0.146520331603,4.83426,0.02
 02/07  24:00:00,119.920370428,1.40036507348,0.0,0.0,43.513341876,52.539744,13.7801773082,0.306259491134,4.83426,8.63965781709
 02/08  01:00:00,119.233265768,1.75045634185,0.0,0.0,43.513341876,52.539744,5.49131656188,0.637056561878,4.83426,0.02
 02/08  02:00:00,121.550757319,4.06291862473,0.0,0.0,43.513341876,52.539744,14.8777573931,1.42088692215,4.83426,8.622610471
 02/08  03:00:00,122.575199654,5.07864828091,0.0,0.0,43.513341876,52.539744,8.837422718,3.983162718,4.83426,0.02
 02/08  04:00:00,126.614046464,9.123608196,0.0,0.0,43.513341876,52.539744,11.911295569,7.05703556903,4.83426,0.02
 02/08  05:00:00,130.288521325,12.3533895396,0.0,0.0,43.513341876,52.539744,29.3706260932,15.9141211482,4.83426,8.62224494497
 02/08  06:00:00,133.410823554,15.5093562261,0.0,0.0,43.513341876,52.539744,25.6004099354,20.7461499354,4.83426,0.02
 02/08  07:00:00,196.236609931,72.7066158459,0.0,0.0,43.513341876,53.238744,3032.97986925,3028.12560925,4.83426,0.02
 02/08  08:00:00,354.505768122,72.7066158459,0.0,0.0,220.879908,53.238744,2682.27073824,2650.97097487,4.83426,26.4655033632
 02/08  09:00:00,446.31271528,72.7066158459,0.0,0.0,220.879908,145.652643033,2248.96655991,2168.24434014,36.25695,44.4652697777
 02/08  10:00:00,446.285797099,72.7066158459,0.0,0.0,220.879908,145.652643033,2013.47420279,1932.16176655,36.25695,45.0554862378
 02/08  11:00:00,452.234488615,72.7066158459,0.0,0.0,220.879908,151.653867033,1870.91702734,1768.42628644,48.3426,54.1481408921
 02/08  12:00:00,453.235467821,72.7077647958,0.0,0.0,220.879908,151.653867033,1701.69142244,1598.94730272,48.3426,54.4015197168
 02/08  13:00:00,452.267142595,72.8076408021,0.0,0.0,220.879908,151.653867033,1576.98628028,1464.95055295,48.3426,63.6931273309
 02/08  14:00:00,446.447140188,72.9612640223,0.0,0.0,220.879908,145.652643033,1508.97025149,1420.96382059,24.1713,63.8351308996
 02/08  15:00:00,446.567649798,73.0983841596,0.0,0.0,220.879908,145.652643033,1444.972093,1375.7317333,24.1713,45.0690597003
 02/08  16:00:00,438.644726649,73.0422266378,0.0,0.0,220.879908,137.835547516,1353.17073088,1294.12199593,4.83426,54.2144749437
 02/08  17:00:00,433.269092469,72.7066158459,0.0,0.0,220.879908,133.019064,1270.2440824,1220.66253007,4.83426,44.7472923356
 02/08  18:00:00,368.466783197,72.7066158459,0.0,0.0,220.879908,53.238744,1481.41913751,1431.83086439,4.83426,44.7540131227
 02/08  19:00:00,371.485709127,72.7066158459,0.0,0.0,220.879908,53.238744,1571.50403206,1521.72350405,4.83426,44.9462680064
 02/08  20:00:00,371.906534049,72.7066158459,0.0,0.0,220.879908,53.238744,1608.62185006,1586.39189964,4.83426,17.3956904208
 02/08  21:00:00,371.900055555,72.7066158459,0.0,0.0,220.879908,53.238744,1659.93186693,1646.40291255,4.83426,8.69469438025
 02/08  22:00:00,118.977138443,1.40036507348,0.0,0.0,43.513341876,52.539744,22.8421384214,0.63705530381,4.83426,17.3708231176
 02/08  23:00:00,119.165651115,1.75045634185,0.0,0.0,43.513341876,52.539744,6.20821018488,1.35395018488,4.83426,0.02
 02/08  24:00:00,119.95294368,1.40036507348,0.0,0.0,43.513341876,52.539744,16.4673353153,2.99346159522,4.83426,8.63961372013
 02/09  01:00:00,122.355174962,4.85319064596,0.0,0.0,43.513341876,52.539744,8.96786188038,4.11360188038,4.83426,0.02
 02/09  02:00:00,121.564227566,4.06291862473,0.0,0.0,43.513341876,52.539744,19.5512404462,6.09458698182,4.83426,8.62239346441
 02/09  03:00:00,126.376322285,8.87416545937,0.0,0.0,43.513341876,52.539744,15.4691094998,10.6148494998,4.83426,0.02
 02/09  04:00:00,125.677254249,8.17472890139,0.0,0.0,43.513341876,52.539744,18.8421126405,13.9878526405,4.83426,0.02
 02/09  05:00:00,130.291973527,12.3533895396,0.0,0.0,43.513341876,52.539744,35.7203646884,22.2634999513,4.83426,8.6226047371
 02/09  06:00:00,135.084650994,17.1701063045,0.0,0.0,43.513341876,52.539744,35.1782296845,30.3239696845,4.83426,0.02
 02/09  07:00:00,195.984651002,72.7066158459,0.0,0.0,43.513341876,53.238744,2685.35843594,2680.50417594,4.83426,0.02
 02/09  08:00:00,354.267665303,72.7066158459,0.0,0.0,220.879908,53.238744,2187.61444946,2152.51406542,4.83426,30.2661240404
 02/09  09:00:00,446.231280608,72.7066158459,0.0,0.0,220.879908,145.652643033,1787.29207681,1710.40536659,36.25695,40.6297602171
 02/09  10:00:00,446.217876188,72.7066158459,0.00144990089833,0.0,220.879908,145.652643033,1508.48470908,1427.17123176,36.25695,45.056527321
 02/09  11:00:00,451.508060863,72.7080293253,0.00119924334565,0.0,220.879908,151.653867033,1248.73278961,1146.24006024,48.3426,54.1501293693
 02/09  12:00:00,451.499763563,72.7493267936,0.0,0.0,220.879908,151.653867033,1001.54670562,898.800249237,48.3426,54.4038563871
 02/09  13:00:00,450.604101446,73.0163402793,0.0,0.0,220.879908,151.653867033,952.502372714,840.469500753,48.3426,63.6902719608
 02/09  14:00:00,445.300882183,73.5938262222,0.0,0.0,220.879908,145.652643033,970.803043006,882.804311634,24.1713,63.8274313723
 02/09  15:00:00,445.524999322,74.0308095677,0.0,0.0,220.879908,145.652643033,844.264694638,775.028903155,24.1713,45.0644914828
 02/09  16:00:00,437.478859181,73.9886999207,0.0,0.0,220.879908,137.835547516,719.521454195,660.470173887,4.83426,54.2170203082
 02/09  17:00:00,431.182061053,72.7728889015,0.0,0.0,220.879908,133.019064,633.822757883,584.23877665,4.83426,44.7497212337
 02/09  18:00:00,366.406297467,72.7066158459,0.0,0.0,220.879908,53.238744,803.919638385,754.331493484,4.83426,44.7538849014
 02/09  19:00:00,369.615485317,72.7066158459,0.0,0.0,220.879908,53.238744,900.093812668,850.311552284,4.83426,44.9480003845
 02/09  20:00:00,370.115848965,72.7066158459,0.0,0.0,220.879908,53.238744,902.545434617,880.314757024,4.83426,17.3964175937
 02/09  21:00:00,370.265387832,72.7066158459,0.0,0.0,220.879908,53.238744,959.065363517,945.536064402,4.83426,8.69503911526
 02/09  22:00:00,117.674397026,0.0,0.0,0.0,43.513341876,52.539744,22.2046881455,0.0,4.83426,17.3704281455
 02/09  23:00:00,117.464152098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.54937204,0.0,0.0,0.0,43.513341876,52.539744,13.4735238427,0.0,4.83426,8.63926384271
 02/10  01:00:00,117.535311546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.862068135,0.35009126837,0.0,0.0,43.513341876,52.539744,13.6129429416,0.15634512917,4.83426,8.62233781241
 02/10  03:00:00,118.895023147,1.40036507348,0.0,0.0,43.513341876,52.539744,5.34545090954,0.491190909538,4.83426,0.02
 02/10  04:00:00,118.887160192,1.40036507348,0.0,0.0,43.513341876,52.539744,5.34561452925,0.49135452925,4.83426,0.02
 02/10  05:00:00,121.356535402,1.75045634185,0.0,0.0,43.513341876,52.539744,14.3361950289,0.879621646197,4.83426,8.62231338266
 02/10  06:00:00,123.219830563,3.95095939229,0.0,0.0,43.513341876,52.539744,6.63199918875,1.77773918875,4.83426,0.02
 02/10  07:00:00,192.551729805,72.7066158459,0.0,0.0,43.513341876,53.238744,2058.55625645,2053.70199645,4.83426,0.02
 02/10  08:00:00,353.644410884,72.7066158459,0.0,0.0,220.879908,53.238744,1639.31632828,1599.20357168,4.83426,35.2784965931
 02/10  09:00:00,444.709316562,72.7066158459,0.00168165904961,0.0,220.879908,145.652643033,1150.8900472,1079.05871932,36.25695,35.5743778818
 02/10  10:00:00,444.384218916,72.7331119463,0.00216466145292,0.0,220.879908,145.652643033,1003.11513699,921.806084603,36.25695,45.052102391
 02/10  11:00:00,450.466948101,72.9816275237,0.00139816683326,0.0,220.879908,151.653867033,935.758467959,833.262895968,48.3426,54.1529719912
 02/10  12:00:00,451.768525699,73.4895068663,0.0,0.0,220.879908,151.653867033,771.785161629,669.035436026,48.3426,54.4071256034
 02/10  13:00:00,451.827823392,74.5576900273,0.0,0.0,220.879908,151.653867033,718.520317408,606.485024426,48.3426,63.6926929816
 02/10  14:00:00,446.727661608,75.3964108788,0.0,0.0,220.879908,145.652643033,729.337547113,641.336335993,24.1713,63.8299111194
 02/10  15:00:00,447.030104788,75.7610598111,0.0,0.0,220.879908,145.652643033,668.665410335,592.800895732,24.1713,51.6932146023
 02/10  16:00:00,438.836059151,75.4073826396,0.0,0.0,220.879908,137.835547516,628.817608106,576.411659368,4.83426,47.5716887375
 02/10  17:00:00,431.663117547,73.2425004366,0.0,0.0,220.879908,133.019064,612.666077847,563.079791827,4.83426,44.7520260204
 02/10  18:00:00,366.552311388,72.7231038155,0.0,0.0,220.879908,53.238744,857.580765413,807.99769671,4.83426,44.7488087037
 02/10  19:00:00,369.727175328,72.7066158459,0.0,0.0,220.879908,53.238744,925.288696683,867.873364676,4.83426,52.5810720068
 02/10  20:00:00,369.69578287,72.7066158459,0.0,0.0,220.879908,53.238744,870.438675166,855.590266021,4.83426,10.0141491449
 02/10  21:00:00,369.701927655,72.7066158459,0.0,0.0,220.879908,53.238744,878.888673413,865.359081364,4.83426,8.69533204844
 02/10  22:00:00,117.408546252,0.0,0.0,0.0,43.513341876,52.539744,22.2023079736,0.0,4.83426,17.3680479736
 02/10  23:00:00,117.498554321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.571109159,0.0,0.0,0.0,43.513341876,52.539744,13.4737978136,0.0,4.83426,8.63953781357
 02/11  01:00:00,117.555686165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.560946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.554606571,0.0,0.0,0.0,43.513341876,52.539744,13.4482325212,0.0,4.83426,8.6139725212
 02/11  04:00:00,117.548354625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.95814848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,117.915329517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,114.96395031,0.0,0.0,0.0,43.513341876,52.539744,13.4483868832,0.0,4.83426,8.61412688324
 02/11  08:00:00,99.9051207519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,99.8999223962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,99.935497328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,99.9452196791,0.0,0.0,0.0,43.513341876,52.539744,22.3098188572,0.0,4.83426,17.4755588572
 02/11  12:00:00,100.848525054,0.0,0.0,0.0,43.513341876,52.539744,13.4998569491,0.0,4.83426,8.66559694914
 02/11  13:00:00,99.8922599738,0.0,0.0,0.0,43.513341876,52.539744,13.5006013158,0.0,4.83426,8.66634131581
 02/11  14:00:00,99.975777932,0.0,0.0,0.0,43.513341876,52.539744,13.4915273233,0.0,4.83426,8.65726732329
 02/11  15:00:00,100.019934223,0.0,0.0,0.0,43.513341876,52.539744,13.4904074978,0.0,4.83426,8.65614749779
 02/11  16:00:00,100.001832147,0.0,0.0,0.0,43.513341876,52.539744,13.4920348192,0.0,4.83426,8.6577748192
 02/11  17:00:00,99.798759636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,114.695858996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.638246139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.01966817,0.0,0.0,0.0,43.513341876,52.539744,13.4483139121,0.0,4.83426,8.61405391206
 02/11  21:00:00,117.974875277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,121.058781134,3.28148299767,0.0,0.0,43.513341876,52.539744,32.6179956901,1.21544474256,4.83426,26.5682909475
 02/11  23:00:00,122.299707591,4.85932748951,0.0,0.0,43.513341876,52.539744,15.8692847856,2.42089402483,4.83426,8.61413076075
 02/11  24:00:00,126.666404308,8.23590314369,0.0,0.0,43.513341876,52.539744,10.0556903353,5.20143033529,4.83426,0.02
 02/12  01:00:00,127.046822198,9.60372396258,0.0,0.0,43.513341876,52.539744,12.7993337668,7.94507376679,4.83426,0.02
 02/12  02:00:00,127.108863624,9.65922208561,0.0,0.0,43.513341876,52.539744,18.2322761593,13.3780161593,4.83426,0.02
 02/12  03:00:00,129.59533631,12.1340687482,0.0,0.0,43.513341876,52.539744,31.8955552886,18.448359735,4.83426,8.6129355537
 02/12  04:00:00,133.62039697,16.1537751106,0.0,0.0,43.513341876,52.539744,32.4616002236,27.6073402236,4.83426,0.02
 02/12  05:00:00,138.58229077,20.6715149429,0.0,0.0,43.513341876,52.539744,42.1631383256,37.3088783256,4.83426,0.02
 02/12  06:00:00,146.99414458,29.1097540808,0.0,0.0,43.513341876,52.539744,52.8044822454,47.9502222454,4.83426,0.02
 02/12  07:00:00,150.774064454,35.8236564512,0.0,0.0,43.513341876,52.539744,70.8967051424,66.0424451424,4.83426,0.02
 02/12  08:00:00,109.590236092,9.73850667294,0.0,0.0,43.513341876,52.539744,56.0426121019,42.5950301211,4.83426,8.6133219808
 02/12  09:00:00,109.670046354,9.8019354309,0.0,0.0,43.513341876,52.539744,42.9779934798,38.1237334798,4.83426,0.02
 02/12  10:00:00,110.595337244,10.7076297399,0.0,0.0,43.513341876,52.539744,34.5624500171,29.7081900171,4.83426,0.02
 02/12  11:00:00,104.723442635,4.85932748951,0.0,0.0,43.513341876,52.539744,48.1372006934,25.826421114,4.83426,17.4765195794
 02/12  12:00:00,105.059711446,4.28223941613,0.0,0.0,43.513341876,52.539744,30.6851136227,17.1842969432,4.83426,8.6665566795
 02/12  13:00:00,104.632596338,4.85932748951,0.0,0.0,43.513341876,52.539744,28.2998094688,14.7989892197,4.83426,8.66656024918
 02/12  14:00:00,104.029659984,4.19471659903,0.0,0.0,43.513341876,52.539744,22.7698848427,9.26905569907,4.83426,8.66656914366
 02/12  15:00:00,101.416197199,1.57541070767,0.0,0.0,43.513341876,52.539744,14.9131533084,1.42118623042,4.83426,8.65770707802
 02/12  16:00:00,100.860838794,1.05027380511,0.0,0.0,43.513341876,52.539744,14.453221923,0.961506743998,4.83426,8.65745517903
 02/12  17:00:00,100.655395941,1.05027380511,0.0,0.0,43.513341876,52.539744,5.80255494594,0.948294945935,4.83426,0.02
 02/12  18:00:00,115.939990758,1.40036507348,0.0,0.0,43.513341876,52.539744,6.51545831061,1.66119831061,4.83426,0.02
 02/12  19:00:00,120.927085385,3.39728023691,0.0,0.0,43.513341876,52.539744,11.0559127982,6.2016527982,4.83426,0.02
 02/12  20:00:00,122.692946394,4.72855701254,0.0,0.0,43.513341876,52.539744,26.5163044562,13.0679192787,4.83426,8.61412517744
 02/12  21:00:00,122.352979448,4.4130098931,0.0,0.0,43.513341876,52.539744,23.4983370109,18.6440770109,4.83426,0.02
 02/12  22:00:00,130.016686771,12.2409407205,0.0,0.0,43.513341876,52.539744,84.2087948356,43.9549672772,4.83426,35.4195675584
 02/12  23:00:00,132.804165936,15.3504264966,0.0,0.0,43.513341876,52.539744,64.0790789243,59.2248189243,4.83426,0.02
 02/12  24:00:00,154.729103955,36.2448619738,0.0,0.0,43.513341876,52.539744,93.6344786232,88.7802186232,4.83426,0.02
 02/13  01:00:00,150.689486067,33.1813600791,0.0,0.0,43.513341876,52.539744,108.272341703,103.418081703,4.83426,0.02
 02/13  02:00:00,153.617069067,36.0668942778,0.0,0.0,43.513341876,52.539744,145.394353436,131.937459353,4.83426,8.62263408354
 02/13  03:00:00,151.85798596,34.3033849898,0.0,0.0,43.513341876,52.539744,144.833057045,139.978797045,4.83426,0.02
 02/13  04:00:00,154.162116045,36.561155072,0.0,0.0,43.513341876,52.539744,173.935801039,169.081541039,4.83426,0.02
 02/13  05:00:00,161.70734166,43.6678384147,0.0,0.0,43.513341876,52.539744,189.689641715,176.232771613,4.83426,8.62261010218
 02/13  06:00:00,162.250751166,44.2023211334,0.0,0.0,43.513341876,52.539744,197.716156223,192.861896223,4.83426,0.02
 02/13  07:00:00,193.860788124,72.7066158459,0.0,0.0,43.513341876,53.238744,3269.42750901,3264.57324901,4.83426,0.02
 02/13  08:00:00,355.583634145,72.7066158459,0.0,0.0,220.879908,53.238744,2631.02951325,2595.63985129,4.83426,30.5554019664
 02/13  09:00:00,446.494619317,72.7066158459,0.0,0.0,220.879908,145.652643033,2097.02006164,2020.42258616,36.25695,40.3405254857
 02/13  10:00:00,446.316747943,72.7066158459,0.0,0.0,220.879908,145.652643033,1778.12387393,1696.80908439,36.25695,45.0578395324
 02/13  11:00:00,452.238894059,72.7066158459,0.0,0.0,220.879908,151.653867033,1585.37937581,1482.88494458,48.3426,54.1518312272
 02/13  12:00:00,453.239690655,72.7066158459,0.0,0.0,220.879908,151.653867033,1426.05335856,1323.30487723,48.3426,54.4058813278
 02/13  13:00:00,452.163023208,72.7066158459,0.0,0.0,220.879908,151.653867033,1325.64003208,1213.60530347,48.3426,63.6921286089
 02/13  14:00:00,445.566474152,72.7066158459,0.0,0.0,220.879908,145.652643033,1216.29692837,1128.29658999,24.1713,63.8290383854
 02/13  15:00:00,445.249788273,72.7066158459,0.0,0.0,220.879908,145.652643033,1171.74876387,1102.51168178,24.1713,45.0657820838
 02/13  16:00:00,437.39366138,72.7066158459,0.0,0.0,220.879908,137.835547516,1115.03968104,1055.98572343,4.83426,54.2196976122
 02/13  17:00:00,432.363760902,72.7066158459,0.0,0.0,220.879908,133.019064,1004.6042891,955.018530683,4.83426,44.751498415
 02/13  18:00:00,368.010629157,72.7066158459,0.0,0.0,220.879908,53.238744,1172.97187266,1123.38632574,4.83426,44.7512869225
 02/13  19:00:00,371.416056076,72.7066158459,0.0,0.0,220.879908,53.238744,1210.32843398,1159.27856708,4.83426,46.2156068962
 02/13  20:00:00,371.833081224,72.7066158459,0.0,0.0,220.879908,53.238744,1185.82880038,1164.82488896,4.83426,16.1696514218
 02/13  21:00:00,371.290532162,72.7066158459,0.0,0.0,220.879908,53.238744,1128.09042381,1114.56087172,4.83426,8.69529209409
 02/13  22:00:00,117.65250521,0.0,0.0,0.0,43.513341876,52.539744,22.2041788758,0.0,4.83426,17.3699188758
 02/13  23:00:00,117.436364969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,119.939143226,1.40036507348,0.0,0.0,43.513341876,52.539744,13.8237601603,0.351274813098,4.83426,8.63822534719
 02/14  01:00:00,119.097488103,1.57541070767,0.0,0.0,43.513341876,52.539744,5.26597557878,0.411715578779,4.83426,0.02
 02/14  02:00:00,118.565906415,1.05027380511,0.0,0.0,43.513341876,52.539744,13.8485585951,0.391734099637,4.83426,8.62256449551
 02/14  03:00:00,118.562349708,1.05027380511,0.0,0.0,43.513341876,52.539744,5.29990817472,0.44564817472,4.83426,0.02
 02/14  04:00:00,119.260469208,1.75045634185,0.0,0.0,43.513341876,52.539744,5.69123345345,0.836973453453,4.83426,0.02
 02/14  05:00:00,121.249337878,1.62071197826,0.0,0.0,43.513341876,52.539744,14.3295696881,0.872769420775,4.83426,8.62254026729
 02/14  06:00:00,123.525693137,4.23280123813,0.0,0.0,43.513341876,52.539744,6.83622125557,1.98196125557,4.83426,0.02
 02/14  07:00:00,191.001809711,72.7066158459,0.0,0.0,43.513341876,53.238744,1577.48334677,1572.62908677,4.83426,0.02
 02/14  08:00:00,352.085276067,72.7066158459,0.0,0.0,220.879908,53.238744,1307.71186529,1267.60211324,4.83426,35.2754920495
 02/14  09:00:00,444.40027091,72.7066158459,0.00185861627358,0.0,220.879908,145.652643033,1165.50046878,1093.670607,36.25695,35.5729117788
 02/14  10:00:00,444.285900291,72.7066158459,0.00272956152159,0.0,220.879908,145.652643033,1037.26135329,955.954070114,36.25695,45.0503331779
 02/14  11:00:00,449.900173408,72.7066158459,0.00527509239557,0.0,220.879908,151.653867033,674.099321293,571.601346514,48.3426,54.1553747793
 02/14  12:00:00,450.778958486,72.7066158459,0.0,0.0,220.879908,151.653867033,533.206668844,430.454208446,48.3426,54.4098603982
 02/14  13:00:00,449.882524424,72.7066158459,0.0,0.0,220.879908,151.653867033,602.152712773,490.120598885,48.3426,63.6895138883
 02/14  14:00:00,443.947500964,72.7066158459,0.0,0.0,220.879908,145.652643033,697.875540245,609.871179194,24.1713,63.8330610509
 02/14  15:00:00,443.923667364,72.7066158459,0.0,0.0,220.879908,145.652643033,694.020701944,615.772051641,24.1713,54.0773503025
 02/14  16:00:00,436.060173606,72.7066158459,0.0,0.0,220.879908,137.835547516,627.989892777,577.982262986,4.83426,45.1733697919
 02/14  17:00:00,431.028997914,72.7066158459,0.0,0.0,220.879908,133.019064,546.213368062,496.630421851,4.83426,44.7486862114
 02/14  18:00:00,366.234267685,72.7066158459,0.0,0.0,220.879908,53.238744,675.401867693,625.81780454,4.83426,44.749803153
 02/14  19:00:00,369.268351691,72.7066158459,0.0,0.0,220.879908,53.238744,722.951567214,664.179772997,4.83426,53.9375342173
 02/14  20:00:00,369.239941677,72.7066158459,0.0,0.0,220.879908,53.238744,680.636629483,667.095195188,4.83426,8.70717429509
 02/14  21:00:00,369.306851811,72.7066158459,0.0,0.0,220.879908,53.238744,747.288427561,733.760038014,4.83426,8.69412954639
 02/14  22:00:00,117.483461612,0.0,0.0,0.0,43.513341876,52.539744,22.2040313788,0.0,4.83426,17.3697713788
 02/14  23:00:00,117.560748142,0.0,0.0,0.0,43.513341876,52.539744,13.4860965563,0.0,4.83426,8.65183655625
 02/14  24:00:00,118.584829646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  01:00:00,117.578830138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.543023923,0.0,0.0,0.0,43.513341876,52.539744,13.4568267426,0.0,4.83426,8.6225667426
 02/15  03:00:00,117.504233087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,117.491950705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  05:00:00,118.964592546,1.05027380511,0.0,0.0,43.513341876,52.539744,14.037849554,0.58104663246,4.83426,8.62254292156
 02/15  06:00:00,119.388535104,1.50772663244,0.0,0.0,43.513341876,52.539744,5.93847739088,1.08421739088,4.83426,0.02
 02/15  07:00:00,191.846326346,72.7066158459,0.0,0.0,43.513341876,53.238744,2167.70829163,2162.85403163,4.83426,0.02
 02/15  08:00:00,353.862063123,72.7066158459,0.0,0.0,220.879908,53.238744,1743.36690761,1703.25537278,4.83426,35.2772748206
 02/15  09:00:00,446.137054952,72.7066158459,0.000762022104764,0.0,220.879908,145.652643033,1462.22469282,1390.39210987,36.25695,35.5756329497
 02/15  10:00:00,446.18675064,72.7066158459,0.00150356526721,0.0,220.879908,145.652643033,1364.29370427,1282.98861572,36.25695,45.048138546
 02/15  11:00:00,452.244518736,72.7623873772,0.00103695475652,0.0,220.879908,151.653867033,1304.11057706,1201.61022511,48.3426,54.1577519544
 02/15  12:00:00,453.451862921,73.2692552695,0.0,0.0,220.879908,151.653867033,1191.57044578,1088.81552731,48.3426,54.4123184765
 02/15  13:00:00,452.760571213,74.0570165172,0.0,0.0,220.879908,151.653867033,1127.380941,1015.34922675,48.3426,63.6891142536
 02/15  14:00:00,447.128432879,74.538057292,0.0,0.0,220.879908,145.652643033,1113.8874603,1025.88836411,24.1713,63.8277961947
 02/15  15:00:00,447.03641276,74.7254409683,0.0,0.0,220.879908,145.652643033,1049.42621895,971.175464272,24.1713,54.0794546753
 02/15  16:00:00,438.655239912,74.4366058592,0.0,0.0,220.879908,137.835547516,945.247071123,892.09121676,4.83426,48.3215943622
 02/15  17:00:00,431.896416004,72.8542087497,0.0,0.0,220.879908,133.019064,848.634662122,802.185938907,4.83426,41.6144632148
 02/15  18:00:00,367.947663977,72.7066158459,0.0,0.0,220.879908,53.238744,1129.39756046,1079.81141564,4.83426,44.7518848194
 02/15  19:00:00,371.422892713,72.7066158459,0.0,0.0,220.879908,53.238744,1193.78045488,1135.00682556,4.83426,53.9393693266
 02/15  20:00:00,371.827749529,72.7066158459,0.0,0.0,220.879908,53.238744,1195.30863682,1181.76682929,4.83426,8.70754752849
 02/15  21:00:00,371.809737043,72.7066158459,0.0,0.0,220.879908,53.238744,1283.77826657,1270.24951575,4.83426,8.69449082274
 02/15  22:00:00,117.613170211,0.0,0.0,0.0,43.513341876,52.539744,22.2043620998,0.0,4.83426,17.3701020998
 02/15  23:00:00,117.415226595,0.0,0.0,0.0,43.513341876,52.539744,13.4864529982,0.0,4.83426,8.65219299819
 02/15  24:00:00,118.528123456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,118.715964945,1.2253194393,0.0,0.0,43.513341876,52.539744,5.13401626523,0.279756265225,4.83426,0.02
 02/16  02:00:00,119.251747779,1.75045634185,0.0,0.0,43.513341876,52.539744,13.8379616995,0.381161063639,4.83426,8.62254063585
 02/16  03:00:00,119.037828645,1.54351381876,0.0,0.0,43.513341876,52.539744,5.32922604829,0.474966048289,4.83426,0.02
 02/16  04:00:00,121.828774366,4.33683784698,0.0,0.0,43.513341876,52.539744,5.90475623841,1.05049623841,4.83426,0.02
 02/16  05:00:00,122.198898875,4.28223941613,0.0,0.0,43.513341876,52.539744,15.0141406007,1.557234903,4.83426,8.62264569768
 02/16  06:00:00,122.745909748,4.85932748951,0.0,0.0,43.513341876,52.539744,7.08415330385,2.22989330385,4.83426,0.02
 02/16  07:00:00,191.979510571,72.7066158459,0.0,0.0,43.513341876,53.238744,2024.01381253,2019.15955253,4.83426,0.02
 02/16  08:00:00,353.888500262,72.7066158459,0.0,0.0,220.879908,53.238744,1728.02938717,1687.92043539,4.83426,35.2746917768
 02/16  09:00:00,446.148103281,72.7066158459,0.00124687187407,0.0,220.879908,145.652643033,1447.3277955,1375.49382124,36.25695,35.5770242637
 02/16  10:00:00,445.851308144,72.7066158459,0.00181726846374,0.0,220.879908,145.652643033,1308.00457658,1226.70416812,36.25695,45.0434584594
 02/16  11:00:00,450.98716412,72.7066158459,0.00129462833605,0.0,220.879908,151.653867033,1190.69970554,1088.19712817,48.3426,54.1599773672
 02/16  12:00:00,451.468908155,72.7133356133,0.0,0.0,220.879908,151.653867033,1007.5544333,901.537129746,48.3426,57.6747035499
 02/16  13:00:00,450.167563251,72.7066158459,0.0,0.0,220.879908,151.653867033,897.868046824,789.111471276,48.3426,60.4139755476
 02/16  14:00:00,444.10479903,72.7406903298,0.0,0.0,220.879908,145.652643033,826.925646457,738.925575601,24.1713,63.8287708557
 02/16  15:00:00,444.296047388,73.0229735191,0.0,0.0,220.879908,145.652643033,738.718879591,660.466347616,24.1713,54.0812319745
 02/16  16:00:00,436.242075646,72.8317700361,0.0,0.0,220.879908,137.835547516,690.551400207,631.529064144,4.83426,54.1880760633
 02/16  17:00:00,431.07198653,72.7066158459,0.0,0.0,220.879908,133.019064,588.338375246,547.701873142,4.83426,35.8022421047
 02/16  18:00:00,363.295128926,72.7066158459,0.0,0.0,220.879908,53.238744,728.688543496,679.101142136,4.83426,44.7531413599
 02/16  19:00:00,369.259722166,72.7066158459,0.0,0.0,220.879908,53.238744,724.215889175,665.440973042,4.83426,53.9406561325
 02/16  20:00:00,369.616187069,72.7066158459,0.0,0.0,220.879908,53.238744,650.990276389,637.448193563,4.83426,8.70782282607
 02/16  21:00:00,369.741734074,72.7066158459,0.0,0.0,220.879908,53.238744,788.933196239,766.730127629,4.83426,17.3688086108
 02/16  22:00:00,117.727247708,0.0,0.0,0.0,43.513341876,52.539744,13.529169496,0.0,4.83426,8.69490949605
 02/16  23:00:00,117.490004337,0.0,0.0,0.0,43.513341876,52.539744,13.4867176563,0.0,4.83426,8.65245765633
 02/16  24:00:00,118.548446522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.504215809,0.0,0.0,0.0,43.513341876,52.539744,13.4566767494,0.0,4.83426,8.62241674944
 02/17  02:00:00,117.50695838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.499950596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,118.543731396,1.05027380511,0.0,0.0,43.513341876,52.539744,13.9870333482,0.530382130832,4.83426,8.62239121739
 02/17  05:00:00,121.102855673,1.49250017249,0.0,0.0,43.513341876,52.539744,5.83676428063,0.982504280627,4.83426,0.02
 02/17  06:00:00,124.355951385,5.07864828091,0.0,0.0,43.513341876,52.539744,8.59878801509,3.74452801509,4.83426,0.02
 02/17  07:00:00,192.773647532,72.7066158459,0.0,0.0,43.513341876,53.238744,2443.47261349,2430.01598766,4.83426,8.62236583136
 02/17  08:00:00,353.969583947,72.7066158459,0.0,0.0,220.879908,53.238744,2080.5207002,2049.22652664,4.83426,26.4599135583
 02/17  09:00:00,446.16163636,72.7066158459,0.0,0.0,220.879908,145.652643033,1803.89962965,1732.06628915,36.25695,35.5763905054
 02/17  10:00:00,446.194087582,72.7066158459,0.0,0.0,220.879908,145.652643033,1703.78551412,1614.22124713,36.25695,53.3073169872
 02/17  11:00:00,452.186739924,72.7068022816,0.0,0.0,220.879908,151.653867033,1664.02756946,1569.80542199,48.3426,45.8795474689
 02/17  12:00:00,453.288185281,72.7817165211,0.0,0.0,220.879908,151.653867033,1594.19806467,1482.37899504,48.3426,63.4764696299
 02/17  13:00:00,452.444516164,72.9857200586,0.0,0.0,220.879908,151.653867033,1511.60412855,1408.67626844,48.3426,54.58526011
 02/17  14:00:00,446.744709106,73.2568466534,0.0,0.0,220.879908,145.652643033,1460.33326554,1372.33214263,24.1713,63.8298229085
 02/17  15:00:00,446.846520833,73.3712564068,0.0,0.0,220.879908,145.652643033,1420.448319,1342.19360744,24.1713,54.0834115655
 02/17  16:00:00,438.773934652,73.1644206963,0.0,0.0,220.879908,137.835547516,1348.33173835,1289.30736543,4.83426,54.1901129175
 02/17  17:00:00,433.265576642,72.7066158459,0.0,0.0,220.879908,133.019064,1215.07802077,1174.43991803,4.83426,35.8038427434
 02/17  18:00:00,365.456092356,72.7066158459,0.0,0.0,220.879908,53.238744,1360.72215839,1311.13849018,4.83426,44.7494082036
 02/17  19:00:00,371.471067743,72.7066158459,0.0,0.0,220.879908,53.238744,1537.22338453,1478.44648149,4.83426,53.9426430427
 02/17  20:00:00,371.468557972,72.7066158459,0.0,0.0,220.879908,53.238744,1609.15595012,1595.61346129,4.83426,8.70822882421
 02/17  21:00:00,371.48119389,72.7066158459,0.0,0.0,220.879908,53.238744,1648.69642951,1626.49258778,4.83426,17.3695817363
 02/17  22:00:00,118.440662315,1.16697089457,0.0,0.0,43.513341876,52.539744,13.8965771867,0.366940366669,4.83426,8.69537682007
 02/17  23:00:00,119.16374205,1.75045634185,0.0,0.0,43.513341876,52.539744,14.2355947569,0.749365416414,4.83426,8.6519693405
 02/17  24:00:00,119.946039165,1.40036507348,0.0,0.0,43.513341876,52.539744,6.51172153518,1.65746153518,4.83426,0.02
 02/18  01:00:00,121.84273532,4.33990296263,0.0,0.0,43.513341876,52.539744,8.08972420665,3.23546420665,4.83426,0.02
 02/18  02:00:00,122.23338616,4.72855701254,0.0,0.0,43.513341876,52.539744,18.6724169266,5.22501078145,4.83426,8.6131461451
 02/18  03:00:00,125.390505941,7.89223397335,0.0,0.0,43.513341876,52.539744,12.5301086669,7.67584866688,4.83426,0.02
 02/18  04:00:00,126.97798037,9.47295348561,0.0,0.0,43.513341876,52.539744,16.7775950938,11.9233350938,4.83426,0.02
 02/18  05:00:00,128.35229673,10.422578759,0.0,0.0,43.513341876,52.539744,21.5286339882,16.6743739882,4.83426,0.02
 02/18  06:00:00,134.086270702,16.174994614,0.0,0.0,43.513341876,52.539744,35.7444729339,22.2975466332,4.83426,8.6126663007
 02/18  07:00:00,131.064710207,19.1016630639,0.0,0.0,43.513341876,52.539744,34.9522961932,30.0980361932,4.83426,0.02
 02/18  08:00:00,109.657706752,9.78924658382,0.0,0.0,43.513341876,52.539744,27.5435686146,22.6893086146,4.83426,0.02
 02/18  09:00:00,108.619459577,8.76203999341,0.0,0.0,43.513341876,52.539744,26.8149749616,21.9607149616,4.83426,0.02
 02/18  10:00:00,109.359627782,9.47295348561,0.0,0.0,43.513341876,52.539744,31.170775045,26.316515045,4.83426,0.02
 02/18  11:00:00,108.232364516,8.36667362066,0.0,0.0,43.513341876,52.539744,55.5541555201,24.5128726641,4.83426,26.207022856
 02/18  12:00:00,110.272196628,9.47295348561,0.0,0.0,43.513341876,52.539744,30.0482579357,25.1939979357,4.83426,0.02
 02/18  13:00:00,104.204672513,4.4130098931,0.0,0.0,43.513341876,52.539744,35.6759031439,22.1751054609,4.83426,8.666537683
 02/18  14:00:00,108.278984888,8.41864315826,0.0,0.0,43.513341876,52.539744,39.113132354,25.6209594555,4.83426,8.65791289852
 02/18  15:00:00,109.036013207,9.15740636617,0.0,0.0,43.513341876,52.539744,40.5891618356,27.0988528273,4.83426,8.65604900833
 02/18  16:00:00,105.638685415,5.78286733989,0.0,0.0,43.513341876,52.539744,44.6677407218,31.175623992,4.83426,8.65785672987
 02/18  17:00:00,107.624471354,7.9713072479,0.0,0.0,43.513341876,52.539744,37.4265719091,32.5723119091,4.83426,0.02
 02/18  18:00:00,123.521693727,11.9112222116,0.0,0.0,43.513341876,52.539744,48.6085361382,43.7542761382,4.83426,0.02
 02/18  19:00:00,132.742896133,15.1543246349,0.0,0.0,43.513341876,52.539744,61.9673951718,48.5189907104,4.83426,8.61414446149
 02/18  20:00:00,130.416437529,12.3891766961,0.0,0.0,43.513341876,52.539744,64.9735774384,60.1193174384,4.83426,0.02
 02/18  21:00:00,131.520484491,13.5264689261,0.0,0.0,43.513341876,52.539744,66.0228425491,61.1685825491,4.83426,0.02
 02/18  22:00:00,135.986312105,18.1520377905,0.0,0.0,43.513341876,52.539744,129.745637025,89.4904439717,4.83426,35.4209330533
 02/18  23:00:00,142.384160107,24.8860384393,0.0,0.0,43.513341876,52.539744,101.69452371,96.8402637098,4.83426,0.02
 02/18  24:00:00,141.575569571,23.0780821921,0.0,0.0,43.513341876,52.539744,106.636852537,101.782592537,4.83426,0.02
