Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  01:00:00,148.924115194,31.4184304219,0.0,0.0,43.513341876,52.539744,113.377879413,108.523619413,4.83426,0.02
 02/19  02:00:00,147.241830138,29.7307266652,0.0,0.0,43.513341876,52.539744,116.098669645,111.244409645,4.83426,0.02
 02/19  03:00:00,141.190612504,23.6750847816,0.0,0.0,43.513341876,52.539744,131.958650735,118.51026535,4.83426,8.61412538435
 02/19  04:00:00,146.584531816,29.0618108831,0.0,0.0,43.513341876,52.539744,126.197542718,121.343282718,4.83426,0.02
 02/19  05:00:00,151.603464228,33.6540514913,0.0,0.0,43.513341876,52.539744,129.031863573,124.177603573,4.83426,0.02
 02/19  06:00:00,152.53149558,34.6056812774,0.0,0.0,43.513341876,52.539744,130.164473155,125.310213155,4.83426,0.02
 02/19  07:00:00,135.66942827,23.6750847816,0.0,0.0,43.513341876,52.539744,150.444096896,136.99570783,4.83426,8.61412906642
 02/19  08:00:00,128.471052058,28.6071923826,0.0,0.0,43.513341876,52.539744,100.644683967,95.7904239669,4.83426,0.02
 02/19  09:00:00,110.068538293,10.2201515987,0.0,0.0,43.513341876,52.539744,88.4009805711,83.5467205711,4.83426,0.02
 02/19  10:00:00,111.51515178,11.6479968177,0.0,0.0,43.513341876,52.539744,84.0816738497,79.2274138497,4.83426,0.02
 02/19  11:00:00,105.833759553,5.99447538412,0.0,0.0,43.513341876,52.539744,89.8664525214,67.5542442055,4.83426,17.4779483159
 02/19  12:00:00,109.190558435,8.41864315826,0.0,0.0,43.513341876,52.539744,79.4411668892,65.9404739345,4.83426,8.66643295473
 02/19  13:00:00,104.176723447,4.4130098931,0.0,0.0,43.513341876,52.539744,71.9099643306,58.4093535444,4.83426,8.66635078623
 02/19  14:00:00,104.563179539,4.72855701254,0.0,0.0,43.513341876,52.539744,71.8143345645,58.3136337401,4.83426,8.66644082436
 02/19  15:00:00,104.262462895,4.4130098931,0.0,0.0,43.513341876,52.539744,68.2022422195,54.7102537762,4.83426,8.65772844332
 02/19  16:00:00,104.555134155,4.72855701254,0.0,0.0,43.513341876,52.539744,72.0501904018,58.5594916778,4.83426,8.65643872392
 02/19  17:00:00,107.725405771,8.10309603882,0.0,0.0,43.513341876,52.539744,63.128477589,58.274217589,4.83426,0.02
 02/19  18:00:00,118.41668271,6.83717766724,0.0,0.0,43.513341876,52.539744,69.610169212,64.755909212,4.83426,0.02
 02/19  19:00:00,123.547253101,5.99447538412,0.0,0.0,43.513341876,52.539744,76.7239175092,63.2755131829,4.83426,8.61414432623
 02/19  20:00:00,126.934216224,8.94579832194,0.0,0.0,43.513341876,52.539744,76.5306058922,71.6763458922,4.83426,0.02
 02/19  21:00:00,127.172607491,9.20695923325,0.0,0.0,43.513341876,52.539744,82.3996362614,77.5453762614,4.83426,0.02
 02/19  22:00:00,133.408831361,15.6016605453,0.0,0.0,43.513341876,52.539744,150.769308178,110.517700231,4.83426,35.4173479477
 02/19  23:00:00,135.124678856,17.6585229751,0.0,0.0,43.513341876,52.539744,108.247423002,103.393163002,4.83426,0.02
 02/19  24:00:00,135.94928145,17.4798093004,0.0,0.0,43.513341876,52.539744,117.174105182,112.319845182,4.83426,0.02
 02/20  01:00:00,144.193010855,26.715001852,0.0,0.0,43.513341876,52.539744,120.105766067,115.251506067,4.83426,0.02
 02/20  02:00:00,132.881192755,15.3939611291,0.0,0.0,43.513341876,52.539744,131.535810771,118.088143053,4.83426,8.61340771826
 02/20  03:00:00,148.534705882,31.0479185886,0.0,0.0,43.513341876,52.539744,125.416863665,120.562603665,4.83426,0.02
 02/20  04:00:00,136.294892527,18.7993841907,0.0,0.0,43.513341876,52.539744,127.451824028,122.597564028,4.83426,0.02
 02/20  05:00:00,150.334275488,32.4104484804,0.0,0.0,43.513341876,52.539744,130.105470946,125.251210946,4.83426,0.02
 02/20  06:00:00,146.528419724,28.6247225792,0.0,0.0,43.513341876,52.539744,131.990021957,127.135761957,4.83426,0.02
 02/20  07:00:00,134.388340619,22.4314817707,0.0,0.0,43.513341876,52.539744,140.302406659,126.854020453,4.83426,8.61412620691
 02/20  08:00:00,109.715001813,9.86831985837,0.0,0.0,43.513341876,52.539744,105.413571602,100.559311602,4.83426,0.02
 02/20  09:00:00,105.817070258,5.99447538412,0.0,0.0,43.513341876,52.539744,76.8650815916,72.0108215916,4.83426,0.02
 02/20  10:00:00,104.567437282,4.72855701254,0.0,0.0,43.513341876,52.539744,64.0135056302,59.1592456302,4.83426,0.02
 02/20  11:00:00,104.202315711,4.4130098931,0.0,0.0,43.513341876,52.539744,52.216662588,38.7609098328,4.83426,8.62149275518
 02/20  12:00:00,105.099694335,4.37846574417,0.0,0.0,43.513341876,52.539744,30.4719156139,25.6176556139,4.83426,0.02
 02/20  13:00:00,103.897552062,4.17961571418,0.0,0.0,43.513341876,52.539744,24.8094670631,19.9552070631,4.83426,0.02
 02/20  14:00:00,102.16954511,2.38155058073,0.0,0.0,43.513341876,52.539744,21.5553659566,8.09877328059,4.83426,8.62233267598
 02/20  15:00:00,100.51412194,0.700182536741,0.0,0.0,43.513341876,52.539744,5.9795604247,1.1253004247,4.83426,0.02
 02/20  16:00:00,100.487898199,0.700182536741,0.0,0.0,43.513341876,52.539744,5.96352219645,1.10926219645,4.83426,0.02
 02/20  17:00:00,100.641094181,1.05027380511,0.0,0.0,43.513341876,52.539744,6.12233376676,1.26807376676,4.83426,0.02
 02/20  18:00:00,114.038078659,2.50618421416,0.0,0.0,43.513341876,52.539744,18.6490951106,5.20074355956,4.83426,8.61409155102
 02/20  19:00:00,121.232839306,3.73009943082,0.0,0.0,43.513341876,52.539744,15.4433431179,10.5890831179,4.83426,0.02
 02/20  20:00:00,122.6696383,4.72855701254,0.0,0.0,43.513341876,52.539744,24.5940184929,19.7397584929,4.83426,0.02
 02/20  21:00:00,121.979585814,4.06291862473,0.0,0.0,43.513341876,52.539744,28.5847602415,23.7305002415,4.83426,0.02
 02/20  22:00:00,122.809123052,5.07864828091,0.0,0.0,43.513341876,52.539744,59.8754998653,55.0212398653,4.83426,0.02
 02/20  23:00:00,121.490896852,4.06291862473,0.0,0.0,43.513341876,52.539744,75.6388470173,62.190508003,4.83426,8.61407901439
 02/20  24:00:00,132.724027654,14.2713919012,0.0,0.0,43.513341876,52.539744,98.491221538,93.636961538,4.83426,0.02
 02/21  01:00:00,130.000182734,12.5437914613,0.0,0.0,43.513341876,52.539744,95.4927325145,90.6384725145,4.83426,0.02
 02/21  02:00:00,136.451348429,18.9567475594,0.0,0.0,43.513341876,52.539744,131.661537778,118.204646453,4.83426,8.62263132499
 02/21  03:00:00,150.156324502,32.6748704967,0.0,0.0,43.513341876,52.539744,117.019987181,112.165727181,4.83426,0.02
 02/21  04:00:00,146.162746327,28.6374940825,0.0,0.0,43.513341876,52.539744,146.670247425,141.815987425,4.83426,0.02
 02/21  05:00:00,143.269174726,23.62671017,0.0,0.0,43.513341876,52.539744,144.883128444,131.426269852,4.83426,8.62259859206
 02/21  06:00:00,150.839833377,31.4876284366,0.0,0.0,43.513341876,52.539744,170.527343911,165.673083911,4.83426,0.02
 02/21  07:00:00,191.408768603,72.7066158459,0.0,0.0,43.513341876,53.238744,2879.35356557,2874.49930557,4.83426,0.02
 02/21  08:00:00,355.253799317,72.7066158459,0.0,0.0,220.879908,53.238744,2123.79302359,2092.49453084,4.83426,26.4642327502
 02/21  09:00:00,446.372004703,72.7066158459,0.0,0.0,220.879908,145.652643033,1731.80857464,1651.0915504,36.25695,44.4600742468
 02/21  10:00:00,446.280755787,72.7066158459,0.00159894997694,0.0,220.879908,145.652643033,1545.00937129,1463.69401892,36.25695,45.0584023663
 02/21  11:00:00,451.863249648,72.7066158459,0.00111925682576,0.0,220.879908,151.653867033,1364.73448312,1262.24742378,48.3426,54.1444593378
 02/21  12:00:00,452.287422687,72.7066158459,0.0,0.0,220.879908,151.653867033,1229.16835995,1126.42861235,48.3426,54.3971475996
 02/21  13:00:00,451.253768815,72.7066158459,0.0,0.0,220.879908,151.653867033,1220.93459494,1108.90109484,48.3426,63.690900107
 02/21  14:00:00,444.965747565,72.7066158459,0.0,0.0,220.879908,145.652643033,1141.9664385,1053.96416229,24.1713,63.8309762139
 02/21  15:00:00,444.763197724,72.7066158459,0.0,0.0,220.879908,145.652643033,1084.61584809,1015.37230244,24.1713,45.0722456478
 02/21  16:00:00,436.701771631,72.7066158459,0.0,0.0,220.879908,137.835547516,971.621103691,912.577403815,4.83426,54.2094398756
 02/21  17:00:00,431.525567339,72.7066158459,0.0,0.0,220.879908,133.019064,822.599735812,773.012665983,4.83426,44.7528098293
 02/21  18:00:00,363.88681572,72.7066158459,0.0,0.0,220.879908,53.238744,979.355238189,929.77655808,4.83426,44.7444201095
 02/21  19:00:00,370.974014419,72.7066158459,0.0,0.0,220.879908,53.238744,1209.76108914,1159.97804889,4.83426,44.9487802546
 02/21  20:00:00,371.431759159,72.7066158459,0.0,0.0,220.879908,53.238744,1239.27702,1217.04831188,4.83426,17.3944481191
 02/21  21:00:00,371.43833883,72.7066158459,0.0,0.0,220.879908,53.238744,1261.45087304,1247.92253267,4.83426,8.6940803736
 02/21  22:00:00,117.275400298,0.0,0.0,0.0,43.513341876,52.539744,22.2035249222,0.0,4.83426,17.3692649222
 02/21  23:00:00,117.389743302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,119.906365389,1.40036507348,0.0,0.0,43.513341876,52.539744,13.8264094408,0.354288121813,4.83426,8.63786131898
 02/22  01:00:00,119.220335163,1.75045634185,0.0,0.0,43.513341876,52.539744,5.41429980639,0.560039806394,4.83426,0.02
 02/22  02:00:00,118.871850447,1.40036507348,0.0,0.0,43.513341876,52.539744,14.2887442324,0.831915796668,4.83426,8.62256843577
 02/22  03:00:00,121.141699948,3.67017334579,0.0,0.0,43.513341876,52.539744,6.61005099643,1.75579099643,4.83426,0.02
 02/22  04:00:00,121.757929412,4.28735675853,0.0,0.0,43.513341876,52.539744,7.53710243676,2.68284243676,4.83426,0.02
 02/22  05:00:00,122.532325799,4.6323306845,0.0,0.0,43.513341876,52.539744,17.7183176984,4.26152402584,4.83426,8.6225336726
 02/22  06:00:00,122.390219977,4.50923622114,0.0,0.0,43.513341876,52.539744,12.5282780406,7.67401804058,4.83426,0.02
 02/22  07:00:00,189.558119309,72.7066158459,0.0,0.0,43.513341876,53.238744,2239.17543876,2234.32117876,4.83426,0.02
 02/22  08:00:00,354.045140692,72.7066158459,0.0,0.0,220.879908,53.238744,1846.64415428,1815.34589513,4.83426,26.4639991568
 02/22  09:00:00,446.14394771,72.7066158459,0.000853740656108,0.0,220.879908,145.652643033,1467.60509958,1386.88518515,36.25695,44.4629644324
 02/22  10:00:00,445.206929588,72.7066158459,0.00185531224916,0.0,220.879908,145.652643033,1199.31427327,1117.99992499,36.25695,45.0573982792
 02/22  11:00:00,450.588416835,72.7066158459,0.00123136861189,0.0,220.879908,151.653867033,1094.34631513,991.861362856,48.3426,54.1423522715
 02/22  12:00:00,451.11332074,72.7066158459,0.0,0.0,220.879908,151.653867033,868.473969,765.736735527,48.3426,54.3946334732
 02/22  13:00:00,450.014970845,72.8113040869,0.0,0.0,220.879908,151.653867033,730.425751976,618.393284815,48.3426,63.6898671615
 02/22  14:00:00,444.480389165,73.2502860948,0.0,0.0,220.879908,145.652643033,708.455088618,620.455739502,24.1713,63.8280491159
 02/22  15:00:00,444.802573777,73.6100184082,0.0,0.0,220.879908,145.652643033,646.94193845,577.69702269,24.1713,45.0736157604
 02/22  16:00:00,436.842963612,73.5080884474,0.0,0.0,220.879908,137.835547516,604.556317756,545.515387235,4.83426,54.2066705214
 02/22  17:00:00,431.033921387,72.7270721739,0.0,0.0,220.879908,133.019064,553.360941804,503.773450424,4.83426,44.7532313795
 02/22  18:00:00,363.355726534,72.7066158459,0.0,0.0,220.879908,53.238744,776.541823878,726.958650405,4.83426,44.7489134729
 02/22  19:00:00,369.61140661,72.7066158459,0.0,0.0,220.879908,53.238744,905.239024574,855.456994481,4.83426,44.9477700931
 02/22  20:00:00,370.280966089,72.7066158459,0.0,0.0,220.879908,53.238744,956.437899643,934.209901906,4.83426,17.3937377371
 02/22  21:00:00,370.396833543,72.7066158459,0.0,0.0,220.879908,53.238744,975.06781955,961.538257649,4.83426,8.69530190031
 02/22  22:00:00,117.660239953,0.0,0.0,0.0,43.513341876,52.539744,22.2016002811,0.0,4.83426,17.3673402811
 02/22  23:00:00,117.442697467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.54068226,0.0,0.0,0.0,43.513341876,52.539744,13.4735715491,0.0,4.83426,8.63931154911
 02/23  01:00:00,117.516080049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.507973208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.497754781,0.0,0.0,0.0,43.513341876,52.539744,13.456860999,0.0,4.83426,8.62260099897
 02/23  04:00:00,118.543167403,1.05027380511,0.0,0.0,43.513341876,52.539744,5.16712425369,0.312864253691,4.83426,0.02
 02/23  05:00:00,118.964008609,1.05027380511,0.0,0.0,43.513341876,52.539744,5.22807062306,0.373810623058,4.83426,0.02
 02/23  06:00:00,119.962371876,2.08097669902,0.0,0.0,43.513341876,52.539744,14.2129318353,0.756105032277,4.83426,8.62256680303
 02/23  07:00:00,188.796859564,72.7066158459,0.0,0.0,43.513341876,53.238744,1980.70035587,1975.84609587,4.83426,0.02
 02/23  08:00:00,353.842853998,72.7066158459,0.0,0.0,220.879908,53.238744,1621.82769007,1590.53082656,4.83426,26.4626035106
 02/23  09:00:00,444.94445006,72.7066158459,0.00172818980201,0.0,220.879908,145.652643033,1168.74140328,1088.71308426,36.25695,43.7713690191
 02/23  10:00:00,444.160948339,72.7113511754,0.00251828188414,0.0,220.879908,145.652643033,888.562486172,806.547813348,36.25695,45.7577228232
 02/23  11:00:00,450.03729036,72.7929733666,0.00161250142569,0.0,220.879908,151.653867033,766.067038964,663.585529013,48.3426,54.1389099512
 02/23  12:00:00,450.960598187,72.8340545366,0.0,0.0,220.879908,151.653867033,658.471867958,555.738760109,48.3426,54.3905078481
 02/23  13:00:00,450.208182027,73.0419385096,0.0,0.0,220.879908,151.653867033,632.891079509,520.856343764,48.3426,63.692135745
 02/23  14:00:00,444.633294572,73.4453214658,0.0,0.0,220.879908,145.652643033,591.185236227,503.18273208,24.1713,63.8312041474
 02/23  15:00:00,445.133167468,73.9807220706,0.0,0.0,220.879908,145.652643033,512.730454722,443.480183242,24.1713,45.0789714804
 02/23  16:00:00,437.27099492,74.0002443242,0.0,0.0,220.879908,137.835547516,417.112998605,358.076017954,4.83426,54.2027206506
 02/23  17:00:00,431.015182438,72.8176665356,0.0,0.0,220.879908,133.019064,303.913790001,254.329626591,4.83426,44.7499034092
 02/23  18:00:00,363.101327748,72.7066158459,0.0,0.0,220.879908,53.238744,467.934394044,418.352051054,4.83426,44.7480829905
 02/23  19:00:00,369.140068013,72.7066158459,0.0,0.0,220.879908,53.238744,566.339680469,516.556259298,4.83426,44.9491611713
 02/23  20:00:00,369.565487996,72.7066158459,0.0,0.0,220.879908,53.238744,577.909468813,555.679014265,4.83426,17.3961945483
 02/23  21:00:00,369.583878524,72.7066158459,0.0,0.0,220.879908,53.238744,633.305817258,619.776858937,4.83426,8.69469832112
 02/23  22:00:00,117.821345279,0.0,0.0,0.0,43.513341876,52.539744,13.5282483216,0.0,4.83426,8.6939883216
 02/23  23:00:00,117.585001438,0.0,0.0,0.0,43.513341876,52.539744,13.4862222342,0.0,4.83426,8.65196223418
 02/23  24:00:00,118.625090817,0.0,0.0,0.0,43.513341876,52.539744,13.473689724,0.0,4.83426,8.63942972402
 02/24  01:00:00,117.661543674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.66745321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.661723127,0.0,0.0,0.0,43.513341876,52.539744,13.456702229,0.0,4.83426,8.62244222905
 02/24  04:00:00,117.656156865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.760494791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.428218211,0.0,0.0,0.0,43.513341876,52.539744,13.4566615592,0.0,4.83426,8.62240155923
 02/24  07:00:00,186.719531901,72.7066158459,0.0,0.0,43.513341876,53.238744,1173.81831056,1168.96405056,4.83426,0.02
 02/24  08:00:00,351.543729169,72.7066158459,0.0,0.0,220.879908,53.238744,1000.31388437,969.019017923,4.83426,26.4606064457
 02/24  09:00:00,443.843822634,72.7130255555,0.00193647179476,0.0,220.879908,145.652643033,733.120078952,661.287267273,36.25695,35.5758616798
 02/24  10:00:00,444.135289795,73.0037715762,0.00250242579729,0.0,220.879908,145.652643033,616.051434827,525.729615698,36.25695,54.0648691294
 02/24  11:00:00,451.07498293,73.9700744405,0.00183077493116,0.0,220.879908,151.653867033,455.086328743,352.610411084,48.3426,54.1333176591
 02/24  12:00:00,479.469722354,75.1848035017,25.8127013554,0.0,220.879908,151.653867033,261.635314249,158.908390967,48.3426,54.3843232812
 02/24  13:00:00,528.626195115,76.2448821493,74.1970186108,0.0,220.879908,151.653867033,201.020613512,88.9839902169,48.3426,63.694023295
 02/24  14:00:00,577.233382384,77.0842897162,127.541617372,0.0,220.879908,145.652643033,131.055821018,48.0135233001,24.1713,58.870997718
 02/24  15:00:00,647.015562425,78.7649923714,195.267285263,0.0,220.879908,145.652643033,79.8313257201,5.68162192907,24.1713,49.978403791
 02/24  16:00:00,647.643062102,78.5810268535,203.993536363,0.0,220.879908,137.835547516,70.15857929,11.12544652,4.83426,54.19887277
 02/24  17:00:00,551.294231762,74.5272054054,117.406904577,0.0,220.879908,133.019064,71.3652069386,21.7787808125,4.83426,44.7521661261
 02/24  18:00:00,409.985997776,73.1163904514,48.926371911,0.0,220.879908,53.238744,122.82100844,73.2412518221,4.83426,44.7454966183
 02/24  19:00:00,378.295473647,72.9042213108,8.92794933249,0.0,220.879908,53.238744,166.120506698,116.335866342,4.83426,44.950380356
 02/24  20:00:00,369.118712375,72.8016154248,0.0,0.0,220.879908,53.238744,208.301831436,186.073037782,4.83426,17.3945336547
 02/24  21:00:00,369.077435964,72.761648836,0.0,0.0,220.879908,53.238744,279.335334376,265.807205924,4.83426,8.69386845161
 02/24  22:00:00,117.624399802,0.0,0.0,0.0,43.513341876,52.539744,13.5289713123,0.0,4.83426,8.69471131228
 02/24  23:00:00,117.687334214,0.0,0.0,0.0,43.513341876,52.539744,13.4862595751,0.0,4.83426,8.65199957509
 02/24  24:00:00,118.685489695,0.0,0.0,0.0,43.513341876,52.539744,13.4735183685,0.0,4.83426,8.63925836852
 02/25  01:00:00,117.715253936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.726437822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.700157619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.652387249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.103241749,0.0,0.0,0.0,43.513341876,52.539744,13.4482706831,0.0,4.83426,8.61401068311
 02/25  06:00:00,118.097913392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,109.145468986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,100.057511555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.049788157,0.0,0.0,0.0,43.513341876,52.539744,13.4481621816,0.0,4.83426,8.61390218162
 02/25  10:00:00,100.063211112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.049867314,0.0,0.0,0.0,43.513341876,52.539744,22.3079614678,0.0,4.83426,17.4737014678
 02/25  12:00:00,100.902808133,0.0,0.0,0.0,43.513341876,52.539744,13.5000217575,0.0,4.83426,8.66576175753
 02/25  13:00:00,99.9361225415,0.0,0.0,0.0,43.513341876,52.539744,13.4996436383,0.0,4.83426,8.66538363829
 02/25  14:00:00,99.9906334562,0.0,0.0,0.0,43.513341876,52.539744,13.4912587354,0.0,4.83426,8.65699873541
 02/25  15:00:00,100.001930145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,99.9745611701,0.0,0.0,0.0,43.513341876,52.539744,13.4919724979,0.0,4.83426,8.65771249788
 02/25  17:00:00,99.7699705497,0.0,0.0,0.0,43.513341876,52.539744,13.4483133403,0.0,4.83426,8.61405334033
 02/25  18:00:00,108.713547381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.66168965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.08303208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.053183425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,117.849706629,0.0,0.0,0.0,43.513341876,52.539744,40.2442409091,0.0,4.83426,35.4099809091
 02/25  23:00:00,117.496231012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.463089345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.477678812,0.0,0.0,0.0,43.513341876,52.539744,13.4483400305,0.0,4.83426,8.61408003045
 02/26  02:00:00,117.473305482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,118.694524991,1.22315554999,0.0,0.0,43.513341876,52.539744,5.81204061332,0.957780613324,4.83426,0.02
 02/26  04:00:00,119.575971895,2.10657555913,0.0,0.0,43.513341876,52.539744,6.65993126668,1.80567126668,4.83426,0.02
 02/26  05:00:00,121.084625149,3.1876904538,0.0,0.0,43.513341876,52.539744,7.83463415494,2.98037415494,4.83426,0.02
 02/26  06:00:00,122.202005439,4.33419058695,0.0,0.0,43.513341876,52.539744,17.4274341527,3.97920604572,4.83426,8.61396810699
 02/26  07:00:00,117.195857812,8.26608654661,0.0,0.0,43.513341876,52.539744,11.5361437644,6.68188376439,4.83426,0.02
 02/26  08:00:00,104.342001657,4.50923622114,0.0,0.0,43.513341876,52.539744,9.30602669764,4.45176669764,4.83426,0.02
 02/26  09:00:00,102.063898888,2.2335080293,0.0,0.0,43.513341876,52.539744,6.83973338725,1.98547338725,4.83426,0.02
 02/26  10:00:00,101.632070449,1.77759437203,0.0,0.0,43.513341876,52.539744,15.078057612,1.62122846713,4.83426,8.6225691449
 02/26  11:00:00,101.194543126,1.33895278923,0.0,0.0,43.513341876,52.539744,23.4639198322,1.15568703361,4.83426,17.4739727985
 02/26  12:00:00,100.788775165,0.0,0.0,0.0,43.513341876,52.539744,13.5003955323,0.0,4.83426,8.66613553228
 02/26  13:00:00,99.824396484,0.0,0.0,0.0,43.513341876,52.539744,13.5000113374,0.0,4.83426,8.66575133735
 02/26  14:00:00,99.8958463401,0.0,0.0,0.0,43.513341876,52.539744,13.4996303981,0.0,4.83426,8.66537039808
 02/26  15:00:00,99.9162626181,0.0,0.0,0.0,43.513341876,52.539744,13.4911085663,0.0,4.83426,8.65684856634
 02/26  16:00:00,99.8891772107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  17:00:00,99.6751819877,0.0,0.0,0.0,43.513341876,52.539744,13.4481911968,0.0,4.83426,8.61393119677
 02/26  18:00:00,108.626506083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.58660414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,119.141724575,1.12692922195,0.0,0.0,43.513341876,52.539744,5.87907080222,1.02481080222,4.83426,0.02
 02/26  21:00:00,121.258184289,3.26804893001,0.0,0.0,43.513341876,52.539744,7.59777965178,2.74351965178,4.83426,0.02
 02/26  22:00:00,122.313555783,4.51563359504,0.0,0.0,43.513341876,52.539744,46.197955987,5.94909393933,4.83426,35.4146020477
 02/26  23:00:00,121.750192721,4.27584204222,0.0,0.0,43.513341876,52.539744,12.4127927112,7.55853271115,4.83426,0.02
 02/26  24:00:00,123.074792751,4.6323306845,0.0,0.0,43.513341876,52.539744,13.2614121032,8.40715210324,4.83426,0.02
 02/27  01:00:00,121.99662908,4.50923622114,0.0,0.0,43.513341876,52.539744,24.1116919466,10.6548876841,4.83426,8.62254426258
 02/27  02:00:00,122.121340096,4.6323306845,0.0,0.0,43.513341876,52.539744,17.1841410669,12.3298810669,4.83426,0.02
 02/27  03:00:00,122.000254895,4.50923622114,0.0,0.0,43.513341876,52.539744,19.6957413387,14.8414813387,4.83426,0.02
 02/27  04:00:00,122.124255129,4.6323306845,0.0,0.0,43.513341876,52.539744,30.4251833639,16.9684306647,4.83426,8.6224926992
 02/27  05:00:00,122.430151275,4.50923622114,0.0,0.0,43.513341876,52.539744,23.7733433032,18.9190833032,4.83426,0.02
 02/27  06:00:00,122.527143112,4.6323306845,0.0,0.0,43.513341876,52.539744,26.3626583945,21.5083983945,4.83426,0.02
 02/27  07:00:00,185.176204901,72.7066158459,0.00103630797943,0.0,43.513341876,53.238744,2072.22721498,2058.77038538,4.83426,8.62256959373
 02/27  08:00:00,352.294273123,72.7066158459,0.000999083402155,0.0,220.879908,53.238744,1365.01878253,1333.72252822,4.83426,26.4619943078
 02/27  09:00:00,444.097164082,72.7066158459,0.00330081665859,0.0,220.879908,145.652643033,976.144585969,904.31491947,36.25695,35.5727164994
 02/27  10:00:00,444.03114984,72.7066158459,0.00283664879805,0.0,220.879908,145.652643033,867.997868304,777.695448962,36.25695,54.045469342
 02/27  11:00:00,450.030213248,72.7066158459,0.00185939501603,0.0,220.879908,151.653867033,847.189197227,753.74009532,48.3426,45.1065019068
 02/27  12:00:00,450.928934323,72.7066158459,0.0,0.0,220.879908,151.653867033,766.317738862,654.536518365,48.3426,63.4386204966
 02/27  13:00:00,450.255577695,72.991108151,0.0,0.0,220.879908,151.653867033,708.684828982,605.763546249,48.3426,54.5786827339
 02/27  14:00:00,444.602224401,73.3246684414,0.0,0.0,220.879908,145.652643033,669.557507801,581.57509412,24.1713,63.8111136811
 02/27  15:00:00,444.166243532,72.9357622488,0.0,0.0,220.879908,145.652643033,628.289590593,550.042718457,24.1713,54.0755721361
 02/27  16:00:00,436.536593862,73.1341142122,0.0,0.0,220.879908,137.835547516,605.649659385,546.636119908,4.83426,54.1792794774
 02/27  17:00:00,431.072535771,72.7232107779,0.0,0.0,220.879908,133.019064,497.368042231,455.831369135,4.83426,36.7024130964
 02/27  18:00:00,360.227565293,72.7066158459,0.0,0.0,220.879908,53.238744,582.512355323,533.84199962,4.83426,43.8360957032
 02/27  19:00:00,369.162433801,72.7066158459,0.0,0.0,220.879908,53.238744,549.705760093,490.940149897,4.83426,53.9313501957
 02/27  20:00:00,369.540209835,72.7066158459,0.0,0.0,220.879908,53.238744,480.80149824,467.259626266,4.83426,8.70761197348
 02/27  21:00:00,369.51592248,72.7066158459,0.0,0.0,220.879908,53.238744,505.180450064,482.977796885,4.83426,17.368393179
 02/27  22:00:00,117.907175305,0.0,0.0,0.0,43.513341876,52.539744,13.5289191629,0.0,4.83426,8.69465916291
 02/27  23:00:00,117.692853852,0.0,0.0,0.0,43.513341876,52.539744,13.4857421051,0.0,4.83426,8.65148210512
 02/27  24:00:00,118.669673062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.767339661,0.0,0.0,0.0,43.513341876,52.539744,13.4566676434,0.0,4.83426,8.62240764338
 02/28  02:00:00,117.775687142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.770967779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.733805086,0.0,0.0,0.0,43.513341876,52.539744,13.4566111923,0.0,4.83426,8.62235119227
 02/28  05:00:00,119.808563278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.442690132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,183.745801473,72.7066158459,0.0,0.0,43.513341876,53.238744,1158.75469452,1145.29813883,4.83426,8.62229568987
 02/28  08:00:00,351.751491321,72.7066158459,0.0,0.0,220.879908,53.238744,1123.31788903,1092.02736946,4.83426,26.4562595707
 02/28  09:00:00,444.228069534,72.7066158459,0.00182387330035,0.0,220.879908,145.652643033,1018.64496709,946.819655994,36.25695,35.5683610954
 02/28  10:00:00,444.176697536,72.7066158459,0.00221763622335,0.0,220.879908,145.652643033,928.711644432,847.421708451,36.25695,45.032985981
 02/28  11:00:00,450.451453806,73.0801883558,0.00173321138557,0.0,220.879908,151.653867033,840.113501022,737.625173535,48.3426,54.1457274877
 02/28  12:00:00,452.276224165,74.0076494259,0.0,0.0,220.879908,151.653867033,723.885528383,621.14570677,48.3426,54.3972216129
 02/28  13:00:00,451.823048016,74.4696140307,0.0,0.0,220.879908,151.653867033,751.519853978,639.508335621,48.3426,63.6689183564
 02/28  14:00:00,447.093271776,75.6034879552,0.0,0.0,220.879908,145.652643033,800.538872669,712.554600366,24.1713,63.8129723035
 02/28  15:00:00,447.432216684,76.0270030761,0.0,0.0,220.879908,145.652643033,730.371704789,655.163220319,24.1713,51.0371844706
 02/28  16:00:00,438.603207306,75.0786370975,0.0,0.0,220.879908,137.835547516,671.071566129,618.031539459,4.83426,48.2057666694
 02/28  17:00:00,431.669365821,73.2007001627,0.0,0.0,220.879908,133.019064,614.291419672,564.715986741,4.83426,44.7411729312
 02/28  18:00:00,360.484494868,72.7549029086,0.0,0.0,220.879908,53.238744,772.699577453,723.120625856,4.83426,44.7446915967
 02/28  19:00:00,369.478583621,72.7106873563,0.0,0.0,220.879908,53.238744,806.432299804,756.660815049,4.83426,44.9372247551
 02/28  20:00:00,369.746808915,72.7066158459,0.0,0.0,220.879908,53.238744,896.529004472,874.299895334,4.83426,17.3948491374
 02/28  21:00:00,370.006536225,72.7066158459,0.0,0.0,220.879908,53.238744,950.933806748,937.405262753,4.83426,8.69428399475
 02/28  22:00:00,117.376516906,0.0,0.0,0.0,43.513341876,52.539744,22.2033394069,0.0,4.83426,17.3690794069
 02/28  23:00:00,117.457748956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.552752981,0.0,0.0,0.0,43.513341876,52.539744,13.4735957491,0.0,4.83426,8.6393357491
 03/01  01:00:00,117.517825467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.529679129,0.0,0.0,0.0,43.513341876,52.539744,13.4549918807,0.0,4.83426,8.62073188066
 03/01  03:00:00,117.524063612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.515609356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,117.935930137,0.0,0.0,0.0,43.513341876,52.539744,13.456749778,0.0,4.83426,8.62248977796
 03/01  06:00:00,117.90101595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  07:00:00,185.510567806,72.7066158459,0.0,0.0,43.513341876,53.238744,2007.32376108,2002.46950108,4.83426,0.02
 03/01  08:00:00,353.80118285,72.7066158459,0.0,0.0,220.879908,53.238744,1782.55972461,1751.26521122,4.83426,26.4602533952
 03/01  09:00:00,446.137740165,72.7066158459,0.0,0.0,220.879908,145.652643033,1599.68476907,1518.97161633,36.25695,44.4562027485
 03/01  10:00:00,446.185806309,72.7066158459,0.0,0.0,220.879908,145.652643033,1517.689034,1436.38392342,36.25695,45.0481605863
 03/01  11:00:00,452.196856135,72.7066158459,0.000859598953329,0.0,220.879908,151.653867033,1496.56663811,1394.09322293,48.3426,54.1308151872
 03/01  12:00:00,453.232797192,72.7066158459,0.0,0.0,220.879908,151.653867033,1420.22811286,1317.50463217,48.3426,54.3808806898
 03/01  13:00:00,452.206586857,72.7066158459,0.0,0.0,220.879908,151.653867033,1396.04964483,1284.02839179,48.3426,63.6786530472
 03/01  14:00:00,446.23891374,72.7066158459,0.0,0.0,220.879908,145.652643033,1361.0946527,1273.10738654,24.1713,63.8159661548
 03/01  15:00:00,446.22716304,72.7066158459,0.0,0.0,220.879908,145.652643033,1309.79533568,1240.55265927,24.1713,45.0713764125
 03/01  16:00:00,438.355637864,72.7066158459,0.0,0.0,220.879908,137.835547516,1237.72882305,1178.70480604,4.83426,54.1897570102
 03/01  17:00:00,433.295477356,72.7066158459,0.0,0.0,220.879908,133.019064,1118.11340371,1068.53331083,4.83426,44.7458328742
 03/01  18:00:00,362.488555939,72.7066158459,0.0,0.0,220.879908,53.238744,1211.00185487,1161.42753733,4.83426,44.7400575364
 03/01  19:00:00,371.471715639,72.7066158459,0.0,0.0,220.879908,53.238744,1225.4207597,1175.64318181,4.83426,44.9433178928
 03/01  20:00:00,371.865224215,72.7066158459,0.0,0.0,220.879908,53.238744,1171.0607398,1148.83280458,4.83426,17.3936752138
 03/01  21:00:00,371.250132612,72.7066158459,0.0,0.0,220.879908,53.238744,1085.4746659,1071.94786526,4.83426,8.69254063758
 03/01  22:00:00,117.656683688,0.0,0.0,0.0,43.513341876,52.539744,13.5285871551,0.0,4.83426,8.69432715508
 03/01  23:00:00,117.438196088,0.0,0.0,0.0,43.513341876,52.539744,13.4859255637,0.0,4.83426,8.65166556366
 03/01  24:00:00,118.537723869,0.0,0.0,0.0,43.513341876,52.539744,13.4732046258,0.0,4.83426,8.63894462575
 03/02  01:00:00,117.498628528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.502509793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,118.547032823,1.05027380511,0.0,0.0,43.513341876,52.539744,13.7137656145,0.25702297549,4.83426,8.62248263897
 03/02  04:00:00,118.758521062,1.27062070989,0.0,0.0,43.513341876,52.539744,5.2432511523,0.388991152298,4.83426,0.02
 03/02  05:00:00,122.663779053,4.7471084226,0.0,0.0,43.513341876,52.539744,6.39128482904,1.53702482904,4.83426,0.02
 03/02  06:00:00,121.94472436,4.06291862473,0.0,0.0,43.513341876,52.539744,15.1809509694,1.72468155123,4.83426,8.62200941817
 03/02  07:00:00,186.204569171,72.7066158459,0.0,0.0,43.513341876,53.238744,2305.75195792,2300.89769792,4.83426,0.02
 03/02  08:00:00,353.967493765,72.7066158459,0.0,0.0,220.879908,53.238744,1994.61269758,1963.32219256,4.83426,26.4562450144
 03/02  09:00:00,446.175925418,72.7066158459,0.0,0.0,220.879908,145.652643033,1693.58481536,1621.76209811,36.25695,35.5657672518
 03/02  10:00:00,446.200417634,72.7066158459,0.0,0.0,220.879908,145.652643033,1569.17966557,1478.87703182,36.25695,54.0456837489
 03/02  11:00:00,452.198541844,72.7066158459,0.00094513180373,0.0,220.879908,151.653867033,1480.83616779,1378.37549186,48.3426,54.1180759247
 03/02  12:00:00,453.225184277,72.7066158459,0.0,0.0,220.879908,151.653867033,1362.08427703,1259.38020663,48.3426,54.3614703993
 03/02  13:00:00,452.17224837,72.7066158459,0.0,0.0,220.879908,151.653867033,1283.76712131,1180.84678354,48.3426,54.5777377759
 03/02  14:00:00,445.581019931,72.7066158459,0.0,0.0,220.879908,145.652643033,1197.06766732,1109.10184223,24.1713,63.7945250904
 03/02  15:00:00,445.258665148,72.7066158459,0.0,0.0,220.879908,145.652643033,1159.01419505,1080.7696693,24.1713,54.0732257475
 03/02  16:00:00,437.392732004,72.7066158459,0.0,0.0,220.879908,137.835547516,1094.12895146,1035.12001342,4.83426,54.1746780459
 03/02  17:00:00,432.779687372,72.7066158459,0.0,0.0,220.879908,133.019064,1036.67121939,987.101922041,4.83426,44.7350373531
 03/02  18:00:00,362.474116706,72.7066158459,0.0,0.0,220.879908,53.238744,1214.91676307,1174.29028848,4.83426,35.7922145905
 03/02  19:00:00,371.45525508,72.7066158459,0.0,0.0,220.879908,53.238744,1303.79692663,1245.0354005,4.83426,53.9272661319
 03/02  20:00:00,371.868257011,72.7066158459,0.0,0.0,220.879908,53.238744,1314.20378515,1300.66192462,4.83426,8.70760052815
 03/02  21:00:00,371.850467152,72.7066158459,0.0,0.0,220.879908,53.238744,1375.04789006,1352.84526575,4.83426,17.368364303
 03/02  22:00:00,117.59422839,0.0,0.0,0.0,43.513341876,52.539744,13.5288861551,0.0,4.83426,8.69462615506
 03/02  23:00:00,117.403468517,0.0,0.0,0.0,43.513341876,52.539744,13.4857818744,0.0,4.83426,8.65152187445
 03/02  24:00:00,119.747833222,1.2253194393,0.0,0.0,43.513341876,52.539744,5.16201833586,0.307758335864,4.83426,0.02
 03/03  01:00:00,119.237822666,1.75045634185,0.0,0.0,43.513341876,52.539744,13.8993233721,0.442568597017,4.83426,8.62249477513
 03/03  02:00:00,120.077791492,2.58542798817,0.0,0.0,43.513341876,52.539744,5.8073678868,0.953107886795,4.83426,0.02
 03/03  03:00:00,121.90416704,4.4130098931,0.0,0.0,43.513341876,52.539744,6.85853200719,2.00427200719,4.83426,0.02
 03/03  04:00:00,122.221586252,4.72855701254,0.0,0.0,43.513341876,52.539744,17.2491062157,3.79414537405,4.83426,8.6207008416
 03/03  05:00:00,129.723758326,10.1062856608,0.0,0.0,43.513341876,52.539744,13.0321067043,8.17784670429,4.83426,0.02
 03/03  06:00:00,130.986521128,11.687005173,0.0,0.0,43.513341876,52.539744,18.9268211769,14.0725611769,4.83426,0.02
 03/03  07:00:00,184.589587993,72.7066158459,0.0,0.0,43.513341876,53.238744,2618.19617113,2604.73955756,4.83426,8.62235357888
 03/03  08:00:00,354.326040913,72.7066158459,0.0,0.0,220.879908,53.238744,2248.22879112,2216.9397608,4.83426,26.4547703244
 03/03  09:00:00,446.276367613,72.7066158459,0.0,0.0,220.879908,145.652643033,1929.81646051,1857.9911681,36.25695,35.5683424103
 03/03  10:00:00,446.276741862,72.7066158459,0.0,0.0,220.879908,145.652643033,1812.93978448,1731.6556353,36.25695,45.0271991834
 03/03  11:00:00,452.238960408,72.7066158459,0.0,0.0,220.879908,151.653867033,1741.3818345,1638.90089471,48.3426,54.1383397838
 03/03  12:00:00,453.235869843,72.7066158459,0.0,0.0,220.879908,151.653867033,1613.71112672,1510.98016417,48.3426,54.3883625488
 03/03  13:00:00,452.18180718,72.7066158459,0.0,0.0,220.879908,151.653867033,1558.09344354,1446.08994935,48.3426,63.6608941885
 03/03  14:00:00,446.227753601,72.7357823887,0.0,0.0,220.879908,145.652643033,1487.1614704,1399.18926226,24.1713,63.800908141
 03/03  15:00:00,446.263768318,72.7927161294,0.0,0.0,220.879908,145.652643033,1423.67418308,1354.45093793,24.1713,45.0519451538
 03/03  16:00:00,438.349974809,72.7455091834,0.0,0.0,220.879908,137.835547516,1347.67017886,1288.64067947,4.83426,54.1952393974
 03/03  17:00:00,433.266218597,72.7066158459,0.0,0.0,220.879908,133.019064,1231.6996359,1182.12695929,4.83426,44.7384166142
 03/03  18:00:00,362.480425335,72.7066158459,0.0,0.0,220.879908,53.238744,1379.26276179,1329.69326446,4.83426,44.7352373331
 03/03  19:00:00,371.46942587,72.7066158459,0.0,0.0,220.879908,53.238744,1438.71440873,1388.94513315,4.83426,44.9350155761
 03/03  20:00:00,371.458793967,72.7066158459,0.0,0.0,220.879908,53.238744,1470.68454718,1448.45783134,4.83426,17.3924558437
 03/03  21:00:00,371.476865178,72.7066158459,0.0,0.0,220.879908,53.238744,1522.63252859,1509.10360418,4.83426,8.69466440804
 03/03  22:00:00,118.553263201,1.28366798402,0.0,0.0,43.513341876,52.539744,13.9387292228,0.40995337476,4.83426,8.69451584804
 03/03  23:00:00,119.160285039,1.75045634185,0.0,0.0,43.513341876,52.539744,14.3355086236,0.849171444491,4.83426,8.6520771791
 03/03  24:00:00,119.942859987,1.40036507348,0.0,0.0,43.513341876,52.539744,15.479196434,2.00602400014,4.83426,8.63891243388
 03/04  01:00:00,121.83790938,4.33990296263,0.0,0.0,43.513341876,52.539744,8.36704256032,3.51278256032,4.83426,0.02
 03/04  02:00:00,122.229004632,4.72855701254,0.0,0.0,43.513341876,52.539744,10.5272785372,5.67301853722,4.83426,0.02
 03/04  03:00:00,126.657795603,9.15740636617,0.0,0.0,43.513341876,52.539744,15.1714322294,10.3171722294,4.83426,0.02
 03/04  04:00:00,128.895553559,11.3707120748,0.0,0.0,43.513341876,52.539744,37.1318161483,23.6835043375,4.83426,8.61405181084
 03/04  05:00:00,135.618673646,17.6585229751,0.0,0.0,43.513341876,52.539744,37.2491806338,32.3949206338,4.83426,0.02
 03/04  06:00:00,149.715979979,31.752050453,0.0,0.0,43.513341876,52.539744,62.9116207624,58.0573607624,4.83426,0.02
 03/04  07:00:00,142.813091497,36.7614381286,0.0,0.0,43.513341876,52.539744,71.6528300595,66.7985700595,4.83426,0.02
 03/04  08:00:00,108.113029732,8.18838257151,0.0,0.0,43.513341876,52.539744,48.6199715906,43.7657115906,4.83426,0.02
 03/04  09:00:00,109.26751718,9.35561783449,0.0,0.0,43.513341876,52.539744,46.5169452841,33.0686249306,4.83426,8.61406035353
 03/04  10:00:00,110.590780067,10.6596865422,0.0,0.0,43.513341876,52.539744,34.0001680127,29.1459080127,4.83426,0.02
 03/04  11:00:00,104.302071314,4.4130098931,0.0,0.0,43.513341876,52.539744,39.7777983546,17.4676825871,4.83426,17.4758557675
 03/04  12:00:00,105.537486493,4.72855701254,0.0,0.0,43.513341876,52.539744,26.0507970329,12.5510051581,4.83426,8.66553187477
 03/04  13:00:00,103.877801564,4.08019069919,0.0,0.0,43.513341876,52.539744,20.697715386,7.19807199459,4.83426,8.66538339136
 03/04  14:00:00,102.06296178,2.20650494655,0.0,0.0,43.513341876,52.539744,16.1389868993,2.64756073251,4.83426,8.65716616679
 03/04  15:00:00,100.923202975,1.05027380511,0.0,0.0,43.513341876,52.539744,14.211975688,0.720376998722,4.83426,8.65733868925
 03/04  16:00:00,100.894428086,1.05027380511,0.0,0.0,43.513341876,52.539744,5.56339293642,0.70913293642,4.83426,0.02
 03/04  17:00:00,99.637459397,0.0,0.0,0.0,43.513341876,52.539744,13.4481269185,0.0,4.83426,8.61386691855
 03/04  18:00:00,106.659075596,1.05027380511,0.0,0.0,43.513341876,52.539744,5.57834926951,0.724089269511,4.83426,0.02
 03/04  19:00:00,118.603915093,1.05027380511,0.0,0.0,43.513341876,52.539744,5.67620554505,0.821945545047,4.83426,0.02
 03/04  20:00:00,119.027020889,1.05027380511,0.0,0.0,43.513341876,52.539744,5.80636818314,0.95210818314,4.83426,0.02
 03/04  21:00:00,121.625375566,3.67426457482,0.0,0.0,43.513341876,52.539744,9.50553153455,4.65127153455,4.83426,0.02
 03/04  22:00:00,122.42367872,4.65545008207,0.0,0.0,43.513341876,52.539744,55.2745116151,15.0295535568,4.83426,35.4106980583
 03/04  23:00:00,122.176266438,4.7293029913,0.0,0.0,43.513341876,52.539744,32.0932789176,27.2390189176,4.83426,0.02
 03/04  24:00:00,134.48509485,16.0366692117,0.0,0.0,43.513341876,52.539744,54.4985449491,41.0517783265,4.83426,8.61250662263
 03/05  01:00:00,131.390572236,13.9220466116,0.0,0.0,43.513341876,52.539744,54.8884326942,50.0341726942,4.83426,0.02
 03/05  02:00:00,153.867379179,36.3651144643,0.0,0.0,43.513341876,52.539744,86.082055825,81.227795825,4.83426,0.02
 03/05  03:00:00,149.963024585,32.4465943038,0.0,0.0,43.513341876,52.539744,96.3217785043,91.4675185043,4.83426,0.02
 03/05  04:00:00,152.012703996,34.4638594048,0.000367855987154,0.0,43.513341876,52.539744,123.526582275,118.672322275,4.83426,0.02
 03/05  05:00:00,152.148059127,34.1698816674,0.0,0.0,43.513341876,52.539744,133.258176153,119.810949014,4.83426,8.61296713852
 03/05  06:00:00,158.123459109,40.1412331215,0.0,0.0,43.513341876,52.539744,150.795842307,145.941582307,4.83426,0.02
 03/05  07:00:00,135.924656739,29.8550378425,0.0,0.0,43.513341876,52.539744,148.521694382,143.667434382,4.83426,0.02
 03/05  08:00:00,117.050487131,17.1044753873,0.0,0.0,43.513341876,52.539744,113.886240334,109.031980334,4.83426,0.02
 03/05  09:00:00,111.741197343,11.8269218052,0.0,0.0,43.513341876,52.539744,90.0600936948,76.6033693426,4.83426,8.62246435211
 03/05  10:00:00,107.107561556,7.19986098323,0.0,0.0,43.513341876,52.539744,55.9366759965,51.0824159965,4.83426,0.02
 03/05  11:00:00,104.272188099,4.4130098931,0.0,0.0,43.513341876,52.539744,54.8491138779,32.539416195,4.83426,17.4754376829
 03/05  12:00:00,105.501080042,4.72855701254,0.0,0.0,43.513341876,52.539744,35.544721774,22.0445091634,4.83426,8.66595261065
 03/05  13:00:00,104.002775531,4.23796425891,0.0,0.0,43.513341876,52.539744,26.0924519706,12.5923046905,4.83426,8.66588728007
 03/05  14:00:00,103.076861389,3.22223460273,0.0,0.0,43.513341876,52.539744,19.5577141606,6.05812032464,4.83426,8.66533383599
 03/05  15:00:00,99.8761616718,0.0,0.0,0.0,43.513341876,52.539744,13.4911825266,0.0,4.83426,8.6569225266
 03/05  16:00:00,99.8622818294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,99.6686618149,0.0,0.0,0.0,43.513341876,52.539744,13.4482334036,0.0,4.83426,8.61397340365
 03/05  18:00:00,105.627830219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,118.605273515,1.05027380511,0.0,0.0,43.513341876,52.539744,5.7859501102,0.931690110203,4.83426,0.02
 03/05  20:00:00,119.001540819,1.05027380511,0.0,0.0,43.513341876,52.539744,6.04612932875,1.19186932875,4.83426,0.02
 03/05  21:00:00,121.467498933,3.5402954109,0.0,0.0,43.513341876,52.539744,11.9275415506,7.0732815506,4.83426,0.02
 03/05  22:00:00,122.825878886,5.07864828091,0.0,0.0,43.513341876,52.539744,59.8364137283,19.5954650021,4.83426,35.4066887262
 03/05  23:00:00,121.483865262,4.06291862473,0.0,0.0,43.513341876,52.539744,34.3234563542,29.4691963542,4.83426,0.02
 03/05  24:00:00,123.500945478,5.07864828091,0.0,0.0,43.513341876,52.539744,43.6974590397,38.8431990397,4.83426,0.02
 03/06  01:00:00,131.194721088,13.7499230392,0.0,0.0,43.513341876,52.539744,64.8199140601,51.3632129515,4.83426,8.62244110854
 03/06  02:00:00,129.123869556,11.6617625283,0.0,0.0,43.513341876,52.539744,69.895683192,65.041423192,4.83426,0.02
 03/06  03:00:00,134.648213086,17.1701063045,0.0,0.0,43.513341876,52.539744,86.4173300591,81.5630700591,4.83426,0.02
 03/06  04:00:00,152.627154491,35.1337402417,0.0,0.0,43.513341876,52.539744,108.682512849,95.2261333096,4.83426,8.62211953906
 03/06  05:00:00,143.345766089,25.4042162686,0.0,0.0,43.513341876,52.539744,117.234619803,112.380359803,4.83426,0.02
 03/06  06:00:00,149.678041875,31.7541197437,0.0,0.0,43.513341876,52.539744,122.770571287,117.916311287,4.83426,0.02
 03/06  07:00:00,184.672452424,72.7066158459,0.0,0.0,43.513341876,53.238744,3031.90521706,3018.4485363,4.83426,8.62242075986
 03/06  08:00:00,354.933526985,72.7066158459,0.0,0.0,220.879908,53.238744,2194.92661891,2163.63457986,4.83426,26.4577790519
 03/06  09:00:00,446.292399223,72.7066158459,0.0,0.0,220.879908,145.652643033,1702.93296793,1631.11223898,36.25695,35.5637789527
 03/06  10:00:00,445.944927714,72.7066158459,0.00161843714131,0.0,220.879908,145.652643033,1414.727681,1324.44237272,36.25695,54.0283582757
 03/06  11:00:00,450.958982665,72.7066158459,0.00104675432008,0.0,220.879908,151.653867033,1214.36760167,1120.92172766,48.3426,45.1032740059
 03/06  12:00:00,451.774181062,72.7066158459,0.0,0.0,220.879908,151.653867033,1157.82279601,1046.04312333,48.3426,63.4370726808
 03/06  13:00:00,450.560173004,72.7066158459,0.0,0.0,220.879908,151.653867033,1076.1403014,973.245520494,48.3426,54.5521809052
 03/06  14:00:00,444.47040579,72.7066158459,0.0,0.0,220.879908,145.652643033,1052.90704032,964.947326834,24.1713,63.7884134826
 03/06  15:00:00,444.463894734,72.7066158459,0.0,0.0,220.879908,145.652643033,1043.05292772,964.83076475,24.1713,54.0508629711
 03/06  16:00:00,436.612187357,72.7066158459,0.0,0.0,220.879908,137.835547516,963.394004212,913.402848792,4.83426,45.1568954191
 03/06  17:00:00,431.559414479,72.7066158459,0.0,0.0,220.879908,133.019064,849.743227467,800.177978834,4.83426,44.7309886333
 03/06  18:00:00,357.768991102,72.7066158459,0.0,0.0,220.879908,53.238744,944.386880072,894.822139114,4.83426,44.7304809583
 03/06  19:00:00,369.736566699,72.7066158459,0.0,0.0,220.879908,53.238744,963.509014272,913.74382252,4.83426,44.9309317519
 03/06  20:00:00,370.146004705,72.7066158459,0.0,0.0,220.879908,53.238744,947.595725893,925.368676924,4.83426,17.3927889692
 03/06  21:00:00,369.988461966,72.7066158459,0.0,0.0,220.879908,53.238744,893.064636374,879.537096997,4.83426,8.69327937742
 03/06  22:00:00,117.711890159,0.0,0.0,0.0,43.513341876,52.539744,22.2007550925,0.0,4.83426,17.3664950925
 03/06  23:00:00,117.50111398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.562911137,0.0,0.0,0.0,43.513341876,52.539744,13.4734197552,0.0,4.83426,8.63915975523
 03/07  01:00:00,117.567018708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.55992965,0.0,0.0,0.0,43.513341876,52.539744,13.4564046292,0.0,4.83426,8.62214462916
 03/07  03:00:00,117.545446387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,118.579729262,1.05027380511,0.0,0.0,43.513341876,52.539744,5.2582060758,0.403946075795,4.83426,0.02
 03/07  05:00:00,120.65707908,1.05027380511,0.0,0.0,43.513341876,52.539744,5.67806818687,0.48046176843,4.83426,0.363346418439
 03/07  06:00:00,120.656255078,1.40036507348,0.0,0.0,43.513341876,52.539744,13.9582760258,0.845209813789,4.83426,8.27880621205
 03/07  07:00:00,182.91601833,72.7066158459,0.0,0.0,43.513341876,53.238744,1816.58814921,1811.73388921,4.83426,0.02
 03/07  08:00:00,352.626296784,72.7066158459,0.0,0.0,220.879908,53.238744,1411.92178336,1380.63177749,4.83426,26.4557458634
 03/07  09:00:00,444.394506142,72.7066158459,0.00153422222001,0.0,220.879908,145.652643033,1087.06907768,1015.24629076,36.25695,35.5658369208
 03/07  10:00:00,444.057320995,72.7066158459,0.00219473772355,0.0,220.879908,145.652643033,900.290791602,809.992130535,36.25695,54.041711067
 03/07  11:00:00,449.917108549,72.7066158459,0.00151817006939,0.0,220.879908,151.653867033,787.165474027,684.71133404,48.3426,54.1115399867
 03/07  12:00:00,450.805961794,72.7066158459,0.0,0.0,220.879908,151.653867033,667.02581219,564.329423475,48.3426,54.3537887154
 03/07  13:00:00,449.972378595,72.8364669599,0.0,0.0,220.879908,151.653867033,624.570804107,519.887464843,48.3426,56.3407392635
 03/07  14:00:00,444.33092613,73.1756064014,0.0,0.0,220.879908,145.652643033,588.020834305,501.84719384,24.1713,62.0023404646
 03/07  15:00:00,444.626187783,73.5095998071,0.0,0.0,220.879908,145.652643033,502.187164944,423.953244034,24.1713,54.0626209103
 03/07  16:00:00,436.644698401,73.3857096174,0.0,0.0,220.879908,137.835547516,445.795839989,386.797777957,4.83426,54.1638020323
 03/07  17:00:00,430.905880164,72.7283763571,0.0,0.0,220.879908,133.019064,300.503335522,252.02077661,4.83426,43.6482989128
