Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  18:00:00,357.056788247,72.7066158459,0.0,0.0,220.879908,53.238744,383.936714232,342.24104457,4.83426,36.8614096621
 03/07  19:00:00,369.046404333,72.7066158459,0.0,0.0,220.879908,53.238744,486.143558246,427.396416675,4.83426,53.9128815708
 03/07  20:00:00,369.073161344,72.7066158459,0.0,0.0,220.879908,53.238744,533.534436404,519.993574262,4.83426,8.70660214134
 03/07  21:00:00,369.146452749,72.7066158459,0.0,0.0,220.879908,53.238744,633.660254045,620.132387112,4.83426,8.69360693309
 03/07  22:00:00,117.487966677,0.0,0.0,0.0,43.513341876,52.539744,22.2023171207,0.0,4.83426,17.3680571207
 03/07  23:00:00,117.579743173,0.0,0.0,0.0,43.513341876,52.539744,13.4858065513,0.0,4.83426,8.6515465513
 03/07  24:00:00,118.619754824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.665118209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.672232593,0.0,0.0,0.0,43.513341876,52.539744,13.4563929704,0.0,4.83426,8.62213297037
 03/08  03:00:00,117.658294598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.640232921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.05420722,0.0,0.0,0.0,43.513341876,52.539744,13.4561565905,0.0,4.83426,8.62189659052
 03/08  06:00:00,118.021718908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,180.229773488,72.7066158459,0.0,0.0,43.513341876,53.238744,1282.89876925,1278.04450925,4.83426,0.02
 03/08  08:00:00,351.626830802,72.7066158459,0.0,0.0,220.879908,53.238744,1053.5821352,1013.48289902,4.83426,35.2649761764
 03/08  09:00:00,443.943714738,72.7066158459,0.00196677287751,0.0,220.879908,145.652643033,857.03266769,785.217676278,36.25695,35.5580414122
 03/08  10:00:00,444.157695241,72.7066158459,0.00241721256375,0.0,220.879908,145.652643033,965.663258479,884.379723288,36.25695,45.0265851906
 03/08  11:00:00,451.381743729,72.7066158459,0.00129626042335,0.0,220.879908,151.653867033,1343.69480843,1241.23622803,48.3426,54.1159803976
 03/08  12:00:00,453.247862763,72.7066158459,0.0,0.0,220.879908,151.653867033,1406.71684633,1304.01110243,48.3426,54.3631439014
 03/08  13:00:00,452.216644394,72.7066158459,0.0,0.0,220.879908,151.653867033,1491.98367896,1379.98681006,48.3426,63.6542688971
 03/08  14:00:00,446.243105568,72.7066158459,0.0,0.0,220.879908,145.652643033,1542.07556965,1457.44947869,24.1713,60.4547909622
 03/08  15:00:00,446.223777976,72.7066158459,0.0,0.0,220.879908,145.652643033,1569.91208861,1497.38690011,24.1713,48.3538884973
 03/08  16:00:00,438.361679126,72.7066158459,0.0,0.0,220.879908,137.835547516,1567.92628999,1508.92253979,4.83426,54.1694901961
 03/08  17:00:00,433.354292093,72.7066158459,0.0,0.0,220.879908,133.019064,1567.64265836,1518.07872013,4.83426,44.7296782232
 03/08  18:00:00,359.606670899,72.7066158459,0.0,0.0,220.879908,53.238744,1754.29275528,1704.7370263,4.83426,44.7214689844
 03/08  19:00:00,371.586262542,72.7066158459,0.0,0.0,220.879908,53.238744,1823.33522744,1773.56703512,4.83426,44.9339323233
 03/08  20:00:00,372.003971077,72.7066158459,0.0,0.0,220.879908,53.238744,1837.87273804,1824.33218301,4.83426,8.70629503334
 03/08  21:00:00,371.985462762,72.7066158459,0.0,0.0,220.879908,53.238744,1868.86396936,1846.6619386,4.83426,17.3677707559
 03/08  22:00:00,118.897149211,1.31284225639,0.0,0.0,43.513341876,52.539744,14.0619538066,0.53337663144,4.83426,8.69431717516
 03/08  23:00:00,119.166636749,1.75045634185,0.0,0.0,43.513341876,52.539744,14.5965600938,1.11042338256,4.83426,8.65187671122
 03/08  24:00:00,122.240079276,3.69482530119,0.0,0.0,43.513341876,52.539744,7.5452933752,2.6910333752,4.83426,0.02
 03/09  01:00:00,122.590004949,5.07864828091,0.0,0.0,43.513341876,52.539744,18.7991623484,5.34251745935,4.83426,8.62238488905
 03/09  02:00:00,125.528861642,8.01658235229,0.0,0.0,43.513341876,52.539744,14.4367629802,9.58250298024,4.83426,0.02
 03/09  03:00:00,130.193780311,12.6696826378,0.0,0.0,43.513341876,52.539744,24.4257554555,19.5714954555,4.83426,0.02
 03/09  04:00:00,131.386252053,13.8486061478,0.0,0.0,43.513341876,52.539744,42.8221504897,29.3655239958,4.83426,8.62236649384
 03/09  05:00:00,136.404127122,18.4228444716,0.0,0.0,43.513341876,52.539744,51.1583518462,46.3040918462,4.83426,0.02
 03/09  06:00:00,149.204468816,31.2348593536,0.0,0.0,43.513341876,52.539744,64.0349612998,59.1807012998,4.83426,0.02
 03/09  07:00:00,184.819478576,72.7066158459,0.0,0.0,43.513341876,53.238744,3219.27420654,3205.81768673,4.83426,8.62225980386
 03/09  08:00:00,354.894613792,72.7066158459,0.0,0.0,220.879908,53.238744,2627.30893559,2596.02207663,4.83426,26.4525989545
 03/09  09:00:00,446.378260788,72.7066158459,0.0,0.0,220.879908,145.652643033,2223.20872988,2151.39429874,36.25695,35.5574811432
 03/09  10:00:00,446.317514282,72.7066158459,0.0,0.0,220.879908,145.652643033,2046.74341499,1963.98234001,36.25695,46.5041249755
 03/09  11:00:00,452.25740232,72.7066158459,0.0,0.0,220.879908,151.653867033,1925.21131529,1824.23801319,48.3426,52.6307021026
 03/09  12:00:00,453.24495438,72.7066158459,0.0,0.0,220.879908,151.653867033,1736.84305983,1634.1307962,48.3426,54.3696636347
 03/09  13:00:00,452.179741927,72.7066158459,0.0,0.0,220.879908,151.653867033,1650.03420832,1538.04970373,48.3426,63.6419045821
 03/09  14:00:00,446.202880494,72.7066158459,0.0,0.0,220.879908,145.652643033,1630.4830375,1542.5284908,24.1713,63.783246706
 03/09  15:00:00,446.189584184,72.7066237192,0.0,0.0,220.879908,145.652643033,1602.52881571,1533.310129,24.1713,45.0473867071
 03/09  16:00:00,438.318411029,72.7066158459,0.0,0.0,220.879908,137.835547516,1498.94474428,1439.93920959,4.83426,54.1712746901
 03/09  17:00:00,433.291859372,72.7066158459,0.0,0.0,220.879908,133.019064,1405.77298591,1356.21154126,4.83426,44.7271846572
 03/09  18:00:00,359.531565436,72.7066158459,0.0,0.0,220.879908,53.238744,1562.14928123,1512.59256724,4.83426,44.7224539874
 03/09  19:00:00,371.518135957,72.7066158459,0.0,0.0,220.879908,53.238744,1637.24564384,1587.48251203,4.83426,44.9288718152
 03/09  20:00:00,371.938587968,72.7066158459,0.0,0.0,220.879908,53.238744,1666.66414506,1644.43880515,4.83426,17.3910799039
 03/09  21:00:00,371.935413002,72.7066158459,0.0,0.0,220.879908,53.238744,1727.54043144,1714.01246475,4.83426,8.69370668782
 03/09  22:00:00,119.043764547,1.47038332716,0.0,0.0,43.513341876,52.539744,14.4603978579,0.932378383712,4.83426,8.69375947418
 03/09  23:00:00,118.802130255,1.40036507348,0.0,0.0,43.513341876,52.539744,15.3242472191,1.83968691416,4.83426,8.65030030492
 03/09  24:00:00,122.185257091,3.63464268781,0.0,0.0,43.513341876,52.539744,15.5677978776,4.77800981933,4.83426,5.9555280583
 03/10  01:00:00,121.562449893,4.06291862473,0.0,0.0,43.513341876,52.539744,12.8048056467,5.2741376578,4.83426,2.69640798893
 03/10  02:00:00,127.345386064,9.82304475398,0.0,0.0,43.513341876,52.539744,19.0751258303,14.2208658303,4.83426,0.02
 03/10  03:00:00,126.321102528,8.8073150978,0.0,0.0,43.513341876,52.539744,22.115089333,17.260829333,4.83426,0.02
 03/10  04:00:00,135.654895336,18.1065513734,0.0,0.0,43.513341876,52.539744,49.6857977197,36.2291806987,4.83426,8.62235702097
 03/10  05:00:00,135.988009287,16.3199101185,0.0,0.0,43.513341876,52.539744,46.4657716052,41.6115116052,4.83426,0.02
 03/10  06:00:00,156.416610097,37.0314988309,0.0,0.0,43.513341876,52.539744,84.0897717124,79.2355117124,4.83426,0.02
 03/10  07:00:00,182.39437353,72.7066158459,0.0,0.0,43.513341876,53.238744,3184.38992433,3170.93334498,4.83426,8.62231934994
 03/10  08:00:00,354.655751047,72.7066158459,0.0,0.0,220.879908,53.238744,2525.74555419,2494.45600253,4.83426,26.455291657
 03/10  09:00:00,446.321989401,72.7066158459,0.0,0.0,220.879908,145.652643033,2063.33306243,1991.51653438,36.25695,35.5595780516
 03/10  10:00:00,446.276344972,72.7066158459,0.0,0.0,220.879908,145.652643033,1860.19143232,1769.91814169,36.25695,54.0163406353
 03/10  11:00:00,452.224100738,72.7066158459,0.0,0.0,220.879908,151.653867033,1733.82712542,1640.38700977,48.3426,45.0975156482
 03/10  12:00:00,453.22821352,72.7066158459,0.0,0.0,220.879908,151.653867033,1630.24632434,1525.32384174,48.3426,56.5798825991
 03/10  13:00:00,452.166098469,72.7066158459,0.0,0.0,220.879908,151.653867033,1505.70475697,1395.94717534,48.3426,61.4149816309
 03/10  14:00:00,446.190813905,72.7066158459,0.0,0.0,220.879908,145.652643033,1466.79977312,1378.85407488,24.1713,63.7743982431
 03/10  15:00:00,446.181325064,72.7131744073,0.0,0.0,220.879908,145.652643033,1458.43842081,1389.22836738,24.1713,45.0387534241
 03/10  16:00:00,438.310769277,72.7066158459,0.0,0.0,220.879908,137.835547516,1362.06867648,1303.0619412,4.83426,54.1724752785
 03/10  17:00:00,433.263966961,72.7066158459,0.0,0.0,220.879908,133.019064,1220.05478783,1170.49364882,4.83426,44.7268790112
 03/10  18:00:00,359.48677161,72.7066158459,0.0,0.0,220.879908,53.238744,1365.30955729,1315.7490778,4.83426,44.7262194879
 03/10  19:00:00,371.47232544,72.7066158459,0.0,0.0,220.879908,53.238744,1464.50018431,1414.74037391,4.83426,44.9255504089
 03/10  20:00:00,371.468950534,72.7066158459,0.0,0.0,220.879908,53.238744,1531.87682368,1509.65064448,4.83426,17.3919192042
 03/10  21:00:00,371.49535106,72.7066158459,0.0,0.0,220.879908,53.238744,1624.15740207,1610.62898089,4.83426,8.69416118064
 03/10  22:00:00,118.436775026,1.16697089457,0.0,0.0,43.513341876,52.539744,13.9101953629,0.381980467886,4.83426,8.69395489505
 03/10  23:00:00,119.161108368,1.75045634185,0.0,0.0,43.513341876,52.539744,14.2807531743,0.795429534878,4.83426,8.65106363943
 03/10  24:00:00,119.9431465,1.40036507348,0.0,0.0,43.513341876,52.539744,15.3513854301,1.87805842307,4.83426,8.63906700698
 03/11  01:00:00,120.910465101,3.41340289301,0.0,0.0,43.513341876,52.539744,8.2232491967,3.3689891967,4.83426,0.02
 03/11  02:00:00,122.229550863,4.72855701254,0.0,0.0,43.513341876,52.539744,10.7526078597,5.89834785974,4.83426,0.02
 03/11  03:00:00,121.908148429,4.4130098931,0.0,0.0,43.513341876,52.539744,11.9984773579,7.14421735786,4.83426,0.02
 03/11  04:00:00,126.976948952,9.47295348561,0.0,0.0,43.513341876,52.539744,18.3187082998,13.4644482998,4.83426,0.02
 03/11  05:00:00,127.083799092,9.15740636617,0.0,0.0,43.513341876,52.539744,29.2038755889,15.7556714628,4.83426,8.61394412603
 03/11  06:00:00,130.76957273,12.8534944573,0.0,0.0,43.513341876,52.539744,31.5053902714,26.6511302714,4.83426,0.02
 03/11  07:00:00,118.045936314,15.0488936022,0.0,0.0,43.513341876,52.539744,31.7414939164,26.8872339164,4.83426,0.02
 03/11  08:00:00,108.39766586,8.524074191,0.0,0.0,43.513341876,52.539744,31.9242149637,27.0699549637,4.83426,0.02
 03/11  09:00:00,104.267924343,4.4130098931,0.0,0.0,43.513341876,52.539744,24.4151832817,19.5609232817,4.83426,0.02
 03/11  10:00:00,104.608192217,4.72855701254,0.0,0.0,43.513341876,52.539744,34.6527070018,21.19612214,4.83426,8.62232486182
 03/11  11:00:00,104.266601025,4.4130098931,0.0,0.0,43.513341876,52.539744,40.0464143311,17.7385339833,4.83426,17.4736203478
 03/11  12:00:00,105.515197373,4.72855701254,0.0,0.0,43.513341876,52.539744,30.7737839917,17.2748660629,4.83426,8.6646579288
 03/11  13:00:00,104.193545864,4.4130098931,0.0,0.0,43.513341876,52.539744,28.9437880472,15.4448027643,4.83426,8.6647252829
 03/11  14:00:00,104.578038237,4.72855701254,0.0,0.0,43.513341876,52.539744,30.5228171843,17.0316718144,4.83426,8.65688536989
 03/11  15:00:00,104.276536332,4.4130098931,0.0,0.0,43.513341876,52.539744,19.0100857927,14.1558257927,4.83426,0.02
 03/11  16:00:00,104.567380197,4.72855701254,0.0,0.0,43.513341876,52.539744,29.4073092126,15.9161879935,4.83426,8.6568612191
 03/11  17:00:00,104.045842219,4.4130098931,0.0,0.0,43.513341876,52.539744,20.1029919543,15.2487319543,4.83426,0.02
 03/11  18:00:00,110.337473983,4.72855701254,0.0,0.0,43.513341876,52.539744,31.6396997799,18.1915092465,4.83426,8.61393053342
 03/11  19:00:00,121.971374358,4.4130098931,0.0,0.0,43.513341876,52.539744,25.20012559,20.34586559,4.83426,0.02
 03/11  20:00:00,122.721380161,4.72855701254,0.0,0.0,43.513341876,52.539744,31.6856003957,26.8313403957,4.83426,0.02
 03/11  21:00:00,122.375109673,4.4130098931,0.0,0.0,43.513341876,52.539744,32.801344064,27.947084064,4.83426,0.02
 03/11  22:00:00,126.869785709,9.07758711285,0.0,0.0,43.513341876,52.539744,89.2922450388,49.0554184096,4.83426,35.4025666292
 03/11  23:00:00,126.923478591,9.47369946437,0.0,0.0,43.513341876,52.539744,52.6217617968,47.7675017968,4.83426,0.02
 03/11  24:00:00,134.657461498,16.1948157608,0.0,0.0,43.513341876,52.539744,73.489819093,68.635559093,4.83426,0.02
 03/12  01:00:00,127.405182417,9.94813911168,0.0,0.0,43.513341876,52.539744,64.5434132372,59.6891532372,4.83426,0.02
 03/12  02:00:00,134.364501888,16.8868653977,0.0,0.0,43.513341876,52.539744,92.2438721375,78.7958411399,4.83426,8.61377099761
 03/12  03:00:00,126.222237299,8.76203999341,0.0,0.0,43.513341876,52.539744,72.2329635817,67.3787035817,4.83426,0.02
 03/12  04:00:00,134.797610709,16.8868653977,0.0,0.0,43.513341876,52.539744,91.8946296619,87.0403696619,4.83426,0.02
 03/12  05:00:00,128.60301903,10.7388718572,0.0,0.0,43.513341876,52.539744,80.8578555335,76.0035955335,4.83426,0.02
 03/12  06:00:00,135.772274295,17.850504896,0.0,0.0,43.513341876,52.539744,103.210850815,98.3565908155,4.83426,0.02
 03/12  07:00:00,115.400971224,12.5775896315,0.0,0.0,43.513341876,52.539744,94.7630731611,81.314888422,4.83426,8.61392473912
 03/12  08:00:00,115.541307809,15.6807338198,0.0,0.0,43.513341876,52.539744,106.373556176,101.519296176,4.83426,0.02
 03/12  09:00:00,106.626768428,6.78520812963,0.0,0.0,43.513341876,52.539744,69.8976322239,65.0433722239,4.83426,0.02
 03/12  10:00:00,107.736799335,7.89148799459,0.0,0.0,43.513341876,52.539744,96.439505541,74.1320569437,4.83426,17.4731885974
 03/12  11:00:00,105.172351968,4.4130098931,0.0,0.0,43.513341876,52.539744,63.9538267786,50.4551653148,4.83426,8.6644014638
 03/12  12:00:00,104.484564412,4.72855701254,0.0,0.0,43.513341876,52.539744,52.0696913883,38.5700129216,4.83426,8.66541846666
 03/12  13:00:00,104.233921948,4.4130098931,0.0,0.0,43.513341876,52.539744,43.1375959701,29.6380248782,4.83426,8.66531109195
 03/12  14:00:00,102.887675072,3.04718896854,0.0,0.0,43.513341876,52.539744,26.7282063428,13.2374909297,4.83426,8.65645541316
 03/12  15:00:00,101.223753599,1.40036507348,0.0,0.0,43.513341876,52.539744,16.7600665479,3.269192854,4.83426,8.65661369395
 03/12  16:00:00,100.333358921,0.700182536741,0.0,0.0,43.513341876,52.539744,5.52035968731,0.666099687313,4.83426,0.02
 03/12  17:00:00,100.692374432,1.05027380511,0.0,0.0,43.513341876,52.539744,5.91794541403,1.06368541403,4.83426,0.02
 03/12  18:00:00,106.652953861,1.05027380511,0.0,0.0,43.513341876,52.539744,5.96207399349,1.10781399349,4.83426,0.02
 03/12  19:00:00,118.988151302,1.05027380511,0.0,0.0,43.513341876,52.539744,14.7725447712,1.32439015728,4.83426,8.61389461389
 03/12  20:00:00,120.636234735,2.7316418491,0.0,0.0,43.513341876,52.539744,13.6145690044,8.76030900435,4.83426,0.02
 03/12  21:00:00,122.147806809,4.4130098931,0.0,0.0,43.513341876,52.539744,63.7382767256,32.3498678907,4.83426,26.5541488349
 03/12  22:00:00,122.674331129,5.25571217621,0.0,0.0,43.513341876,52.539744,64.395285601,50.9471291569,4.83426,8.61389644412
 03/12  23:00:00,127.576931808,9.15740636617,0.0,0.0,43.513341876,52.539744,69.5045629857,64.6503029857,4.83426,0.02
 03/12  24:00:00,135.018016259,17.5489720016,0.0,0.0,43.513341876,52.539744,103.709202921,98.8549429209,4.83426,0.02
 03/13  01:00:00,147.747243252,30.2735105196,0.0,0.0,43.513341876,52.539744,114.142340237,109.288080237,4.83426,0.02
 03/13  02:00:00,144.647832454,27.1209135299,0.0,0.0,43.513341876,52.539744,159.82880423,146.372265889,4.83426,8.62227834042
 03/13  03:00:00,141.488652579,23.9948743501,0.0,0.0,43.513341876,52.539744,123.359697666,118.505437666,4.83426,0.02
 03/13  04:00:00,152.964386363,34.958120199,0.0,0.0,43.513341876,52.539744,185.986629635,181.132369635,4.83426,0.02
 03/13  05:00:00,153.259744739,35.3231568537,0.0,0.0,43.513341876,52.539744,159.889804198,146.4332507,4.83426,8.62229349775
 03/13  06:00:00,196.695956818,72.7066158459,0.0,0.0,43.513341876,53.238744,2971.23124569,2966.37698569,4.83426,0.02
 03/13  07:00:00,358.612808625,72.7066158459,0.0,0.0,220.879908,53.238744,2332.9428544,2301.66024786,4.83426,26.4483465435
 03/13  08:00:00,446.573934134,72.7066158459,0.0,0.0,220.879908,145.652643033,2030.57460936,1958.76456729,36.25695,35.5530920692
 03/13  09:00:00,446.410518626,72.7066158459,0.0,0.0,220.879908,145.652643033,1843.24594078,1752.9750009,36.25695,54.0139898775
 03/13  10:00:00,452.285074032,72.7066158459,0.0,0.0,220.879908,151.653867033,1573.64907946,1480.23216505,48.3426,45.0743144118
 03/13  11:00:00,452.899091961,72.7066158459,0.0,0.0,220.879908,151.653867033,1315.2483835,1203.51458057,48.3426,63.3912029307
 03/13  12:00:00,450.961537299,72.7066158459,0.0,0.0,220.879908,151.653867033,1137.38659789,1034.51595791,48.3426,54.5280399896
 03/13  13:00:00,444.794220452,72.7066158459,0.0,0.0,220.879908,145.652643033,1121.62844945,1033.70050497,24.1713,63.7566444796
 03/13  14:00:00,444.574260862,72.7066158459,0.0,0.0,220.879908,145.652643033,1039.50938314,970.311480511,24.1713,45.0266026312
 03/13  15:00:00,436.75887714,72.7066158459,0.0,0.0,220.879908,137.835547516,1002.31594408,943.31690563,4.83426,54.1647784454
 03/13  16:00:00,431.851705704,72.7066158459,0.0,0.0,220.879908,133.019064,910.78868048,861.236564746,4.83426,44.7178557346
 03/13  17:00:00,352.083602292,72.7066158459,0.0,0.0,220.879908,53.238744,996.904046835,947.353337793,4.83426,44.7164490418
 03/13  18:00:00,355.351613452,72.7066158459,0.0,0.0,220.879908,53.238744,1076.39069619,1026.63896564,4.83426,44.9174705421
 03/13  19:00:00,371.358148587,72.7066158459,0.0,0.0,220.879908,53.238744,1152.65572851,1130.43046494,4.83426,17.3910035717
 03/13  20:00:00,371.840598737,72.7066158459,0.0,0.0,220.879908,53.238744,1252.18427107,1238.65630463,4.83426,8.69370643647
 03/13  21:00:00,117.58161589,0.0,0.0,0.0,43.513341876,52.539744,13.5279763916,0.0,4.83426,8.69371639155
 03/13  22:00:00,117.382407251,0.0,0.0,0.0,43.513341876,52.539744,13.4858413145,0.0,4.83426,8.65158131451
 03/13  23:00:00,119.195399917,0.700182536741,0.0,0.0,43.513341876,52.539744,13.6247115087,0.151714282849,4.83426,8.63873722582
 03/13  24:00:00,118.863448581,1.40036507348,0.0,0.0,43.513341876,52.539744,5.1983826797,0.344122679702,4.83426,0.02
 03/14  01:00:00,118.872245235,1.40036507348,0.0,0.0,43.513341876,52.539744,5.41147254191,0.55721254191,4.83426,0.02
 03/14  02:00:00,121.220589509,3.74737150529,0.0,0.0,43.513341876,52.539744,15.0620389919,1.60554430331,4.83426,8.6222346886
 03/14  03:00:00,122.201828664,4.72855701254,0.0,0.0,43.513341876,52.539744,7.69741259384,2.84315259384,4.83426,0.02
 03/14  04:00:00,124.011076259,4.4130098931,0.0,0.0,43.513341876,52.539744,9.05061928495,4.19635928495,4.83426,0.02
 03/14  05:00:00,128.357386903,9.07758711285,0.0,0.0,43.513341876,52.539744,24.6492817028,11.1927738209,4.83426,8.62224788188
 03/14  06:00:00,196.522830557,72.7066158459,0.0,0.0,43.513341876,53.238744,2461.49338896,2456.63912896,4.83426,0.02
 03/14  07:00:00,357.20848728,72.7066158459,0.0,0.0,220.879908,53.238744,2127.74792218,2096.46161759,4.83426,26.4520445958
 03/14  08:00:00,446.23667232,72.7066158459,0.0,0.0,220.879908,145.652643033,1774.74208686,1702.93172613,36.25695,35.5534107327
 03/14  09:00:00,446.22672572,72.7066158459,0.0,0.0,220.879908,145.652643033,1593.40946693,1503.15004863,36.25695,54.0024683
 03/14  10:00:00,452.200462491,72.7066158459,0.000907629399363,0.0,220.879908,151.653867033,1470.64659441,1377.21422938,48.3426,45.0897650286
 03/14  11:00:00,453.219897201,72.7066158459,0.0,0.0,220.879908,151.653867033,1350.19394814,1247.49792219,48.3426,54.3534259513
 03/14  12:00:00,452.153764824,72.7081769108,0.0,0.0,220.879908,151.653867033,1269.93343344,1157.97576516,48.3426,63.6150682758
 03/14  13:00:00,445.674046385,72.7813409823,0.0,0.0,220.879908,145.652643033,1178.19481336,1090.26474901,24.1713,63.7587643421
 03/14  14:00:00,445.518716129,73.1276555957,0.0,0.0,220.879908,145.652643033,1084.09615645,1014.88945752,24.1713,45.0353989342
 03/14  15:00:00,437.638775765,73.271580721,0.0,0.0,220.879908,137.835547516,1001.53453552,942.550626601,4.83426,54.1496489165
 03/14  16:00:00,431.845368454,72.7106315226,0.0,0.0,220.879908,133.019064,859.044764333,809.496063297,4.83426,44.7144410359
 03/14  17:00:00,352.045543756,72.7066158459,0.0,0.0,220.879908,53.238744,940.116600867,890.57169235,4.83426,44.7106485167
 03/14  18:00:00,355.305896898,72.7066158459,0.0,0.0,220.879908,53.238744,1011.3407589,961.589509417,4.83426,44.9169894864
 03/14  19:00:00,370.881566886,72.7066158459,0.0,0.0,220.879908,53.238744,1077.41015735,1063.87069638,4.83426,8.70520097199
 03/14  20:00:00,371.395398471,72.7066158459,0.0,0.0,220.879908,53.238744,1158.74244742,1136.54258063,4.83426,17.365606791
 03/14  21:00:00,117.288772553,0.0,0.0,0.0,43.513341876,52.539744,13.5265980872,0.0,4.83426,8.69233808721
 03/14  22:00:00,117.396920798,0.0,0.0,0.0,43.513341876,52.539744,13.4855024738,0.0,4.83426,8.65124247376
 03/14  23:00:00,118.519222156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.47801647,0.0,0.0,0.0,43.513341876,52.539744,13.4563885037,0.0,4.83426,8.62212850367
 03/15  01:00:00,118.544413121,1.05027380511,0.0,0.0,43.513341876,52.539744,5.03023529187,0.175975291872,4.83426,0.02
 03/15  02:00:00,119.067797294,1.57541070767,0.0,0.0,43.513341876,52.539744,5.16892220789,0.314662207893,4.83426,0.02
 03/15  03:00:00,118.884544765,1.40036507348,0.0,0.0,43.513341876,52.539744,13.7663098201,0.310082153838,4.83426,8.6219676663
 03/15  04:00:00,122.171795669,4.25912663079,0.0,0.0,43.513341876,52.539744,5.97510110783,1.12084110783,4.83426,0.02
 03/15  05:00:00,122.393946552,4.51383389461,0.0,0.0,43.513341876,52.539744,6.48157593065,1.62731593065,4.83426,0.02
 03/15  06:00:00,195.178476327,72.7066158459,0.0,0.0,43.513341876,53.238744,2238.85352033,2225.39706753,4.83426,8.62219280756
 03/15  07:00:00,356.970346691,72.7066158459,0.0,0.0,220.879908,53.238744,1948.74943581,1917.47051998,4.83426,26.4446558294
 03/15  08:00:00,446.168089481,72.7066158459,0.0,0.0,220.879908,145.652643033,1583.82856568,1512.01899652,36.25695,35.5526191583
 03/15  09:00:00,446.19904099,72.7066158459,0.00150837113426,0.0,220.879908,145.652643033,1411.41422088,1330.15012097,36.25695,45.0071499099
 03/15  10:00:00,451.819745073,72.7066158459,0.00107582441102,0.0,220.879908,151.653867033,1269.14857078,1166.71373165,48.3426,54.0922391268
 03/15  11:00:00,452.007046781,72.7407572168,0.0,0.0,220.879908,151.653867033,1104.94682705,1002.26940115,48.3426,54.3348259045
 03/15  12:00:00,450.930748907,72.9985299797,0.0,0.0,220.879908,151.653867033,1034.74225443,922.774027657,48.3426,63.6256267678
 03/15  13:00:00,445.339605161,73.5544629478,0.0,0.0,220.879908,145.652643033,955.823614669,877.013305817,24.1713,54.6390088525
 03/15  14:00:00,445.619792568,73.9167788649,0.0,0.0,220.879908,145.652643033,929.331586404,851.122180203,24.1713,54.0381062015
 03/15  15:00:00,437.748029223,74.0350503029,0.0,0.0,220.879908,137.835547516,807.957077966,748.987669477,4.83426,54.1351484891
 03/15  16:00:00,431.33644685,72.8791531494,0.0,0.0,220.879908,133.019064,618.648579551,578.042166106,4.83426,35.7721534454
 03/15  17:00:00,351.441798081,72.7066158459,0.0,0.0,220.879908,53.238744,760.995249559,711.449436322,4.83426,44.7115532369
 03/15  18:00:00,354.642226628,72.7066158459,0.0,0.0,220.879908,53.238744,861.214600679,811.474282608,4.83426,44.9060580707
 03/15  19:00:00,370.250016227,72.7066158459,0.0,0.0,220.879908,53.238744,926.064498504,903.837945287,4.83426,17.3922932163
 03/15  20:00:00,370.361661255,72.7066158459,0.0,0.0,220.879908,53.238744,951.546476726,938.019187882,4.83426,8.6930288444
 03/15  21:00:00,117.644399259,0.0,0.0,0.0,43.513341876,52.539744,22.2005037458,0.0,4.83426,17.3662437458
 03/15  22:00:00,117.421129822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.533549342,0.0,0.0,0.0,43.513341876,52.539744,13.4728777139,0.0,4.83426,8.63861771391
 03/15  24:00:00,117.492835425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.507680318,0.0,0.0,0.0,43.513341876,52.539744,13.4562488554,0.0,4.83426,8.62198885542
 03/16  02:00:00,117.506240744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,118.550595016,1.05027380511,0.0,0.0,43.513341876,52.539744,5.16400309556,0.309743095559,4.83426,0.02
 03/16  04:00:00,118.971503573,1.05027380511,0.0,0.0,43.513341876,52.539744,13.8271474342,0.370679034065,4.83426,8.62220840018
 03/16  05:00:00,120.746762254,2.85678853922,0.0,0.0,43.513341876,52.539744,5.86034697439,1.00608697439,4.83426,0.02
 03/16  06:00:00,194.794078383,72.7066158459,0.0,0.0,43.513341876,53.238744,2112.22486491,2107.37060491,4.83426,0.02
 03/16  07:00:00,353.881503178,72.7066158459,0.0,0.0,220.879908,53.238744,1863.70510241,1832.42260624,4.83426,26.4482361759
 03/16  08:00:00,446.145394982,72.7066158459,0.0,0.0,220.879908,145.652643033,1547.91174687,1476.10334673,36.25695,35.5514501344
 03/16  09:00:00,446.189303754,72.7066158459,0.00151225822414,0.0,220.879908,145.652643033,1394.67624952,1304.41010928,36.25695,54.0091902394
 03/16  10:00:00,451.834405147,72.7141001923,0.00107447575146,0.0,220.879908,151.653867033,1255.17556533,1152.75680628,48.3426,54.0761590433
 03/16  11:00:00,452.230976514,72.8964523809,0.0,0.0,220.879908,151.653867033,1100.86168956,998.207310626,48.3426,54.3117789361
 03/16  12:00:00,451.370501101,73.3495930208,0.0,0.0,220.879908,151.653867033,1026.19194095,923.330708126,48.3426,54.5186328266
 03/16  13:00:00,446.067901791,74.0300162959,0.0,0.0,220.879908,145.652643033,1021.88718321,933.973871328,24.1713,63.7420118851
 03/16  14:00:00,446.595758567,74.4969881331,0.0,0.0,220.879908,145.652643033,1008.72307537,939.533601349,24.1713,45.0181740173
 03/16  15:00:00,438.539356143,74.495396215,0.0,0.0,220.879908,137.835547516,887.498560347,828.511066384,4.83426,54.153233963
 03/16  16:00:00,431.72952283,73.0618897458,0.0,0.0,220.879908,133.019064,699.126301995,649.581394938,4.83426,44.710647057
 03/16  17:00:00,351.534159481,72.7181777304,0.0,0.0,220.879908,53.238744,776.441763161,726.897628727,4.83426,44.7098744348
 03/16  18:00:00,354.646589448,72.7066158459,0.0,0.0,220.879908,53.238744,845.859392173,796.119019841,4.83426,44.9061123314
 03/16  19:00:00,370.254190392,72.7066158459,0.0,0.0,220.879908,53.238744,917.858348963,895.63504414,4.83426,17.3890448226
 03/16  20:00:00,370.629923227,72.7066158459,0.0,0.0,220.879908,53.238744,1005.33836134,991.811399328,4.83426,8.69270201662
 03/16  21:00:00,117.625109027,0.0,0.0,0.0,43.513341876,52.539744,13.5276762603,0.0,4.83426,8.69341626029
 03/16  22:00:00,117.419699984,0.0,0.0,0.0,43.513341876,52.539744,13.4849613656,0.0,4.83426,8.65070136564
 03/16  23:00:00,118.538744818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.498407345,0.0,0.0,0.0,43.513341876,52.539744,13.4561167489,0.0,4.83426,8.6218567489
 03/17  01:00:00,117.512666716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.510335673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.853575466,0.35009126837,0.0,0.0,43.513341876,52.539744,13.5784347491,0.122116917058,4.83426,8.62205783203
 03/17  04:00:00,121.020818146,1.40036507348,0.0,0.0,43.513341876,52.539744,5.24727585447,0.393015854465,4.83426,0.02
 03/17  05:00:00,123.27336398,3.98981169426,0.0,0.0,43.513341876,52.539744,5.9409787006,1.0867187006,4.83426,0.02
 03/17  06:00:00,195.49172435,72.7066158459,0.0,0.0,43.513341876,53.238744,2162.76574213,2149.30933905,4.83426,8.62214307529
 03/17  07:00:00,353.874226819,72.7066158459,0.0,0.0,220.879908,53.238744,1862.62601832,1831.34543151,4.83426,26.4463268157
 03/17  08:00:00,446.143366763,72.7066158459,0.0,0.0,220.879908,145.652643033,1599.84859305,1528.04623534,36.25695,35.5454077107
 03/17  09:00:00,446.184361054,72.7066158459,0.00167642195678,0.0,220.879908,145.652643033,1424.87189718,1343.62231045,36.25695,44.9926367388
 03/17  10:00:00,452.1842454,72.7131016271,0.00106715251692,0.0,220.879908,151.653867033,1313.96100116,1211.52806653,48.3426,54.0903346287
 03/17  11:00:00,452.553058759,72.9349876193,0.0,0.0,220.879908,151.653867033,1128.04094511,1025.36686131,48.3426,54.3314837973
 03/17  12:00:00,451.639707703,73.5745788835,0.0,0.0,220.879908,151.653867033,1033.97743985,922.024055588,48.3426,63.6107842666
 03/17  13:00:00,446.237176103,74.3470129973,0.0,0.0,220.879908,145.652643033,956.653363801,877.848395872,24.1713,54.6336679291
 03/17  14:00:00,446.486496459,74.836313527,0.0,0.0,220.879908,145.652643033,873.156667629,794.952428636,24.1713,54.0329389925
 03/17  15:00:00,438.777796755,75.1698781388,0.0,0.0,220.879908,137.835547516,723.409240604,664.446057051,4.83426,54.1289235529
 03/17  16:00:00,431.809114757,73.4282168485,0.0,0.0,220.879908,133.019064,534.575196591,493.97308981,4.83426,35.7678467804
 03/17  17:00:00,351.388476001,72.785478538,0.0,0.0,220.879908,53.238744,667.681797217,618.140948141,4.83426,44.7065890762
 03/17  18:00:00,354.476845944,72.7406194625,0.0,0.0,220.879908,53.238744,766.979293588,717.245118777,4.83426,44.8999148106
 03/17  19:00:00,369.557743334,72.7078225476,0.0,0.0,220.879908,53.238744,836.796072179,814.570221042,4.83426,17.3915911365
 03/17  20:00:00,369.823230861,72.7066158459,0.0,0.0,220.879908,53.238744,920.494329867,906.967381104,4.83426,8.69268876311
 03/17  21:00:00,117.35060201,0.0,0.0,0.0,43.513341876,52.539744,22.1997672477,0.0,4.83426,17.3655072477
 03/17  22:00:00,117.448964117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.549285271,0.0,0.0,0.0,43.513341876,52.539744,13.4726360444,0.0,4.83426,8.63837604439
 03/17  24:00:00,117.506750935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.51842108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.513983252,0.0,0.0,0.0,43.513341876,52.539744,13.4479101277,0.0,4.83426,8.61365012768
 03/18  03:00:00,117.506817161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.928043756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.945061349,1.05027380511,0.0,0.0,43.513341876,52.539744,5.1793164069,0.325056406897,4.83426,0.02
 03/18  06:00:00,118.967418752,1.05027380511,0.0,0.0,43.513341876,52.539744,5.21078684287,0.356526842867,4.83426,0.02
 03/18  07:00:00,101.26155777,1.40036507348,0.0,0.0,43.513341876,52.539744,13.857923033,0.409885652932,4.83426,8.61377738007
 03/18  08:00:00,100.585307197,0.700182536741,0.0,0.0,43.513341876,52.539744,5.00796028958,0.153700289584,4.83426,0.02
 03/18  09:00:00,99.9496755414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,99.9603313058,0.0,0.0,0.0,43.513341876,52.539744,22.3009008243,0.0,4.83426,17.4666408243
 03/18  11:00:00,100.888576337,0.0,0.0,0.0,43.513341876,52.539744,13.4983698746,0.0,4.83426,8.66410987456
 03/18  12:00:00,99.9156825549,0.0,0.0,0.0,43.513341876,52.539744,13.4989246403,0.0,4.83426,8.66466464035
 03/18  13:00:00,99.9954301246,0.0,0.0,0.0,43.513341876,52.539744,13.4907059443,0.0,4.83426,8.65644594428
 03/18  14:00:00,100.025926754,0.0,0.0,0.0,43.513341876,52.539744,13.4903079722,0.0,4.83426,8.65604797223
 03/18  15:00:00,99.9990581135,0.0,0.0,0.0,43.513341876,52.539744,13.4899137927,0.0,4.83426,8.65565379268
 03/18  16:00:00,99.7954353132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7912313407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,102.773852121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.123354302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.068946645,0.0,0.0,0.0,43.513341876,52.539744,13.4479383035,0.0,4.83426,8.61367830353
 03/18  21:00:00,117.842177358,0.0,0.0,0.0,43.513341876,52.539744,31.3758545849,0.0,4.83426,26.5415945849
 03/18  22:00:00,117.47895053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.455713918,0.0,0.0,0.0,43.513341876,52.539744,13.4478922024,0.0,4.83426,8.61363220236
 03/18  24:00:00,117.458394646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,118.505190134,1.05027380511,0.0,0.0,43.513341876,52.539744,5.16290422402,0.30864422402,4.83426,0.02
 03/19  02:00:00,119.854276852,2.402660662,0.0,0.0,43.513341876,52.539744,5.61676396128,0.762503961279,4.83426,0.02
 03/19  03:00:00,122.081488913,4.6323306845,0.0,0.0,43.513341876,52.539744,6.29085980453,1.43659980453,4.83426,0.02
 03/19  04:00:00,122.385952595,4.50923622114,0.0,0.0,43.513341876,52.539744,15.9948928569,2.54684407696,4.83426,8.61378877998
 03/19  05:00:00,124.061626712,6.21379617552,0.0,0.0,43.513341876,52.539744,10.3425872667,5.48832726672,4.83426,0.02
 03/19  06:00:00,126.739171591,8.85826632145,0.0,0.0,43.513341876,52.539744,12.1974973959,7.34323739589,4.83426,0.02
 03/19  07:00:00,107.612133991,7.79526166655,0.0,0.0,43.513341876,52.539744,9.18403812317,4.32977812317,4.83426,0.02
 03/19  08:00:00,104.351156898,4.50923622114,0.0,0.0,43.513341876,52.539744,18.0717813076,4.61691639246,4.83426,8.62060491512
 03/19  09:00:00,104.52431176,4.6323306845,0.0,0.0,43.513341876,52.539744,8.38134668104,3.52708668104,4.83426,0.02
 03/19  10:00:00,102.779763229,2.86984449762,0.0,0.0,43.513341876,52.539744,23.9048573951,1.60177738371,4.83426,17.4688200114
 03/19  11:00:00,101.263422649,0.429446235849,0.0,0.0,43.513341876,52.539744,13.6659196931,0.1669799464,4.83426,8.66467974666
 03/19  12:00:00,99.8761824354,0.0,0.0,0.0,43.513341876,52.539744,13.4983758078,0.0,4.83426,8.66411580776
 03/19  13:00:00,99.9697577392,0.0,0.0,0.0,43.513341876,52.539744,13.4989203925,0.0,4.83426,8.66466039246
 03/19  14:00:00,100.013771413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,99.9974406726,0.0,0.0,0.0,43.513341876,52.539744,13.4902921032,0.0,4.83426,8.65603210318
 03/19  16:00:00,99.7962270642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.79405675,0.0,0.0,0.0,43.513341876,52.539744,13.4480421049,0.0,4.83426,8.61378210492
 03/19  18:00:00,102.778781313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,118.117453849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.03000249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.781491719,0.0,0.0,0.0,43.513341876,52.539744,40.2181474365,0.0,4.83426,35.3838874365
 03/19  22:00:00,117.436670061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.423762263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,118.479619679,1.05027380511,0.0,0.0,43.513341876,52.539744,5.38789261905,0.533632619047,4.83426,0.02
 03/20  01:00:00,122.107458329,4.67246893431,0.0,0.0,43.513341876,52.539744,16.1686406684,2.71236817267,4.83426,8.62201249568
 03/20  02:00:00,121.717839063,4.28223941613,0.0,0.0,43.513341876,52.539744,8.936075705,4.081815705,4.83426,0.02
 03/20  03:00:00,122.299476654,4.85932748951,0.0,0.0,43.513341876,52.539744,11.9284947742,7.0742347742,4.83426,0.02
 03/20  04:00:00,122.148633837,4.28223941613,0.0,0.0,43.513341876,52.539744,21.5130397008,8.05674828332,4.83426,8.62203141743
 03/20  05:00:00,127.449881675,9.60372396258,0.0,0.0,43.513341876,52.539744,19.0683287982,14.2140687982,4.83426,0.02
 03/20  06:00:00,195.511792933,72.7066158459,0.0,0.0,43.513341876,53.238744,2212.97785429,2208.12359429,4.83426,0.02
 03/20  07:00:00,354.049679268,72.7066158459,0.0,0.0,220.879908,53.238744,1767.08467085,1727.26811339,4.83426,34.9822974593
 03/20  08:00:00,446.164066834,72.7066158459,0.00136498205647,0.0,220.879908,145.652643033,1472.05712234,1399.99332311,36.25695,35.806849232
 03/20  09:00:00,445.569495007,72.7066158459,0.00167626578824,0.0,220.879908,145.652643033,1317.11907269,1235.86325657,36.25695,44.9988661194
 03/20  10:00:00,451.281906075,72.7066158459,0.00116348162517,0.0,220.879908,151.653867033,1289.4396053,1187.03682302,48.3426,54.0601822767
 03/20  11:00:00,452.010806415,72.7066158459,0.0,0.0,220.879908,151.653867033,1180.60988419,1077.97003971,48.3426,54.2972444809
 03/20  12:00:00,450.812167623,72.7066158459,0.0,0.0,220.879908,151.653867033,1136.65379522,1033.80987274,48.3426,54.5013224732
 03/20  13:00:00,444.649275834,72.7066158459,0.0,0.0,220.879908,145.652643033,1082.18724632,994.297609402,24.1713,63.7183369204
 03/20  14:00:00,444.525444607,72.7066158459,0.0,0.0,220.879908,145.652643033,1030.59014053,961.41247697,24.1713,45.0063635633
 03/20  15:00:00,436.658728041,72.7066158459,0.0,0.0,220.879908,137.835547516,970.699007632,911.732293227,4.83426,54.1324544057
 03/20  16:00:00,431.61058673,72.7066158459,0.0,0.0,220.879908,133.019064,846.699047057,797.167987866,4.83426,44.6967991905
 03/20  17:00:00,351.840332363,72.7066158459,0.0,0.0,220.879908,53.238744,927.803330785,878.272959767,4.83426,44.6961110174
 03/20  18:00:00,354.841774872,72.7066158459,0.0,0.0,220.879908,53.238744,941.841611983,892.110654582,4.83426,44.8966974012
 03/20  19:00:00,370.180097225,72.7066158459,0.0,0.0,220.879908,53.238744,916.202141355,902.663498127,4.83426,8.70438322747
 03/20  20:00:00,370.145666524,72.7066158459,0.0,0.0,220.879908,53.238744,935.887632279,913.689352177,4.83426,17.3640201016
 03/20  21:00:00,117.703358358,0.0,0.0,0.0,43.513341876,52.539744,13.5257236605,0.0,4.83426,8.69146366049
 03/20  22:00:00,117.477896016,0.0,0.0,0.0,43.513341876,52.539744,13.484928869,0.0,4.83426,8.65066886903
 03/20  23:00:00,118.547202652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.536003923,0.0,0.0,0.0,43.513341876,52.539744,13.4560126438,0.0,4.83426,8.62175264385
 03/21  01:00:00,117.535694746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.53026931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.525168186,0.0,0.0,0.0,43.513341876,52.539744,13.4561697604,0.0,4.83426,8.62190976041
 03/21  04:00:00,119.9956918,0.35009126837,0.0,0.0,43.513341876,52.539744,5.01761648155,0.163356481554,4.83426,0.02
 03/21  05:00:00,120.358356247,1.05027380511,0.0,0.0,43.513341876,52.539744,5.2168891603,0.362629160301,4.83426,0.02
 03/21  06:00:00,193.986695226,72.7066158459,0.0,0.0,43.513341876,53.238744,1630.71330032,1617.25733904,4.83426,8.62170127523
 03/21  07:00:00,352.501543408,72.7066158459,0.0,0.0,220.879908,53.238744,1414.56034721,1383.2894047,4.83426,26.4366825102
 03/21  08:00:00,444.583422566,72.7066158459,0.00185044363798,0.0,220.879908,145.652643033,1149.73166294,1077.93919745,36.25695,35.5355154844
 03/21  09:00:00,444.51480032,72.7066158459,0.00202309383401,0.0,220.879908,145.652643033,1086.16015036,1004.91406901,36.25695,44.9891313462
 03/21  10:00:00,450.525294479,72.7066158459,0.00156291450025,0.0,220.879908,151.653867033,1091.97281427,989.570341476,48.3426,54.0598727977
 03/21  11:00:00,451.514959677,72.7066158459,0.0,0.0,220.879908,151.653867033,1048.40879867,945.769496537,48.3426,54.2967021344
 03/21  12:00:00,450.519134133,72.7066158459,0.0,0.0,220.879908,151.653867033,1039.47449046,936.631295892,48.3426,54.50059457
 03/21  13:00:00,444.412294434,72.7066158459,0.0,0.0,220.879908,145.652643033,992.364732917,904.486207968,24.1713,63.707224949
 03/21  14:00:00,444.303761392,72.7066158459,0.0,0.0,220.879908,145.652643033,938.197789849,869.02428104,24.1713,45.0022088093
 03/21  15:00:00,436.440439353,72.7066158459,0.0,0.0,220.879908,137.835547516,879.781883456,820.816623876,4.83426,54.13099958
 03/21  16:00:00,431.391904455,72.7066158459,0.0,0.0,220.879908,133.019064,756.60622164,707.077213973,4.83426,44.694747667
 03/21  17:00:00,351.604587517,72.7066158459,0.0,0.0,220.879908,53.238744,834.557179653,785.032470127,4.83426,44.6904495254
 03/21  18:00:00,354.590633162,72.7066158459,0.0,0.0,220.879908,53.238744,841.60564244,791.880939307,4.83426,44.8904431324
 03/21  19:00:00,369.62987941,72.7066158459,0.0,0.0,220.879908,53.238744,875.096262794,861.557603886,4.83426,8.70439890823
 03/21  20:00:00,369.721454813,72.7066158459,0.0,0.0,220.879908,53.238744,925.965303331,903.766977769,4.83426,17.3640655624
 03/21  21:00:00,117.394388995,0.0,0.0,0.0,43.513341876,52.539744,13.525726756,0.0,4.83426,8.691466756
 03/21  22:00:00,117.480258415,0.0,0.0,0.0,43.513341876,52.539744,13.484991915,0.0,4.83426,8.65073191495
 03/21  23:00:00,118.556647815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.547033455,0.0,0.0,0.0,43.513341876,52.539744,13.456111362,0.0,4.83426,8.62185136202
 03/22  01:00:00,117.55327499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.533996889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.517995467,0.0,0.0,0.0,43.513341876,52.539744,13.4562574284,0.0,4.83426,8.62199742844
 03/22  04:00:00,117.940171704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,119.296770927,1.40036507348,0.0,0.0,43.513341876,52.539744,5.3907726261,0.5365126261,4.83426,0.02
 03/22  06:00:00,191.712428062,72.7066158459,0.0,0.0,43.513341876,53.238744,1898.63761555,1885.18157698,4.83426,8.62177856885
 03/22  07:00:00,353.819736607,72.7066158459,0.0,0.0,220.879908,53.238744,1596.66721551,1565.39723214,4.83426,26.4357233719
 03/22  08:00:00,444.914045683,72.7066158459,0.0018367568824,0.0,220.879908,145.652643033,1161.16747712,1089.37693924,36.25695,35.5335878845
 03/22  09:00:00,444.342444058,72.7066158459,0.00204718842781,0.0,220.879908,145.652643033,982.408537754,901.166234971,36.25695,44.9853527833
 03/22  10:00:00,450.073453258,72.7066158459,0.00142239219352,0.0,220.879908,151.653867033,856.838088816,754.440579,48.3426,54.0549098162
 03/22  11:00:00,450.979876097,72.8071090671,0.0,0.0,220.879908,151.653867033,700.588985449,597.955547525,48.3426,54.2908379236
 03/22  12:00:00,450.623389633,73.4665048786,0.0,0.0,220.879908,151.653867033,614.301982467,511.465708747,48.3426,54.49367372
 03/22  13:00:00,445.419382922,74.2639880038,0.0,0.0,220.879908,145.652643033,557.866691152,469.991157823,24.1713,63.7042333295
 03/22  14:00:00,445.952565032,74.8478484283,0.0,0.0,220.879908,145.652643033,465.896971984,396.727332955,24.1713,44.9983390297
 03/22  15:00:00,438.391664943,75.1759561381,0.0,0.0,220.879908,137.835547516,327.871515477,268.91401698,4.83426,54.1232384971
 03/22  16:00:00,431.571376208,73.4360999764,0.0,0.0,220.879908,133.019064,178.418468988,128.890476365,4.83426,44.6937326231
 03/22  17:00:00,351.163752705,72.8290199303,0.0,0.0,220.879908,53.238744,247.86478438,198.342159708,4.83426,44.6883646716
 03/22  18:00:00,351.135806931,72.7831711692,0.0,0.0,220.879908,53.238744,331.738542532,282.014343074,4.83426,44.8899394581
 03/22  19:00:00,369.484616795,72.7366815191,0.0,0.0,220.879908,53.238744,464.850804356,451.312956314,4.83426,8.70358804287
 03/22  20:00:00,369.661217713,72.7071370504,0.0,0.0,220.879908,53.238744,726.769138186,704.570927897,4.83426,17.3639502888
 03/22  21:00:00,117.740908175,0.0,0.0,0.0,43.513341876,52.539744,13.5264151528,0.0,4.83426,8.69215515279
 03/22  22:00:00,117.522660184,0.0,0.0,0.0,43.513341876,52.539744,13.4850643729,0.0,4.83426,8.65080437294
 03/22  23:00:00,118.598772842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.580609991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.572906047,0.0,0.0,0.0,43.513341876,52.539744,13.4561096911,0.0,4.83426,8.62184969112
 03/23  02:00:00,117.573437721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.550713647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.953372741,0.0,0.0,0.0,43.513341876,52.539744,13.454884693,0.0,4.83426,8.62062469295
 03/23  05:00:00,117.918797137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,190.649388569,72.7066158459,0.00125347871173,0.0,43.513341876,53.238744,1712.76916866,1707.91490866,4.83426,0.02
 03/23  07:00:00,352.501398172,72.7066158459,0.0,0.0,220.879908,53.238744,1344.42259928,1304.34168364,4.83426,35.2466556432
 03/23  08:00:00,444.709137505,72.7066158459,0.00133331720678,0.0,220.879908,145.652643033,1169.1871376,1097.40107647,36.25695,35.5291111329
 03/23  09:00:00,444.767510743,72.7066158459,0.00164108258739,0.0,220.879908,145.652643033,1146.13664173,1064.89117432,36.25695,44.988517415
 03/23  10:00:00,450.438633716,72.7066158459,0.00128828285067,0.0,220.879908,151.653867033,1044.3875334,941.997053539,48.3426,54.0478798624
 03/23  11:00:00,451.23095798,72.7066158459,0.0,0.0,220.879908,151.653867033,946.706043788,844.084956306,48.3426,54.2784874821
 03/23  12:00:00,450.23992678,72.7066158459,0.0,0.0,220.879908,151.653867033,950.247905961,847.426112659,48.3426,54.4791933018
 03/23  13:00:00,444.272334499,72.7066158459,0.0,0.0,220.879908,145.652643033,963.539335416,875.667141507,24.1713,63.7008939097
 03/23  14:00:00,444.257835629,72.7066158459,0.0,0.0,220.879908,145.652643033,942.200507751,873.024594113,24.1713,45.0046136378
 03/23  15:00:00,436.390623693,72.7066158459,0.0,0.0,220.879908,137.835547516,881.541673298,822.597683027,4.83426,54.1097302711
 03/23  16:00:00,431.331008606,72.7066158459,0.0,0.0,220.879908,133.019064,757.003611578,707.4822064,4.83426,44.6871451784
 03/23  17:00:00,351.680563394,72.7066158459,0.0,0.0,220.879908,53.238744,884.736648716,844.151240575,4.83426,35.7511481417
 03/23  18:00:00,352.220492031,72.7066158459,0.0,0.0,220.879908,53.238744,1061.45709226,1002.76978465,4.83426,53.8530476149
 03/23  19:00:00,371.684279186,72.7066158459,0.0,0.0,220.879908,53.238744,1171.57999235,1158.04234434,4.83426,8.70338801531
 03/23  20:00:00,371.852453827,72.7066158459,0.0,0.0,220.879908,53.238744,1203.8378845,1190.31155494,4.83426,8.69206955583
 03/23  21:00:00,117.64694385,0.0,0.0,0.0,43.513341876,52.539744,22.1985376252,0.0,4.83426,17.3642776252
 03/23  22:00:00,117.442830836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.546611449,0.0,0.0,0.0,43.513341876,52.539744,13.4723337877,0.0,4.83426,8.63807378772
 03/23  24:00:00,117.506431864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.512105029,0.0,0.0,0.0,43.513341876,52.539744,13.4562006931,0.0,4.83426,8.62194069313
 03/24  02:00:00,117.50503856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.498033108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.615586056,0.0,0.0,0.0,43.513341876,52.539744,13.4559593195,0.0,4.83426,8.62169931953
 03/24  05:00:00,120.329258744,1.05027380511,0.0,0.0,43.513341876,52.539744,5.03298354975,0.178723549752,4.83426,0.02
 03/24  06:00:00,192.259532852,72.7066158459,0.0,0.0,43.513341876,53.238744,1757.92918986,1753.07492986,4.83426,0.02
 03/24  07:00:00,353.760022224,72.7066158459,0.0,0.0,220.879908,53.238744,1563.70730091,1532.43551987,4.83426,26.4375210376
 03/24  08:00:00,446.07636277,72.7066158459,0.00141129463453,0.0,220.879908,145.652643033,1352.71755344,1280.9285634,36.25695,35.5320400352
 03/24  09:00:00,445.59916539,72.7066158459,0.00185329003248,0.0,220.879908,145.652643033,1256.95008678,1166.72533273,36.25695,53.9678040503
 03/24  10:00:00,451.304238485,72.7066158459,0.00129571048319,0.0,220.879908,151.653867033,1227.87518151,1134.48638253,48.3426,45.0461989876
