Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  11:00:00,452.01073315,72.7066158459,0.0,0.0,220.879908,151.653867033,1140.5842718,1037.93630232,48.3426,54.3053694733
 03/24  12:00:00,450.612998994,72.7066158459,0.0,0.0,220.879908,151.653867033,1047.67575238,935.7723753,48.3426,63.5607770854
 03/24  13:00:00,444.529450263,72.7066158459,0.0,0.0,220.879908,145.652643033,1028.45404552,949.680612903,24.1713,54.6021326138
 03/24  14:00:00,444.512837251,72.7066158459,0.0,0.0,220.879908,145.652643033,1034.90437769,956.732002003,24.1713,54.0010756908
 03/24  15:00:00,436.507408762,72.7066158459,0.0,0.0,220.879908,137.835547516,898.71423787,839.787284843,4.83426,54.0926930269
 03/24  16:00:00,431.354076231,72.7066158459,0.0,0.0,220.879908,133.019064,730.856687317,690.273480518,4.83426,35.7489467982
 03/24  17:00:00,351.560564919,72.7066158459,0.0,0.0,220.879908,53.238744,819.19233732,769.676129723,4.83426,44.6819475967
 03/24  18:00:00,351.571361424,72.7066158459,0.0,0.0,220.879908,53.238744,827.907609697,778.194571626,4.83426,44.8787780711
 03/24  19:00:00,369.614526081,72.7066158459,0.0,0.0,220.879908,53.238744,869.248256573,847.025562,4.83426,17.3884345734
 03/24  20:00:00,369.710994628,72.7066158459,0.0,0.0,220.879908,53.238744,902.607541402,889.082338274,4.83426,8.69094312741
 03/24  21:00:00,117.380524902,0.0,0.0,0.0,43.513341876,52.539744,13.5258114359,0.0,4.83426,8.69155143586
 03/24  22:00:00,117.458675566,0.0,0.0,0.0,43.513341876,52.539744,13.4842491966,0.0,4.83426,8.64998919665
 03/24  23:00:00,118.542021915,0.0,0.0,0.0,43.513341876,52.539744,13.472345919,0.0,4.83426,8.63808591896
 03/24  24:00:00,117.504886995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.509669963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.501211405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.495092062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.968981036,1.05027380511,0.0,0.0,43.513341876,52.539744,13.8339550254,0.386092920799,4.83426,8.61360210462
 03/25  05:00:00,118.934657554,1.05027380511,0.0,0.0,43.513341876,52.539744,5.26125692648,0.406996926476,4.83426,0.02
 03/25  06:00:00,117.248240538,2.32546250251,0.0,0.0,43.513341876,52.539744,5.97605077353,1.12179077353,4.83426,0.02
 03/25  07:00:00,103.041355115,3.17795944551,0.0,0.0,43.513341876,52.539744,6.12263214926,1.26837214926,4.83426,0.02
 03/25  08:00:00,101.744341069,1.84668266989,0.0,0.0,43.513341876,52.539744,14.1123309304,0.664531035736,4.83426,8.6135398947
 03/25  09:00:00,99.9558147726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,99.9660096771,0.0,0.0,0.0,43.513341876,52.539744,22.2953259781,0.0,4.83426,17.4610659781
 03/25  11:00:00,100.866229319,0.0,0.0,0.0,43.513341876,52.539744,13.4979597113,0.0,4.83426,8.66369971125
 03/25  12:00:00,99.9201070852,0.0,0.0,0.0,43.513341876,52.539744,13.4973653694,0.0,4.83426,8.66310536936
 03/25  13:00:00,100.011877928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.044483174,0.0,0.0,0.0,43.513341876,52.539744,13.4898192404,0.0,4.83426,8.65555924038
 03/25  15:00:00,100.018349154,0.0,0.0,0.0,43.513341876,52.539744,13.4893471698,0.0,4.83426,8.65508716977
 03/25  16:00:00,99.8017440887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.7885967004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.7715229369,0.0,0.0,0.0,43.513341876,52.539744,13.4477460304,0.0,4.83426,8.61348603036
 03/25  19:00:00,118.112926904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.068325475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,117.83055813,0.0,0.0,0.0,43.513341876,52.539744,40.2045132009,0.0,4.83426,35.3702532009
 03/25  22:00:00,117.484302087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.459554968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,120.432898233,2.97408203808,0.0,0.0,43.513341876,52.539744,6.22121072596,1.36695072596,4.83426,0.02
 03/26  01:00:00,122.352031432,4.90360264672,0.0,0.0,43.513341876,52.539744,7.67401038851,2.81975038851,4.83426,0.02
 03/26  02:00:00,121.506134623,4.06291862473,0.0,0.0,43.513341876,52.539744,16.3868206757,2.93892245472,4.83426,8.61363822096
 03/26  03:00:00,122.52795669,5.07864828091,0.0,0.0,43.513341876,52.539744,10.8990556485,6.04479564847,4.83426,0.02
 03/26  04:00:00,125.627864939,7.75300477045,0.0,0.0,43.513341876,52.539744,12.8266763283,7.97241632833,4.83426,0.02
 03/26  05:00:00,127.685599461,9.82304475398,0.0,0.0,43.513341876,52.539744,20.3158650942,15.4616050942,4.83426,0.02
 03/26  06:00:00,123.7038264,8.8073150978,0.0,0.0,43.513341876,52.539744,19.461890587,14.607630587,4.83426,0.02
 03/26  07:00:00,104.915479104,5.07864828091,0.0,0.0,43.513341876,52.539744,29.4801676571,16.0324234025,4.83426,8.61348425465
 03/26  08:00:00,103.910066721,4.06291862473,0.0,0.0,43.513341876,52.539744,16.1980514991,11.3437914991,4.83426,0.02
 03/26  09:00:00,104.855583412,4.96195119145,0.0,0.0,43.513341876,52.539744,15.5816848335,10.7274248335,4.83426,0.02
 03/26  10:00:00,102.914303104,3.01264481962,0.0,0.0,43.513341876,52.539744,26.2246797021,3.92704195695,4.83426,17.4633777452
 03/26  11:00:00,102.822911085,1.99691516343,0.0,0.0,43.513341876,52.539744,14.6987300256,1.20092801785,4.83426,8.66354200775
 03/26  12:00:00,99.8680955227,0.0,0.0,0.0,43.513341876,52.539744,13.4982209185,0.0,4.83426,8.66396091848
 03/26  13:00:00,99.9754933466,0.0,0.0,0.0,43.513341876,52.539744,13.4976052453,0.0,4.83426,8.66334524535
 03/26  14:00:00,100.017304422,0.0,0.0,0.0,43.513341876,52.539744,13.4894022999,0.0,4.83426,8.65514229991
 03/26  15:00:00,100.005019579,0.0,0.0,0.0,43.513341876,52.539744,13.4898454815,0.0,4.83426,8.65558548154
 03/26  16:00:00,99.8136323132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.7996313089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.7620859153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,118.082707228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.04302409,0.0,0.0,0.0,43.513341876,52.539744,13.4479240898,0.0,4.83426,8.61366408984
 03/26  21:00:00,117.829606998,0.0,0.0,0.0,43.513341876,52.539744,31.3656307964,0.0,4.83426,26.5313707964
 03/26  22:00:00,117.481746663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.449297595,0.0,0.0,0.0,43.513341876,52.539744,13.4477293368,0.0,4.83426,8.6134693368
 03/26  24:00:00,117.463802768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.453879961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.803025556,0.35009126837,0.0,0.0,43.513341876,52.539744,5.19217394379,0.337913943794,4.83426,0.02
 03/27  03:00:00,120.613333736,3.17182260197,0.0,0.0,43.513341876,52.539744,15.5691284723,2.11321996091,4.83426,8.62164851136
 03/27  04:00:00,122.03886522,4.17641702723,0.0,0.0,43.513341876,52.539744,9.14406732861,4.28980732861,4.83426,0.02
 03/27  05:00:00,121.95443333,4.10719378194,0.0,0.0,43.513341876,52.539744,10.4086955914,5.55443559143,4.83426,0.02
 03/27  06:00:00,191.34365985,72.7066158459,0.0,0.0,43.513341876,53.238744,2040.24063341,2026.7846228,4.83426,8.62175060695
 03/27  07:00:00,353.067729131,72.7066158459,0.0,0.0,220.879908,53.238744,1567.43247701,1536.16558296,4.83426,26.4326340464
 03/27  08:00:00,444.956900958,72.7066158459,0.00245344305274,0.0,220.879908,145.652643033,1267.93658213,1196.15378949,36.25695,35.5258426421
 03/27  09:00:00,444.617019825,72.7066158459,0.00237971060637,0.0,220.879908,145.652643033,1113.79201906,1032.57199112,36.25695,44.9630779377
 03/27  10:00:00,450.233134889,72.7066158459,0.00149613341953,0.0,220.879908,151.653867033,971.680423121,869.305938159,48.3426,54.0318849614
 03/27  11:00:00,450.969461102,72.7066158459,0.0,0.0,220.879908,151.653867033,817.884308687,715.278059123,48.3426,54.263649564
 03/27  12:00:00,449.947447302,72.7066158459,0.0,0.0,220.879908,151.653867033,783.12275581,680.318569133,48.3426,54.4615866772
 03/27  13:00:00,443.976072676,72.7066158459,0.0,0.0,220.879908,145.652643033,796.316193128,708.469738926,24.1713,63.6751542024
 03/27  14:00:00,443.925989856,72.7066158459,0.0,0.0,220.879908,145.652643033,722.590811753,653.433618658,24.1713,44.985893095
 03/27  15:00:00,436.046315994,72.7174432267,0.0,0.0,220.879908,137.835547516,621.608224346,562.685827547,4.83426,54.0881367995
 03/27  16:00:00,431.006063155,72.7066158459,0.0,0.0,220.879908,133.019064,540.753830959,491.246839383,4.83426,44.6727315762
 03/27  17:00:00,351.229053938,72.7066158459,0.0,0.0,220.879908,53.238744,639.551139189,598.974308404,4.83426,35.7425707848
 03/27  18:00:00,351.381526385,72.7066158459,0.0,0.0,220.879908,53.238744,761.257642131,711.560565515,4.83426,44.8628166165
 03/27  19:00:00,369.989829525,72.7066158459,0.0,0.0,220.879908,53.238744,867.278141916,845.056939448,4.83426,17.386942468
 03/27  20:00:00,370.252747623,72.7066158459,0.0,0.0,220.879908,53.238744,945.731172759,932.206468096,4.83426,8.69044466325
 03/27  21:00:00,117.682248865,0.0,0.0,0.0,43.513341876,52.539744,13.5252482574,0.0,4.83426,8.69098825744
 03/27  22:00:00,117.47262261,0.0,0.0,0.0,43.513341876,52.539744,13.4845854193,0.0,4.83426,8.65032541926
 03/27  23:00:00,118.550893379,0.0,0.0,0.0,43.513341876,52.539744,13.4722751068,0.0,4.83426,8.63801510685
 03/27  24:00:00,117.535160723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.541816878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.527572909,0.0,0.0,0.0,43.513341876,52.539744,13.4560419777,0.0,4.83426,8.62178197766
 03/28  03:00:00,117.534533778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.661959168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.323020369,0.0,0.0,0.0,43.513341876,52.539744,13.4557563401,0.0,4.83426,8.6214963401
 03/28  06:00:00,187.769353554,72.7066158459,0.0,0.0,43.513341876,53.238744,1520.171025,1515.316765,4.83426,0.02
 03/28  07:00:00,352.416604027,72.7066158459,0.0,0.0,220.879908,53.238744,1371.74750861,1340.48593644,4.83426,26.427312174
 03/28  08:00:00,444.572854942,72.7066158459,0.00173726307223,0.0,220.879908,145.652643033,1146.13925124,1074.35757108,36.25695,35.5247301602
 03/28  09:00:00,444.50556772,72.7066158459,0.00244336583355,0.0,220.879908,145.652643033,1083.332456,1002.12171227,36.25695,44.953793731
 03/28  10:00:00,450.525121005,72.7066158459,0.00156420649385,0.0,220.879908,151.653867033,1092.96899483,990.588851595,48.3426,54.0375432344
 03/28  11:00:00,451.381552696,72.7066158459,0.0,0.0,220.879908,151.653867033,1006.26983787,903.658702792,48.3426,54.2685350808
 03/28  12:00:00,450.30566109,72.7066158459,0.0,0.0,220.879908,151.653867033,970.755059044,867.945221894,48.3426,54.4672371497
 03/28  13:00:00,444.339436367,72.7066158459,0.0,0.0,220.879908,145.652643033,987.104733325,899.276806913,24.1713,63.6566264121
 03/28  14:00:00,444.217780603,72.7066158459,0.0,0.0,220.879908,145.652643033,913.719606045,844.573622225,24.1713,44.9746838209
 03/28  15:00:00,436.286127753,72.7066158459,0.0,0.0,220.879908,137.835547516,822.196168426,763.270525415,4.83426,54.0913830107
 03/28  16:00:00,431.238692894,72.7066158459,0.0,0.0,220.879908,133.019064,705.634263267,656.129487862,4.83426,44.6705154047
 03/28  17:00:00,351.47315967,72.7066158459,0.0,0.0,220.879908,53.238744,784.918272039,744.34858622,4.83426,35.7354258191
 03/28  18:00:00,351.481086597,72.7066158459,0.0,0.0,220.879908,53.238744,816.071890423,757.406989199,4.83426,53.8306412237
 03/28  19:00:00,369.368139447,72.7066158459,0.0,0.0,220.879908,53.238744,774.130199842,760.593499323,4.83426,8.70244051887
 03/28  20:00:00,369.37097105,72.7066158459,0.0,0.0,220.879908,53.238744,783.794963709,770.269542498,4.83426,8.69116121154
 03/28  21:00:00,117.481783426,0.0,0.0,0.0,43.513341876,52.539744,22.1965390406,0.0,4.83426,17.3622790406
 03/28  22:00:00,117.581635895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.610705676,0.0,0.0,0.0,43.513341876,52.539744,13.4723769147,0.0,4.83426,8.63811691465
 03/28  24:00:00,117.643533239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.640046354,0.0,0.0,0.0,43.513341876,52.539744,13.4556904177,0.0,4.83426,8.62143041775
 03/29  02:00:00,117.634055322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.631721231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.056407028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.024756223,0.0,0.0,0.0,43.513341876,52.539744,13.4557626277,0.0,4.83426,8.62150262774
 03/29  06:00:00,186.210340363,72.7066158459,0.0,0.0,43.513341876,53.238744,1175.74782689,1170.89356689,4.83426,0.02
 03/29  07:00:00,351.55653489,72.7066158459,0.0,0.0,220.879908,53.238744,972.515501505,941.252057081,4.83426,26.4291844249
 03/29  08:00:00,443.876918136,72.7066158459,0.00204314112684,0.0,220.879908,145.652643033,802.198914318,730.423595009,36.25695,35.5183693094
 03/29  09:00:00,443.897312443,72.7066158459,0.00283349545716,0.0,220.879908,145.652643033,743.475620527,653.281741488,36.25695,53.9369290394
 03/29  10:00:00,449.89352168,72.7066158459,0.00197744274435,0.0,220.879908,151.653867033,693.782296336,600.407590637,48.3426,45.0321056991
 03/29  11:00:00,450.799096555,72.7066158459,0.0,0.0,220.879908,151.653867033,611.752661455,509.14432984,48.3426,54.2657316148
 03/29  12:00:00,449.860596116,72.7066158459,0.0,0.0,220.879908,151.653867033,572.775045187,469.968536307,48.3426,54.4639088799
 03/29  13:00:00,443.908015373,72.7066158459,0.0,0.0,220.879908,145.652643033,581.922158267,494.108715553,24.1713,63.6421427139
 03/29  14:00:00,443.907101468,72.7184526496,0.0,0.0,220.879908,145.652643033,554.84657089,485.704467062,24.1713,44.9708038281
 03/29  15:00:00,436.102663878,72.7743329235,0.0,0.0,220.879908,137.835547516,491.549447908,432.628041046,4.83426,54.0871468627
 03/29  16:00:00,430.930609763,72.7066158459,0.0,0.0,220.879908,133.019064,264.351872439,214.850499004,4.83426,44.667113435
 03/29  17:00:00,351.138129503,72.7066158459,0.0,0.0,220.879908,53.238744,353.26845389,312.701522573,4.83426,35.7326713165
 03/29  18:00:00,351.148034663,72.7066158459,0.0,0.0,220.879908,53.238744,442.0127784,383.353175005,4.83426,53.8253433952
 03/29  19:00:00,369.49605019,72.7066158459,0.0,0.0,220.879908,53.238744,453.935593148,440.399767663,4.83426,8.7015654855
 03/29  20:00:00,369.514337702,72.7066158459,0.0,0.0,220.879908,53.238744,552.57343105,539.048300155,4.83426,8.69087089478
 03/29  21:00:00,117.835237078,0.0,0.0,0.0,43.513341876,52.539744,22.1961367488,0.0,4.83426,17.3618767488
 03/29  22:00:00,117.576198466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.592833135,0.0,0.0,0.0,43.513341876,52.539744,13.4721535409,0.0,4.83426,8.63789354093
 03/29  24:00:00,117.610818354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.624788673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.605464171,0.0,0.0,0.0,43.513341876,52.539744,13.4558565567,0.0,4.83426,8.62159655671
 03/30  03:00:00,117.589715283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,117.998805937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,117.955503387,0.0,0.0,0.0,43.513341876,52.539744,13.4559161324,0.0,4.83426,8.62165613243
 03/30  06:00:00,187.217966332,72.7066158459,0.0,0.0,43.513341876,53.238744,1717.576646,1712.722386,4.83426,0.02
 03/30  07:00:00,352.139299362,72.7066158459,0.000810147105371,0.0,220.879908,53.238744,1228.12614453,1196.86473634,4.83426,26.4271481894
 03/30  08:00:00,444.011508634,72.7066158459,0.0017435732003,0.0,220.879908,145.652643033,870.539361936,798.761588392,36.25695,35.5208235441
 03/30  09:00:00,443.894473801,72.7066158459,0.00247306050922,0.0,220.879908,145.652643033,697.779508969,615.092222397,36.25695,46.4303365723
 03/30  10:00:00,449.888069845,72.7503535758,0.00167287337247,0.0,220.879908,151.653867033,593.833575459,492.950931999,48.3426,52.5400434594
 03/30  11:00:00,451.316547296,73.2835569842,0.0,0.0,220.879908,151.653867033,401.686388671,299.086993371,48.3426,54.2567953006
 03/30  12:00:00,466.17139016,74.3029043881,14.581235131,0.0,220.879908,151.653867033,276.639169874,173.843134432,48.3426,54.4534354419
 03/30  13:00:00,495.882422558,75.4284299807,48.6772872029,0.0,220.879908,145.652643033,231.103440896,143.289052402,24.1713,63.6430884939
 03/30  14:00:00,536.648304657,76.8385329104,87.6302023969,0.0,220.879908,145.652643033,154.273125371,85.1326821269,24.1713,44.9691432438
 03/30  15:00:00,581.969241325,77.8382338084,139.417728925,0.0,220.879908,137.835547516,83.6025142204,24.6917936025,4.83426,54.0764606179
 03/30  16:00:00,587.963905558,74.7215388893,153.489436079,0.0,220.879908,133.019064,62.2676587046,12.7734142521,4.83426,44.6599844525
 03/30  17:00:00,491.991711277,73.4490650637,138.601663377,0.0,220.879908,53.238744,59.4383102312,18.8705706325,4.83426,35.7334795987
 03/30  18:00:00,423.951634981,73.1612235488,71.5133138238,0.0,220.879908,53.238744,109.911450436,60.2265015794,4.83426,44.8506888565
 03/30  19:00:00,369.660219998,72.8763395369,0.0,0.0,220.879908,53.238744,314.771767649,292.552868242,4.83426,17.3846394072
 03/30  20:00:00,369.701030218,72.7619762751,0.0,0.0,220.879908,53.238744,620.105326814,606.581247692,4.83426,8.68981912163
 03/30  21:00:00,117.801377402,0.0,0.0,0.0,43.513341876,52.539744,13.5246102977,0.0,4.83426,8.69035029773
 03/30  22:00:00,117.577711395,0.0,0.0,0.0,43.513341876,52.539744,13.484120882,0.0,4.83426,8.64986088196
 03/30  23:00:00,118.628493295,0.0,0.0,0.0,43.513341876,52.539744,13.4718441095,0.0,4.83426,8.6375841095
 03/30  24:00:00,117.612021884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.599403658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.583421637,0.0,0.0,0.0,43.513341876,52.539744,13.4556675539,0.0,4.83426,8.62140755394
 03/31  03:00:00,117.562822544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.666827471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.330143249,0.0,0.0,0.0,43.513341876,52.539744,13.4557147188,0.0,4.83426,8.62145471876
 03/31  06:00:00,188.897343609,72.7066158459,0.00181080555722,0.0,43.513341876,53.238744,1802.10070505,1797.24644505,4.83426,0.02
 03/31  07:00:00,352.509608001,72.7066158459,0.000834940768849,0.0,220.879908,53.238744,1244.36489357,1213.10199326,4.83426,26.4286403166
 03/31  08:00:00,444.110748668,72.7066158459,0.00190312946938,0.0,220.879908,145.652643033,876.622775694,804.850739885,36.25695,35.5150858089
 03/31  09:00:00,443.926649224,72.7246508603,0.0024828209048,0.0,220.879908,145.652643033,681.137275213,599.936392601,36.25695,44.9439326124
 03/31  10:00:00,450.227052167,73.0727843876,0.00167029788835,0.0,220.879908,151.653867033,587.711740451,485.353922984,48.3426,54.0152174664
 03/31  11:00:00,451.950795061,73.8628904652,0.0,0.0,220.879908,151.653867033,523.388613993,420.802540984,48.3426,54.2434730093
 03/31  12:00:00,452.201674563,75.05370155,0.0,0.0,220.879908,151.653867033,472.13126524,369.350835599,48.3426,54.437829641
 03/31  13:00:00,447.724298392,76.5668800308,0.0,0.0,220.879908,145.652643033,406.163290505,318.348290625,24.1713,63.6436998799
 03/31  14:00:00,448.980886024,77.8503723042,0.0,0.0,220.879908,145.652643033,350.841954984,281.70135498,24.1713,44.9693000046
 03/31  15:00:00,441.302238261,77.9959499714,0.0,0.0,220.879908,137.835547516,374.189479489,315.290933124,4.83426,54.0642863653
 03/31  16:00:00,432.573838106,74.3183009289,0.0,0.0,220.879908,133.019064,308.21155429,267.650158938,4.83426,35.7271353527
 03/31  17:00:00,351.547382145,73.0953340512,0.0,0.0,220.879908,53.238744,427.557835865,378.064631039,4.83426,44.6589448263
 03/31  18:00:00,351.40730614,72.8649798626,0.0,0.0,220.879908,53.238744,572.865425992,523.181199937,4.83426,44.8499660545
 03/31  19:00:00,366.277811677,72.7734085617,0.0,0.0,220.879908,53.238744,624.782889819,602.563510091,4.83426,17.3851197288
 03/31  20:00:00,369.28732062,72.7321241163,0.0,0.0,220.879908,53.238744,678.802973059,665.277882547,4.83426,8.69083051146
 03/31  21:00:00,117.485072149,0.0,0.0,0.0,43.513341876,52.539744,13.5241002453,0.0,4.83426,8.68984024534
 03/31  22:00:00,117.566512025,0.0,0.0,0.0,43.513341876,52.539744,13.4838341092,0.0,4.83426,8.64957410915
 03/31  23:00:00,118.622500742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.617681959,0.0,0.0,0.0,43.513341876,52.539744,13.4546044736,0.0,4.83426,8.62034447358
 04/01  01:00:00,117.616955927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.600781729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.583113144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.99444309,0.0,0.0,0.0,43.513341876,52.539744,13.4476426393,0.0,4.83426,8.61338263929
 04/01  05:00:00,117.943076314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,111.980299246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,99.9348825187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.006254696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.11866109,0.0,0.0,0.0,43.513341876,52.539744,13.4558553113,0.0,4.83426,8.62159531129
 04/01  10:00:00,100.165291499,0.0,0.0,0.0,43.513341876,52.539744,22.2951235236,0.0,4.83426,17.4608635236
 04/01  11:00:00,101.037610436,0.0,0.0,0.0,43.513341876,52.539744,13.4969893784,0.0,4.83426,8.66272937844
 04/01  12:00:00,100.17767968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.299891697,0.0,0.0,0.0,43.513341876,52.539744,13.4891980018,0.0,4.83426,8.65493800182
 04/01  14:00:00,100.351365658,0.0,0.0,0.0,43.513341876,52.539744,13.4886328651,0.0,4.83426,8.65437286514
 04/01  15:00:00,100.346061061,0.0,0.0,0.0,43.513341876,52.539744,13.4889856578,0.0,4.83426,8.65472565785
 04/01  16:00:00,100.179210458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.190246251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.16623758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,115.461992648,0.0,0.0,0.0,43.513341876,52.539744,13.4477184028,0.0,4.83426,8.61345840277
 04/01  20:00:00,118.304089132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.050492764,0.0,0.0,0.0,43.513341876,52.539744,31.3556855347,0.0,4.83426,26.5214255347
 04/01  22:00:00,117.69192661,0.0,0.0,0.0,43.513341876,52.539744,13.4476610131,0.0,4.83426,8.61340101313
 04/01  23:00:00,118.604148549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.683172964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.691949146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.689931096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.675442423,0.0,0.0,0.0,43.513341876,52.539744,13.4477412821,0.0,4.83426,8.61348128206
 04/02  04:00:00,118.109236575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.074512306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,109.114668639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.034007968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.054555742,0.0,0.0,0.0,43.513341876,52.539744,13.4556906565,0.0,4.83426,8.62143065646
 04/02  09:00:00,100.113606885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.140761476,0.0,0.0,0.0,43.513341876,52.539744,22.2940067283,0.0,4.83426,17.4597467283
 04/02  11:00:00,101.002983043,0.0,0.0,0.0,43.513341876,52.539744,13.4967930886,0.0,4.83426,8.66253308859
 04/02  12:00:00,100.174076223,0.0,0.0,0.0,43.513341876,52.539744,13.4971390458,0.0,4.83426,8.66287904576
 04/02  13:00:00,100.279939189,0.0,0.0,0.0,43.513341876,52.539744,13.4964381667,0.0,4.83426,8.66217816673
 04/02  14:00:00,100.305462809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,100.321627573,0.0,0.0,0.0,43.513341876,52.539744,13.4888981116,0.0,4.83426,8.65463811161
 04/02  16:00:00,100.150597958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.110676238,0.0,0.0,0.0,43.513341876,52.539744,13.4476467707,0.0,4.83426,8.61338677067
 04/02  18:00:00,100.060399054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,115.438174805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.369653294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.139996501,0.0,0.0,0.0,43.513341876,52.539744,40.1864867692,0.0,4.83426,35.3522267692
 04/02  22:00:00,117.790063741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.661645108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.80471496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.818512214,0.0,0.0,0.0,43.513341876,52.539744,13.4556295503,0.0,4.83426,8.62136955034
 04/03  02:00:00,117.818304481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.817176801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.248759715,0.0,0.0,0.0,43.513341876,52.539744,13.4556352168,0.0,4.83426,8.62137521678
 04/03  05:00:00,118.201811333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,182.658621056,72.7066158459,0.00105405185385,0.0,43.513341876,53.238744,513.70523007,508.85097007,4.83426,0.02
 04/03  07:00:00,351.347680074,72.7066158459,0.0,0.0,220.879908,53.238744,446.419192084,415.161244166,4.83426,26.4236879183
 04/03  08:00:00,443.80510359,72.7066158459,0.00285173098976,0.0,220.879908,145.652643033,370.283973586,298.522010994,36.25695,35.5050125914
 04/03  09:00:00,443.866575171,72.7066158459,0.00362602314762,0.0,220.879908,145.652643033,380.69729641,292.223005575,36.25695,52.2173408357
 04/03  10:00:00,449.88776662,72.7147810344,0.00256544211731,0.0,220.879908,151.653867033,379.998290439,284.953482362,48.3426,46.7022080773
 04/03  11:00:00,450.823909684,72.7554075855,0.0,0.0,220.879908,151.653867033,349.769458544,247.196504658,48.3426,54.2303538859
 04/03  12:00:00,463.873114695,72.9634688619,13.5341663838,0.0,220.879908,151.653867033,305.227904906,202.462874344,48.3426,54.4224305625
 04/03  13:00:00,507.701776598,73.4317177491,62.1480355079,0.0,220.879908,145.652643033,253.884495874,166.096703643,24.1713,63.616492231
 04/03  14:00:00,586.028391131,74.1711502189,138.710849113,0.0,220.879908,145.652643033,146.829327855,77.7020343824,24.1713,44.9559934724
 04/03  15:00:00,616.831230874,74.5642607616,176.6306983,0.0,220.879908,137.835547516,87.3384669637,28.4598673596,4.83426,54.0443396041
 04/03  16:00:00,533.88055065,72.9321634471,101.232770576,0.0,220.879908,133.019064,62.7013964625,22.1485301573,4.83426,35.7186063052
 04/03  17:00:00,408.845656783,72.7342035025,56.7059276176,0.0,220.879908,53.238744,115.265050149,65.7882683543,4.83426,44.6425217947
 04/03  18:00:00,388.228188005,72.7218624144,36.3806100008,0.0,220.879908,53.238744,134.459132054,84.7864941157,4.83426,44.838377938
 04/03  19:00:00,373.375104202,72.7084269715,6.67504871048,0.0,220.879908,53.238744,143.513369467,129.976315343,4.83426,8.70279412488
 04/03  20:00:00,369.531008841,72.7066158459,0.0,0.0,220.879908,53.238744,187.332430118,165.138676396,4.83426,17.3594937223
 04/03  21:00:00,118.089571975,0.0,0.0,0.0,43.513341876,52.539744,13.5239543854,0.0,4.83426,8.68969438543
 04/03  22:00:00,117.827609371,0.0,0.0,0.0,43.513341876,52.539744,13.4840736005,0.0,4.83426,8.64981360052
 04/03  23:00:00,118.746887067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.8294699,0.0,0.0,0.0,43.513341876,52.539744,13.4557406542,0.0,4.83426,8.62148065418
 04/04  01:00:00,117.804838976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.785917606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.779139434,0.0,0.0,0.0,43.513341876,52.539744,13.4557226968,0.0,4.83426,8.62146269681
 04/04  04:00:00,119.894724497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.63887864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,183.368454772,72.7066158459,0.0,0.0,43.513341876,53.238744,488.708870721,483.854610721,4.83426,0.02
 04/04  07:00:00,371.634415623,72.7066158459,19.9171657716,0.0,220.879908,53.238744,405.43432304,365.381371399,4.83426,35.2186916414
 04/04  08:00:00,492.890118194,72.7066158459,48.2075063008,0.0,220.879908,145.652643033,293.181522483,230.291681949,36.25695,26.6328905342
 04/04  09:00:00,493.797165931,72.7524231166,48.9964941135,0.0,220.879908,145.652643033,312.2942538,222.121869631,36.25695,53.9154341693
 04/04  10:00:00,500.727841432,72.9394130889,49.7203992146,0.0,220.879908,151.653867033,308.965239314,215.625527552,48.3426,44.9971117621
 04/04  11:00:00,547.762909635,73.2338615892,94.8991453569,0.0,220.879908,151.653867033,252.148782001,149.572213412,48.3426,54.2339685891
 04/04  12:00:00,591.625621817,73.6003300964,138.784624993,0.0,220.879908,151.653867033,226.99948152,124.230417152,48.3426,54.4264643684
 04/04  13:00:00,617.66430059,73.790388604,170.308041807,0.0,220.879908,145.652643033,199.297447874,111.533490893,24.1713,63.5926569803
 04/04  14:00:00,616.593909337,74.004065101,169.112538138,0.0,220.879908,145.652643033,187.970167178,118.852621709,24.1713,44.9462454689
 04/04  15:00:00,596.235942802,74.2953378217,156.52650562,0.0,220.879908,137.835547516,167.656453651,108.777321798,4.83426,54.0448718526
 04/04  16:00:00,576.83689158,72.8147238765,143.692652255,0.0,220.879908,133.019064,68.4327172303,27.879974057,4.83426,35.7184831733
 04/04  17:00:00,440.432381035,72.7066648565,87.8548838823,0.0,220.879908,53.238744,131.934812171,82.4604347617,4.83426,44.6401174089
 04/04  18:00:00,378.964065413,72.7066158459,27.2704048488,0.0,220.879908,53.238744,151.969486578,102.302247398,4.83426,44.8329791806
 04/04  19:00:00,393.673008756,72.7066158459,27.0610275385,0.0,220.879908,53.238744,129.67873268,107.461033007,4.83426,17.383439673
 04/04  20:00:00,377.204945182,72.7066158459,7.96522554115,0.0,220.879908,53.238744,160.984212851,147.459945072,4.83426,8.69000777948
 04/04  21:00:00,117.740943227,0.0,0.0,0.0,43.513341876,52.539744,13.5232328225,0.0,4.83426,8.68897282245
 04/04  22:00:00,117.759912002,0.0,0.0,0.0,43.513341876,52.539744,13.4832523807,0.0,4.83426,8.64899238067
 04/04  23:00:00,118.68283014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.75295816,0.0,0.0,0.0,43.513341876,52.539744,13.4555317167,0.0,4.83426,8.62127171666
 04/05  01:00:00,117.73655552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.694740812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.655643444,0.0,0.0,0.0,43.513341876,52.539744,13.4555028822,0.0,4.83426,8.62124288221
 04/05  04:00:00,118.067615845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.02047713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,183.388893744,72.7066158459,0.00164733573958,0.0,43.513341876,53.238744,1458.1360267,1444.68054344,4.83426,8.62122325422
 04/05  07:00:00,351.971853207,72.7066158459,0.0,0.0,220.879908,53.238744,1213.76861461,1182.51755324,4.83426,26.4168013743
 04/05  08:00:00,444.408666718,72.7066158459,0.00131149729474,0.0,220.879908,145.652643033,1068.30341266,996.548887949,36.25695,35.4975747125
 04/05  09:00:00,444.326377814,72.7066158459,0.00194017285626,0.0,220.879908,145.652643033,972.488419892,891.301715928,36.25695,44.9297539635
 04/05  10:00:00,450.25171843,72.7135719755,0.00115304455446,0.0,220.879908,151.653867033,945.059808748,851.728887995,48.3426,44.988320753
 04/05  11:00:00,451.330096,72.7882454268,0.0,0.0,220.879908,151.653867033,922.431116608,819.855684946,48.3426,54.2328316617
 04/05  12:00:00,450.768804866,73.1567156867,0.0,0.0,220.879908,151.653867033,927.614746525,815.784903698,48.3426,63.4872428275
 04/05  13:00:00,445.248115717,73.5469809334,0.0,0.0,220.879908,145.652643033,924.665767502,845.992067272,24.1713,54.5024002297
 04/05  14:00:00,445.101209616,73.4298776852,0.0,0.0,220.879908,145.652643033,915.778395113,846.664613587,24.1713,44.9424815258
 04/05  15:00:00,437.506089609,73.7904111142,0.0,0.0,220.879908,137.835547516,800.131615149,741.255734068,4.83426,54.0416210808
 04/05  16:00:00,431.14373964,72.7524987998,0.0,0.0,220.879908,133.019064,569.248474041,519.777062881,4.83426,44.6371511598
 04/05  17:00:00,351.402716538,72.7066158459,0.0,0.0,220.879908,53.238744,711.342312612,670.796552311,4.83426,35.7115003015
 04/05  18:00:00,351.541690074,72.7066158459,0.0,0.0,220.879908,53.238744,801.864763738,752.204418361,4.83426,44.8260853765
 04/05  19:00:00,366.884162633,72.7066158459,0.0,0.0,220.879908,53.238744,779.114823314,756.897225002,4.83426,17.3833383112
 04/05  20:00:00,369.976925143,72.7066158459,0.0,0.0,220.879908,53.238744,840.188417551,826.664188714,4.83426,8.68996883705
 04/05  21:00:00,117.714565983,0.0,0.0,0.0,43.513341876,52.539744,13.5231761702,0.0,4.83426,8.68891617023
 04/05  22:00:00,117.511593323,0.0,0.0,0.0,43.513341876,52.539744,13.483274948,0.0,4.83426,8.64901494802
 04/05  23:00:00,118.588981315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.570136244,0.0,0.0,0.0,43.513341876,52.539744,13.4556020173,0.0,4.83426,8.62134201732
 04/06  01:00:00,117.584878875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.571005175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.53390131,0.0,0.0,0.0,43.513341876,52.539744,13.4555587087,0.0,4.83426,8.62129870873
 04/06  04:00:00,117.95159449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.917097788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,185.334545673,72.7066158459,0.0013094719587,0.0,43.513341876,53.238744,1765.24789531,1751.79237051,4.83426,8.62126480391
 04/06  07:00:00,353.116575104,72.7066158459,0.0,0.0,220.879908,53.238744,1412.17086916,1380.92126025,4.83426,26.4153489034
 04/06  08:00:00,444.679048036,72.7066158459,0.00138313946934,0.0,220.879908,145.652643033,1123.17402373,1051.42230644,36.25695,35.4947672813
 04/06  09:00:00,444.213221809,72.7066158459,0.00204477752424,0.0,220.879908,145.652643033,945.299008954,864.116659856,36.25695,44.9253990979
 04/06  10:00:00,450.018757693,72.7066158459,0.00147993301893,0.0,220.879908,151.653867033,840.438260968,747.112712365,48.3426,44.9829486031
 04/06  11:00:00,450.898426122,72.7066158459,0.0,0.0,220.879908,151.653867033,742.7664476,640.19935285,48.3426,54.2244947501
 04/06  12:00:00,449.874710948,72.7264647208,0.0,0.0,220.879908,151.653867033,620.54415728,515.380981359,48.3426,56.8205759212
 04/06  13:00:00,447.450093026,73.2340947556,3.0273950423,0.0,220.879908,145.652643033,388.904027719,303.567873376,24.1713,61.1648543427
 04/06  14:00:00,493.783201964,73.9414386868,47.8564571722,0.0,220.879908,145.652643033,197.495294892,128.387322408,24.1713,44.9366724834
 04/06  15:00:00,561.309183739,74.5652637695,121.837130686,0.0,220.879908,137.835547516,82.7998454307,23.9335781357,4.83426,54.032007295
 04/06  16:00:00,573.387978534,73.086401921,140.372192389,0.0,220.879908,133.019064,51.9625325106,11.4170266829,4.83426,35.7112458278
 04/06  17:00:00,437.273326989,72.7806068342,84.9405460299,0.0,220.879908,53.238744,96.677439409,47.2083968383,4.83426,44.6347825707
 04/06  18:00:00,372.22686954,72.7604985538,20.7343178787,0.0,220.879908,53.238744,148.784076797,99.129665268,4.83426,44.8201515288
 04/06  19:00:00,366.522055276,72.7359665414,0.0,0.0,220.879908,53.238744,191.605232213,178.070277188,4.83426,8.70069502527
 04/06  20:00:00,369.445405501,72.7130976875,0.0,0.0,220.879908,53.238744,239.314779761,217.1217873,4.83426,17.3587324607
 04/06  21:00:00,117.981136347,0.0,0.0,0.0,43.513341876,52.539744,13.5235089334,0.0,4.83426,8.68924893344
 04/06  22:00:00,117.730802133,0.0,0.0,0.0,43.513341876,52.539744,13.4830260556,0.0,4.83426,8.64876605564
 04/06  23:00:00,118.722209753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.810925127,0.0,0.0,0.0,43.513341876,52.539744,13.4556649659,0.0,4.83426,8.62140496595
 04/07  01:00:00,117.817568657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.77982485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.753993639,0.0,0.0,0.0,43.513341876,52.539744,13.4556038944,0.0,4.83426,8.62134389437
 04/07  04:00:00,119.85688011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.514837788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,183.389059393,72.7066158459,0.00138467465302,0.0,43.513341876,53.238744,867.118439817,862.264179817,4.83426,0.02
 04/07  07:00:00,351.327787552,72.7066158459,0.0,0.0,220.879908,53.238744,769.051629122,736.328430078,4.83426,27.8889390443
 04/07  08:00:00,443.757210265,72.7100751843,0.0018125471847,0.0,220.879908,145.652643033,593.666048351,523.39171437,36.25695,34.0173839813
 04/07  09:00:00,443.954722673,72.8758693482,0.00251557195624,0.0,220.879908,145.652643033,476.2915404,386.139825167,36.25695,53.8947652328
 04/07  10:00:00,450.365125713,73.2715586464,0.00168239112295,0.0,220.879908,151.653867033,369.043244349,275.713108899,48.3426,44.9875354499
 04/07  11:00:00,464.423722038,74.1871756337,12.0429161761,0.0,220.879908,151.653867033,275.890089094,173.339994961,48.3426,54.2074941324
 04/07  12:00:00,498.105842464,75.7259015777,44.6241563483,0.0,220.879908,151.653867033,221.080984936,118.342702145,48.3426,54.3956827916
 04/07  13:00:00,533.532436104,76.9252605277,84.4046182875,0.0,220.879908,145.652643033,170.125566806,82.3679551008,24.1713,63.5863117051
 04/07  14:00:00,566.102609839,78.3897730536,115.336809902,0.0,220.879908,145.652643033,124.432959598,55.3219886259,24.1713,44.9396709717
 04/07  15:00:00,572.473392754,79.3867681295,128.544291428,0.0,220.879908,137.835547516,100.831659982,41.9763370032,4.83426,54.0210629791
 04/07  16:00:00,532.13664998,75.3048938183,97.6435165135,0.0,220.879908,133.019064,62.4800621106,21.9410332283,4.83426,35.7047688823
 04/07  17:00:00,423.359672337,73.5991158063,70.5600282884,0.0,220.879908,53.238744,103.602386359,54.1412731023,4.83426,44.6268532571
 04/07  18:00:00,376.017938159,73.2359981245,24.0733452212,0.0,220.879908,53.238744,140.26089908,90.6107296852,4.83426,44.8159093948
 04/07  19:00:00,366.31673737,73.0056834864,0.0,0.0,220.879908,53.238744,145.544646961,132.008878759,4.83426,8.70150820175
 04/07  20:00:00,369.172757567,72.8760932986,0.0,0.0,220.879908,53.238744,198.037524379,184.514434554,4.83426,8.68882982504
 04/07  21:00:00,117.630940594,0.0,0.0,0.0,43.513341876,52.539744,22.1930254589,0.0,4.83426,17.3587654589
 04/07  22:00:00,117.690951242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.698989521,0.0,0.0,0.0,43.513341876,52.539744,13.4715789971,0.0,4.83426,8.63731899706
 04/07  24:00:00,117.75253997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.787907416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.819818763,0.0,0.0,0.0,43.513341876,52.539744,13.4475682123,0.0,4.83426,8.61330821229
 04/08  03:00:00,117.809838692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.22027491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.187684693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,106.261728483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.172076227,0.0,0.0,0.0,43.513341876,52.539744,13.4475690677,0.0,4.83426,8.61330906774
 04/08  08:00:00,100.228217002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.34094691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.407607121,0.0,0.0,0.0,43.513341876,52.539744,22.2916190294,0.0,4.83426,17.4573590294
 04/08  11:00:00,101.276773897,0.0,0.0,0.0,43.513341876,52.539744,13.4958120944,0.0,4.83426,8.66155209436
 04/08  12:00:00,100.436886145,0.0,0.0,0.0,43.513341876,52.539744,13.4960604073,0.0,4.83426,8.66180040727
 04/08  13:00:00,100.526728689,0.0,0.0,0.0,43.513341876,52.539744,13.4877583161,0.0,4.83426,8.65349831605
 04/08  14:00:00,150.727145241,0.660849154812,48.9089923796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,190.648990922,1.7263660015,87.1346801509,0.0,43.513341876,52.539744,13.4883938169,0.0,4.83426,8.6541338169
 04/08  16:00:00,164.903523535,1.87176472125,61.6865722233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,152.311091411,1.82667187182,49.35462802,0.0,43.513341876,52.539744,13.4465415556,0.0,4.83426,8.61228155561
 04/08  18:00:00,132.828241442,1.4459978899,30.6181626484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,115.595914196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.513398642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.264818299,0.0,0.0,0.0,43.513341876,52.539744,40.1738016516,0.0,4.83426,35.3395416516
 04/08  22:00:00,117.890292769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.753686898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.866113546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.813647033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.756834293,0.0,0.0,0.0,43.513341876,52.539744,13.4474738824,0.0,4.83426,8.6132138824
 04/09  03:00:00,117.707874375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.097111272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.014705307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,106.058481266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,99.9712757345,0.0,0.0,0.0,43.513341876,52.539744,13.4474608446,0.0,4.83426,8.61320084462
 04/09  08:00:00,99.9650448009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,99.9544302823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,99.9309478476,0.0,0.0,0.0,43.513341876,52.539744,22.2878163466,0.0,4.83426,17.4535563466
 04/09  11:00:00,100.864044395,0.0,0.0,0.0,43.513341876,52.539744,13.4960870298,0.0,4.83426,8.66182702982
 04/09  12:00:00,99.8624042244,0.0,0.0,0.0,43.513341876,52.539744,13.4940291892,0.0,4.83426,8.65976918918
 04/09  13:00:00,99.9316601922,0.0,0.0,0.0,43.513341876,52.539744,13.4955177062,0.0,4.83426,8.66125770617
 04/09  14:00:00,99.9507690029,0.0,0.0,0.0,43.513341876,52.539744,13.4881181766,0.0,4.83426,8.6538581766
 04/09  15:00:00,99.9227363874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,99.7183390065,0.0,0.0,0.0,43.513341876,52.539744,13.4474449704,0.0,4.83426,8.6131849704
 04/09  17:00:00,99.7192643299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.730201351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,112.114133339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.062180127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.8474124,0.0,0.0,0.0,43.513341876,52.539744,40.1672189819,0.0,4.83426,35.3329589819
 04/09  22:00:00,117.51038998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.494496718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.520160783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.508489279,0.0,0.0,0.0,43.513341876,52.539744,13.4553137039,0.0,4.83426,8.62105370389
 04/10  02:00:00,117.504959959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,119.26292678,1.77145752849,0.0,0.0,43.513341876,52.539744,6.37576462073,1.52150462073,4.83426,0.02
 04/10  04:00:00,120.575179794,2.66639155805,0.0,0.0,43.513341876,52.539744,16.1551814513,2.69977851708,4.83426,8.62114293422
 04/10  05:00:00,120.75994729,2.88187434265,0.0,0.0,43.513341876,52.539744,8.07539807095,3.22113807095,4.83426,0.02
 04/10  06:00:00,182.017096227,72.7066158459,0.0,0.0,43.513341876,53.238744,1996.84074003,1991.98648003,4.83426,0.02
 04/10  07:00:00,352.982656811,72.7066158459,0.0,0.0,220.879908,53.238744,1556.17813986,1524.93158772,4.83426,26.4122921445
 04/10  08:00:00,444.708546315,72.7066158459,0.00143694533111,0.0,220.879908,145.652643033,1202.21964152,1130.47256995,36.25695,35.4901215668
 04/10  09:00:00,444.338416054,72.7066158459,0.0020289717147,0.0,220.879908,145.652643033,1020.87290822,939.717784393,36.25695,44.898173826
 04/10  10:00:00,450.063419837,72.7066158459,0.00142508179608,0.0,220.879908,151.653867033,881.085870103,778.789894296,48.3426,53.9533758068
 04/10  11:00:00,450.869201793,72.7066158459,0.0,0.0,220.879908,151.653867033,725.16807824,622.654631852,48.3426,54.1708463879
 04/10  12:00:00,449.909856614,72.740389453,0.0,0.0,220.879908,151.653867033,683.168787299,580.473312605,48.3426,54.3528746937
 04/10  13:00:00,444.255712751,73.0303090048,0.0,0.0,220.879908,145.652643033,683.678345799,605.030323513,24.1713,54.4767222852
 04/10  14:00:00,444.487305064,73.3013436454,0.0,0.0,220.879908,145.652643033,630.355903637,555.591093377,24.1713,50.5935102605
 04/10  15:00:00,436.612500317,73.3145382355,0.0,0.0,220.879908,137.835547516,527.349368934,474.191837871,4.83426,48.3232710632
 04/10  16:00:00,430.983311974,72.7406968097,0.0,0.0,220.879908,133.019064,441.808110107,392.363907733,4.83426,44.6099423741
 04/10  17:00:00,351.209161708,72.7066158459,0.0,0.0,220.879908,53.238744,592.940022855,552.412584188,4.83426,35.693178667
 04/10  18:00:00,351.243687276,72.7066158459,0.0,0.0,220.879908,53.238744,643.420973161,593.784512406,4.83426,44.8022007555
 04/10  19:00:00,363.743964447,72.7066158459,0.0,0.0,220.879908,53.238744,735.690860243,713.477104129,4.83426,17.3794961142
 04/10  20:00:00,370.119734299,72.7066158459,0.0,0.0,220.879908,53.238744,925.884301657,912.362004954,4.83426,8.68803670329
 04/10  21:00:00,117.665653313,0.0,0.0,0.0,43.513341876,52.539744,13.522650707,0.0,4.83426,8.68839070704
 04/10  22:00:00,117.43593649,0.0,0.0,0.0,43.513341876,52.539744,13.4833053676,0.0,4.83426,8.64904536756
 04/10  23:00:00,118.546152948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.508536214,0.0,0.0,0.0,43.513341876,52.539744,13.4553209846,0.0,4.83426,8.62106098457
