Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  01:00:00,117.521285179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.517753426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.511115042,0.0,0.0,0.0,43.513341876,52.539744,13.4552001984,0.0,4.83426,8.62094019845
 04/11  04:00:00,119.627679621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.288160657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,183.289645636,72.7066158459,0.0,0.0,43.513341876,53.238744,1959.19261141,1954.33835141,4.83426,0.02
 04/11  07:00:00,353.78096295,72.7066158459,0.0,0.0,220.879908,53.238744,1576.98076895,1545.73330433,4.83426,26.4132046163
 04/11  08:00:00,445.515657371,72.7066158459,0.00128848407581,0.0,220.879908,145.652643033,1267.26329618,1195.52278654,36.25695,35.4835596408
 04/11  09:00:00,444.961130582,72.7066158459,0.00179115690927,0.0,220.879908,145.652643033,1164.14740817,1075.23579143,36.25695,52.6546667391
 04/11  10:00:00,450.79053534,72.7066158459,0.00124382774383,0.0,220.879908,151.653867033,1134.02295395,1039.50468652,48.3426,46.1756674354
 04/11  11:00:00,451.604999776,72.7066158459,0.0,0.0,220.879908,151.653867033,1048.28068206,945.768002519,48.3426,54.1700795421
 04/11  12:00:00,450.484691075,72.7066158459,0.0,0.0,220.879908,151.653867033,1011.81816462,909.123498464,48.3426,54.3520661547
 04/11  13:00:00,444.526831013,72.7066158459,0.0,0.0,220.879908,145.652643033,1017.602149,938.95557202,24.1713,54.4752769831
 04/11  14:00:00,444.694433517,72.7066158459,0.0,0.0,220.879908,145.652643033,1073.01880684,994.954123069,24.1713,53.8933837665
 04/11  15:00:00,436.986278937,72.7066158459,0.0,0.0,220.879908,137.835547516,1018.45444785,968.61041788,4.83426,45.0097699654
 04/11  16:00:00,431.739802721,72.7066158459,0.0,0.0,220.879908,133.019064,839.867956024,790.424008752,4.83426,44.6096872722
 04/11  17:00:00,351.833178228,72.7066158459,0.0,0.0,220.879908,53.238744,882.361520903,841.835543082,4.83426,35.6917178205
 04/11  18:00:00,351.843747635,72.7066158459,0.0,0.0,220.879908,53.238744,905.053293945,855.41975276,4.83426,44.7992811851
 04/11  19:00:00,363.764122023,72.7066158459,0.0,0.0,220.879908,53.238744,888.43388757,866.219933906,4.83426,17.3796936637
 04/11  20:00:00,369.744688764,72.7066158459,0.0,0.0,220.879908,53.238744,893.419701224,879.897284702,4.83426,8.68815652205
 04/11  21:00:00,117.434835188,0.0,0.0,0.0,43.513341876,52.539744,13.5227572886,0.0,4.83426,8.68849728861
 04/11  22:00:00,117.525851446,0.0,0.0,0.0,43.513341876,52.539744,13.4826726795,0.0,4.83426,8.64841267953
 04/11  23:00:00,118.589387202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.588275215,0.0,0.0,0.0,43.513341876,52.539744,13.4551983542,0.0,4.83426,8.62093835416
 04/12  01:00:00,117.591583674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.585551617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.579753029,0.0,0.0,0.0,43.513341876,52.539744,13.4546448532,0.0,4.83426,8.62038485315
 04/12  04:00:00,118.00269142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,117.969941196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,180.723441061,72.7066158459,0.0,0.0,43.513341876,53.238744,1395.96951598,1391.11525598,4.83426,0.02
 04/12  07:00:00,351.94672269,72.7066158459,0.0,0.0,220.879908,53.238744,1186.95502737,1155.70857869,4.83426,26.4121886768
 04/12  08:00:00,444.239159664,72.7066158459,0.00180431495845,0.0,220.879908,145.652643033,1023.62850899,951.889610811,36.25695,35.4819481773
 04/12  09:00:00,444.286376601,72.7066158459,0.00235561844838,0.0,220.879908,145.652643033,998.981973237,908.982153418,36.25695,53.7428698187
 04/12  10:00:00,450.18041842,72.7066158459,0.00166906103311,0.0,220.879908,151.653867033,910.39853423,816.981275704,48.3426,45.0746585257
 04/12  11:00:00,451.022044142,72.7271119933,0.0,0.0,220.879908,151.653867033,787.943272561,685.43830555,48.3426,54.1623670104
 04/12  12:00:00,450.035684204,72.8055279907,0.0,0.0,220.879908,151.653867033,707.054961958,604.369267215,48.3426,54.3430947432
 04/12  13:00:00,444.609577651,73.3533882074,0.0,0.0,220.879908,145.652643033,675.495318707,596.858975008,24.1713,54.465043699
 04/12  14:00:00,444.920060339,73.7082006351,0.0,0.0,220.879908,145.652643033,625.992841853,547.936644811,24.1713,53.8848970418
 04/12  15:00:00,437.121352854,73.7569680914,0.0,0.0,220.879908,137.835547516,563.169100775,513.330803277,4.83426,45.0040374978
 04/12  16:00:00,431.106330663,72.7867250592,0.0,0.0,220.879908,133.019064,513.318799212,463.883612003,4.83426,44.6009272084
 04/12  17:00:00,351.254089401,72.7112833283,0.0,0.0,220.879908,53.238744,613.963119734,573.443855309,4.83426,35.6850044248
 04/12  18:00:00,351.399429855,72.7066158459,0.0,0.0,220.879908,53.238744,740.067511401,690.443123971,4.83426,44.79012743
 04/12  19:00:00,364.012911572,72.7066158459,0.0,0.0,220.879908,53.238744,836.182877763,822.647956981,4.83426,8.70066078164
 04/12  20:00:00,370.227715952,72.7066158459,0.0,0.0,220.879908,53.238744,927.870119152,905.679030774,4.83426,17.3568283777
 04/12  21:00:00,117.66266334,0.0,0.0,0.0,43.513341876,52.539744,13.5216851057,0.0,4.83426,8.68742510572
 04/12  22:00:00,117.43417343,0.0,0.0,0.0,43.513341876,52.539744,13.4824967824,0.0,4.83426,8.64823678239
 04/12  23:00:00,118.549175602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.513500499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.527996951,0.0,0.0,0.0,43.513341876,52.539744,13.4553258726,0.0,4.83426,8.62106587255
 04/13  02:00:00,117.527115226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.517824679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,117.938896787,0.0,0.0,0.0,43.513341876,52.539744,13.4551846931,0.0,4.83426,8.6209246931
 04/13  05:00:00,117.904721954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,182.543227957,72.7066158459,0.0,0.0,43.513341876,53.238744,1930.15292033,1925.29866033,4.83426,0.02
 04/13  07:00:00,353.777452407,72.7066158459,0.0,0.0,220.879908,53.238744,1604.82377551,1573.58203114,4.83426,26.4074843665
 04/13  08:00:00,445.770540529,72.7066158459,0.00131626455878,0.0,220.879908,145.652643033,1275.43030593,1203.69563465,36.25695,35.4777212823
 04/13  09:00:00,444.741300435,72.7066158459,0.00186352669199,0.0,220.879908,145.652643033,1065.5667007,984.430735522,36.25695,44.8790151813
 04/13  10:00:00,450.223099385,72.7066158459,0.00127578641953,0.0,220.879908,151.653867033,915.160101561,812.883557903,48.3426,53.9339436572
 04/13  11:00:00,451.112744183,72.833743708,0.0,0.0,220.879908,151.653867033,771.082058273,668.591456237,48.3426,54.148002036
 04/13  12:00:00,450.605093094,73.3697504142,0.0,0.0,220.879908,151.653867033,693.074762407,590.405873971,48.3426,54.3262884363
 04/13  13:00:00,445.219197925,73.9584616938,0.0,0.0,220.879908,145.652643033,667.659015304,589.041341255,24.1713,54.4463740491
 04/13  14:00:00,445.492024314,74.284183376,0.0,0.0,220.879908,145.652643033,609.503841323,540.429356949,24.1713,44.9031843748
 04/13  15:00:00,437.812769378,74.525468394,0.0,0.0,220.879908,137.835547516,467.476175758,408.656499179,4.83426,53.9854165786
 04/13  16:00:00,431.389459108,73.1859777899,0.0,0.0,220.879908,133.019064,333.427501425,292.91118277,4.83426,35.6820586554
 04/13  17:00:00,351.208911757,72.8233357172,0.0,0.0,220.879908,53.238744,402.18812801,352.758279155,4.83426,44.5955888548
 04/13  18:00:00,351.180219895,72.7841148709,0.0,0.0,220.879908,53.238744,426.713032611,377.09158075,4.83426,44.787191861
 04/13  19:00:00,363.630489683,72.7409219032,0.0,0.0,220.879908,53.238744,591.275469501,577.741118209,4.83426,8.70009129205
 04/13  20:00:00,369.882164932,72.707562678,0.0,0.0,220.879908,53.238744,830.974001864,817.452241105,4.83426,8.687500759
 04/13  21:00:00,117.718345742,0.0,0.0,0.0,43.513341876,52.539744,22.1907048512,0.0,4.83426,17.3564448512
 04/13  22:00:00,117.516833032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.59733097,0.0,0.0,0.0,43.513341876,52.539744,13.4707093262,0.0,4.83426,8.63644932617
 04/13  24:00:00,117.563882391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.556734763,0.0,0.0,0.0,43.513341876,52.539744,13.4549979434,0.0,4.83426,8.62073794337
 04/14  02:00:00,117.545430214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.536092187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.650244363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.313690911,0.0,0.0,0.0,43.513341876,52.539744,13.4552003176,0.0,4.83426,8.62094031763
 04/14  06:00:00,183.045190474,72.7066158459,0.0,0.0,43.513341876,53.238744,1883.51298121,1878.65872121,4.83426,0.02
 04/14  07:00:00,353.171497885,72.7066158459,0.0,0.0,220.879908,53.238744,1400.47134673,1369.23587054,4.83426,26.4012161934
 04/14  08:00:00,444.31526181,72.7066158459,0.00153504587056,0.0,220.879908,145.652643033,980.280295615,908.550216382,36.25695,35.4731292323
 04/14  09:00:00,443.97617955,72.7066158459,0.00220406850188,0.0,220.879908,145.652643033,771.588698565,690.452254325,36.25695,44.8794942403
 04/14  10:00:00,449.948589397,72.7860548174,0.00147090633838,0.0,220.879908,151.653867033,650.787004739,557.508078428,48.3426,44.9363263114
 04/14  11:00:00,451.293967793,73.22691406,0.0,0.0,220.879908,151.653867033,549.985298534,447.473984418,48.3426,54.1687141157
 04/14  12:00:00,451.126419227,74.0472426778,0.0,0.0,220.879908,151.653867033,425.593746192,322.901859253,48.3426,54.3492869396
 04/14  13:00:00,446.007877108,74.8935020469,0.0,0.0,220.879908,145.652643033,374.126376908,286.437655054,24.1713,63.5174218538
 04/14  14:00:00,446.807020681,75.7010271798,0.0,0.0,220.879908,145.652643033,349.791665964,280.720058625,24.1713,44.9003073388
 04/14  15:00:00,439.626978171,76.3943541164,0.0,0.0,220.879908,137.835547516,236.052466839,186.236424291,4.83426,44.9817825477
 04/14  16:00:00,432.267435885,74.1030623383,0.0,0.0,220.879908,133.019064,138.530693628,89.1002022906,4.83426,44.5962313379
 04/14  17:00:00,351.4941917,73.1344411727,0.0,0.0,220.879908,53.238744,263.435148792,222.922308581,4.83426,35.6785802112
 04/14  18:00:00,351.301532205,72.926221884,0.0,0.0,220.879908,53.238744,346.619335035,297.000774756,4.83426,44.7843002782
 04/14  19:00:00,363.15685013,72.7970849355,0.0,0.0,220.879908,53.238744,460.073209258,437.860239561,4.83426,17.3787096971
 04/14  20:00:00,369.126896284,72.7450395109,0.0,0.0,220.879908,53.238744,538.345055353,524.823730008,4.83426,8.6870653454
 04/14  21:00:00,117.50818583,0.0,0.0,0.0,43.513341876,52.539744,13.5216143744,0.0,4.83426,8.68735437436
 04/14  22:00:00,117.601806537,0.0,0.0,0.0,43.513341876,52.539744,13.48243801,0.0,4.83426,8.64817801003
 04/14  23:00:00,118.64452389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.661066632,0.0,0.0,0.0,43.513341876,52.539744,13.4552184937,0.0,4.83426,8.62095849366
 04/15  01:00:00,117.67387541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.669455757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.662616734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.072007982,0.0,0.0,0.0,43.513341876,52.539744,13.4472245267,0.0,4.83426,8.61296452667
 04/15  05:00:00,118.02881926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,103.151399112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.091246217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.137026324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.207425222,0.0,0.0,0.0,43.513341876,52.539744,13.455111944,0.0,4.83426,8.62085194404
 04/15  10:00:00,100.192210715,0.0,0.0,0.0,43.513341876,52.539744,22.2837564059,0.0,4.83426,17.4494964059
 04/15  11:00:00,101.007063064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.162169037,0.0,0.0,0.0,43.513341876,52.539744,13.4947475462,0.0,4.83426,8.66048754619
 04/15  13:00:00,100.322042447,0.0,0.0,0.0,43.513341876,52.539744,13.4868520775,0.0,4.83426,8.65259207746
 04/15  14:00:00,100.411418302,0.0,0.0,0.0,43.513341876,52.539744,13.4869629059,0.0,4.83426,8.65270290591
 04/15  15:00:00,100.383834731,0.0,0.0,0.0,43.513341876,52.539744,13.4870743777,0.0,4.83426,8.65281437771
 04/15  16:00:00,100.129961565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.099724095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.097002781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,112.485542378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.41128812,0.0,0.0,0.0,43.513341876,52.539744,13.4473461945,0.0,4.83426,8.61308619446
 04/15  21:00:00,118.193396452,0.0,0.0,0.0,43.513341876,52.539744,31.3287109378,0.0,4.83426,26.4944509378
 04/15  22:00:00,117.837006193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.722283736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.86444746,0.0,0.0,0.0,43.513341876,52.539744,13.4472579935,0.0,4.83426,8.6129979935
 04/16  01:00:00,117.862983188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.861539542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.842238669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.283516308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.252350954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,103.333236245,0.0,0.0,0.0,43.513341876,52.539744,13.4473629119,0.0,4.83426,8.61310291195
 04/16  07:00:00,100.208357711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.228404836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.268942218,0.0,0.0,0.0,43.513341876,52.539744,13.454878901,0.0,4.83426,8.62061890101
 04/16  10:00:00,100.279043202,0.0,0.0,0.0,43.513341876,52.539744,13.5701105517,0.0,4.83426,8.73585055174
 04/16  11:00:00,101.123799593,0.0,0.0,0.0,43.513341876,52.539744,13.4945947448,0.0,4.83426,8.66033474476
 04/16  12:00:00,100.295274733,0.0,0.0,0.0,43.513341876,52.539744,13.4946980926,0.0,4.83426,8.66043809258
 04/16  13:00:00,100.467530265,0.0,0.0,0.0,43.513341876,52.539744,13.4948016484,0.0,4.83426,8.66054164836
 04/16  14:00:00,100.595338306,0.0,0.0,0.0,43.513341876,52.539744,13.486653163,0.0,4.83426,8.65239316304
 04/16  15:00:00,100.584915535,0.0,0.0,0.0,43.513341876,52.539744,13.486745862,0.0,4.83426,8.65248586198
 04/16  16:00:00,100.371291622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.352868161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.279778261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,112.613758674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.452348829,0.0,0.0,0.0,43.513341876,52.539744,13.4473442882,0.0,4.83426,8.61308428819
 04/16  21:00:00,118.198229513,0.0,0.0,0.0,43.513341876,52.539744,31.3258270406,0.0,4.83426,26.4915670406
 04/16  22:00:00,117.80614456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.656887844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.776182001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.743739244,0.0,0.0,0.0,43.513341876,52.539744,13.4549688132,0.0,4.83426,8.62070881324
 04/17  02:00:00,117.708906472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.683856866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.099911426,0.0,0.0,0.0,43.513341876,52.539744,13.455119689,0.0,4.83426,8.62085968896
 04/17  05:00:00,118.056580073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,176.917758121,72.7066158459,0.0,0.0,43.513341876,53.238744,1067.3448131,1062.4905531,4.83426,0.02
 04/17  07:00:00,351.501823064,72.7066158459,0.0,0.0,220.879908,53.238744,948.711122808,917.477757778,4.83426,26.3991050306
 04/17  08:00:00,443.925113021,72.7066158459,0.00181479453005,0.0,220.879908,145.652643033,823.796608015,752.074271292,36.25695,35.4653867225
 04/17  09:00:00,443.932363866,72.7066158459,0.00239909665243,0.0,220.879908,145.652643033,768.491328288,687.373929543,36.25695,44.8604487449
 04/17  10:00:00,449.885068521,72.7095261488,0.00172516944792,0.0,220.879908,151.653867033,694.30858464,595.535914681,48.3426,50.4300699594
 04/17  11:00:00,450.844072949,72.7460483271,0.0,0.0,220.879908,151.653867033,623.867514132,526.911223425,48.3426,48.6136907061
 04/17  12:00:00,450.008185952,72.8412302132,0.0,0.0,220.879908,151.653867033,628.409513643,525.739336467,48.3426,54.3275771766
 04/17  13:00:00,444.181443862,72.8946519309,0.0,0.0,220.879908,145.652643033,745.007119481,657.34786857,24.1713,63.4879509112
 04/17  14:00:00,444.126022198,72.7817758033,0.0,0.0,220.879908,145.652643033,798.10957746,729.056223323,24.1713,44.8820541366
 04/17  15:00:00,436.330602418,72.7832117417,0.0,0.0,220.879908,137.835547516,777.499507594,727.694252652,4.83426,44.9709949412
 04/17  16:00:00,431.238332804,72.7066158459,0.0,0.0,220.879908,133.019064,683.819961338,634.403630974,4.83426,44.5820703646
 04/17  17:00:00,351.546234058,72.7066158459,0.0,0.0,220.879908,53.238744,797.174122078,756.669436863,4.83426,35.6704252153
 04/17  18:00:00,351.631319001,72.7066158459,0.0,0.0,220.879908,53.238744,839.341597683,789.740631177,4.83426,44.7667065061
 04/17  19:00:00,363.981169488,72.7066158459,0.0,0.0,220.879908,53.238744,804.481586371,790.949235418,4.83426,8.6980909524
 04/17  20:00:00,370.058170916,72.7066158459,0.0,0.0,220.879908,53.238744,886.523414868,864.335535771,4.83426,17.3536190972
 04/17  21:00:00,117.751737551,0.0,0.0,0.0,43.513341876,52.539744,13.5206851907,0.0,4.83426,8.68642519071
 04/17  22:00:00,117.518740896,0.0,0.0,0.0,43.513341876,52.539744,13.4819212442,0.0,4.83426,8.64766124425
 04/17  23:00:00,118.579831038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.573129015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.578011267,0.0,0.0,0.0,43.513341876,52.539744,13.4550153018,0.0,4.83426,8.62075530183
 04/18  02:00:00,117.558528101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.542518678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.659038453,0.0,0.0,0.0,43.513341876,52.539744,13.4547946153,0.0,4.83426,8.62053461531
 04/18  05:00:00,119.322353628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,179.163918544,72.7066158459,0.0011508782866,0.0,43.513341876,53.238744,1614.08555713,1609.23129713,4.83426,0.02
 04/18  07:00:00,352.5433067,72.7066158459,0.0,0.0,220.879908,53.238744,1349.68531139,1318.45367315,4.83426,26.397378239
 04/18  08:00:00,444.738449852,72.7066158459,0.00148499719121,0.0,220.879908,145.652643033,1174.15161474,1102.43296308,36.25695,35.4617016576
 04/18  09:00:00,444.599903505,72.7066158459,0.00196353003118,0.0,220.879908,145.652643033,1093.12988558,1012.01566404,36.25695,44.8572715398
 04/18  10:00:00,450.501388082,72.7066158459,0.00141028357399,0.0,220.879908,151.653867033,1062.56690886,969.309530643,48.3426,44.9147782209
 04/18  11:00:00,451.36356373,72.7066158459,0.0,0.0,220.879908,151.653867033,975.134174391,872.650017486,48.3426,54.1415569059
 04/18  12:00:00,450.08970404,72.7066158459,0.0,0.0,220.879908,151.653867033,834.636682289,731.977599299,48.3426,54.31648299
 04/18  13:00:00,444.014746444,72.7066158459,0.0,0.0,220.879908,145.652643033,787.648111369,699.987482405,24.1713,63.4893289639
 04/18  14:00:00,443.946908961,72.7066158459,0.0,0.0,220.879908,145.652643033,726.062026596,657.0115295,24.1713,44.8791970956
 04/18  15:00:00,436.066735667,72.7151118587,0.0,0.0,220.879908,137.835547516,624.576521261,574.774861321,4.83426,44.9673999403
 04/18  16:00:00,431.006239749,72.7066158459,0.0,0.0,220.879908,133.019064,508.937415588,459.527139843,4.83426,44.5760157452
 04/18  17:00:00,351.271607163,72.7066158459,0.0,0.0,220.879908,53.238744,630.144968315,589.648358728,4.83426,35.6623495871
 04/18  18:00:00,351.473763695,72.7066158459,0.0,0.0,220.879908,53.238744,794.369439381,744.773432784,4.83426,44.7617465973
 04/18  19:00:00,360.548431971,72.7066158459,0.0,0.0,220.879908,53.238744,828.748246887,815.215606103,4.83426,8.69838078444
 04/18  20:00:00,369.510162167,72.7066158459,0.0,0.0,220.879908,53.238744,831.884898992,809.698293783,4.83426,17.3523452094
 04/18  21:00:00,117.46263369,0.0,0.0,0.0,43.513341876,52.539744,13.5207373209,0.0,4.83426,8.68647732085
 04/18  22:00:00,117.553053122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.596397168,0.0,0.0,0.0,43.513341876,52.539744,13.4705191671,0.0,4.83426,8.63625916706
 04/18  24:00:00,117.606097854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.619283827,0.0,0.0,0.0,43.513341876,52.539744,13.4548309935,0.0,4.83426,8.62057099355
 04/19  02:00:00,117.600448686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.584955106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.007652694,0.0,0.0,0.0,43.513341876,52.539744,13.4549481061,0.0,4.83426,8.6206881061
 04/19  05:00:00,117.974527833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,177.543837762,72.7066158459,0.0,0.0,43.513341876,53.238744,1342.084047,1337.229787,4.83426,0.02
 04/19  07:00:00,351.84465711,72.7066158459,0.0,0.0,220.879908,53.238744,1165.68459369,1134.45679137,4.83426,26.3935423118
 04/19  08:00:00,444.229291784,72.7066158459,0.00181903480793,0.0,220.879908,145.652643033,1035.75852358,964.043551246,36.25695,35.4580223384
 04/19  09:00:00,444.179480561,72.7066158459,0.00247053937897,0.0,220.879908,145.652643033,947.180320922,866.072789387,36.25695,44.8505815345
 04/19  10:00:00,450.02594665,72.7066158459,0.00178766635517,0.0,220.879908,151.653867033,827.423732697,734.167671965,48.3426,44.9134607315
 04/19  11:00:00,450.860123901,72.7066158459,0.0,0.0,220.879908,151.653867033,676.202061558,573.736327888,48.3426,54.1231336692
 04/19  12:00:00,449.915548183,72.7066158459,0.0,0.0,220.879908,151.653867033,668.916823717,566.276891501,48.3426,54.2973322164
 04/19  13:00:00,443.965095751,72.7540673085,0.0,0.0,220.879908,145.652643033,610.241438281,531.661840038,24.1713,54.4082982433
 04/19  14:00:00,444.1468537,72.9631234382,0.0,0.0,220.879908,145.652643033,535.134112948,464.261803994,24.1713,46.7010089539
 04/19  15:00:00,436.500730469,73.1742938979,0.0,0.0,220.879908,137.835547516,471.986149464,415.038668133,4.83426,52.1132213302
 04/19  16:00:00,430.958499211,72.7076241264,0.0,0.0,220.879908,133.019064,326.418607464,285.924255829,4.83426,35.6600916344
 04/19  17:00:00,351.158023181,72.7066158459,0.0,0.0,220.879908,53.238744,409.414932852,360.014502688,4.83426,44.5661701639
 04/19  18:00:00,351.165987406,72.7066158459,0.0,0.0,220.879908,53.238744,415.245823712,365.660384439,4.83426,44.7511792729
 04/19  19:00:00,360.547242019,72.7066158459,0.0,0.0,220.879908,53.238744,436.917403115,423.385695808,4.83426,8.69744730714
 04/19  20:00:00,369.499698568,72.7066158459,0.0,0.0,220.879908,53.238744,484.702778336,471.182125094,4.83426,8.6863932415
 04/19  21:00:00,117.89147431,0.0,0.0,0.0,43.513341876,52.539744,13.5208441775,0.0,4.83426,8.68658417749
 04/19  22:00:00,117.652071649,0.0,0.0,0.0,43.513341876,52.539744,13.4819295088,0.0,4.83426,8.64766950876
 04/19  23:00:00,118.654804806,0.0,0.0,0.0,43.513341876,52.539744,13.4705248186,0.0,4.83426,8.63626481856
 04/19  24:00:00,117.704460182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.706928163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.701427599,0.0,0.0,0.0,43.513341876,52.539744,13.4548937747,0.0,4.83426,8.62063377466
 04/20  03:00:00,117.696199388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.119829776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.087546893,0.0,0.0,0.0,43.513341876,52.539744,5.90193677849,0.0,4.83426,1.06767677849
 04/20  06:00:00,176.847405861,72.7066158459,0.0,0.0,43.513341876,53.238744,971.358017975,958.951498111,4.83426,7.57225986354
 04/20  07:00:00,351.427654802,72.7066158459,0.0,0.0,220.879908,53.238744,853.996438809,822.769415429,4.83426,26.3927633795
 04/20  08:00:00,443.840514587,72.7066158459,0.00209241760019,0.0,220.879908,145.652643033,705.934607569,636.533624108,36.25695,33.144033461
 04/20  09:00:00,443.842031135,72.7066158459,0.00311618903967,0.0,220.879908,145.652643033,571.790445578,488.353771518,36.25695,47.1797240596
 04/20  10:00:00,449.996967904,72.8652297017,0.00226585361159,0.0,220.879908,151.653867033,409.565554386,316.311897463,48.3426,44.9110569229
 04/20  11:00:00,491.487740434,73.4745469507,39.1573945326,0.0,220.879908,151.653867033,254.338693211,151.896180186,48.3426,54.099913025
 04/20  12:00:00,519.757976082,74.1616779546,66.8907285301,0.0,220.879908,151.653867033,210.950818031,108.337431117,48.3426,54.2707869135
 04/20  13:00:00,512.427441213,74.9844247718,64.8462205613,0.0,220.879908,145.652643033,168.963237063,90.4092168031,24.1713,54.3827202596
 04/20  14:00:00,588.717611233,75.7863136461,139.726110686,0.0,220.879908,145.652643033,103.987907899,34.9485183028,24.1713,44.8680895963
 04/20  15:00:00,589.151504248,75.9322567034,147.235505994,0.0,220.879908,137.835547516,87.5868232859,37.8040136972,4.83426,44.9485495887
 04/20  16:00:00,519.400272137,73.7854403002,85.4980266384,0.0,220.879908,133.019064,72.5447724348,23.1456634864,4.83426,44.5648489484
 04/20  17:00:00,393.924474497,72.9371853561,41.4629088321,0.0,220.879908,53.238744,110.228489652,69.7390153574,4.83426,35.6552142942
 04/20  18:00:00,376.508313251,72.8625746003,24.4660374973,0.0,220.879908,53.238744,136.709804379,87.1277117934,4.83426,44.7478325857
 04/20  19:00:00,364.368218691,72.8034858926,3.61493522725,0.0,220.879908,53.238744,165.059804569,142.850809095,4.83426,17.3747354746
 04/20  20:00:00,369.502086931,72.747281,0.0,0.0,220.879908,53.238744,265.495338949,251.975360701,4.83426,8.68571824705
 04/20  21:00:00,117.962516391,0.0,0.0,0.0,43.513341876,52.539744,13.520151332,0.0,4.83426,8.68589133195
 04/20  22:00:00,117.723280171,0.0,0.0,0.0,43.513341876,52.539744,13.4816512674,0.0,4.83426,8.64739126743
 04/20  23:00:00,118.699334197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.758100291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.758401537,0.0,0.0,0.0,43.513341876,52.539744,13.4549103161,0.0,4.83426,8.62065031612
 04/21  02:00:00,117.73947215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.723955707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.838709862,0.0,0.0,0.0,43.513341876,52.539744,13.4546400136,0.0,4.83426,8.62038001359
 04/21  05:00:00,119.507031836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,174.477047471,72.7066158459,0.001970217137,0.0,43.513341876,53.238744,918.845994882,913.991734882,4.83426,0.02
 04/21  07:00:00,351.411844196,72.7066158459,0.0,0.0,220.879908,53.238744,841.485680578,810.260057224,4.83426,26.391363354
 04/21  08:00:00,443.840788797,72.7066158459,0.00205950767468,0.0,220.879908,145.652643033,707.768427833,636.056825398,36.25695,35.4546524352
 04/21  09:00:00,443.91244363,72.7066158459,0.0,0.0,220.879908,145.652643033,722.449848319,641.355706781,36.25695,44.8371915377
 04/21  10:00:00,449.976183972,72.7208733237,0.00190910255146,0.0,220.879908,151.653867033,760.411477477,667.169542984,48.3426,44.8993344932
 04/21  11:00:00,450.996965227,72.790713919,0.0,0.0,220.879908,151.653867033,729.043735011,626.591060335,48.3426,54.1100746762
 04/21  12:00:00,450.196690533,72.9246475212,0.0,0.0,220.879908,151.653867033,723.34891521,620.724541877,48.3426,54.2817733325
 04/21  13:00:00,444.208678186,72.9031447324,0.0,0.0,220.879908,145.652643033,726.652132023,648.090312221,24.1713,54.3905198014
 04/21  14:00:00,444.203163783,72.909665203,0.0,0.0,220.879908,145.652643033,716.092041506,647.062935814,24.1713,44.8578056921
 04/21  15:00:00,436.391914475,72.9140316507,0.0,0.0,220.879908,137.835547516,707.819412177,649.053126436,4.83426,53.9320257406
 04/21  16:00:00,431.150470949,72.7066158459,0.0,0.0,220.879908,133.019064,602.120875804,561.633375088,4.83426,35.6532407161
 04/21  17:00:00,351.359449669,72.7066158459,0.0,0.0,220.879908,53.238744,685.436729607,636.042882162,4.83426,44.5595874453
 04/21  18:00:00,351.358223399,72.7066158459,0.0,0.0,220.879908,53.238744,681.142592027,640.509471818,4.83426,35.7988602088
 04/21  19:00:00,360.291688875,72.7066158459,0.0,0.0,220.879908,53.238744,670.762059388,648.552258553,4.83426,17.3755408348
 04/21  20:00:00,369.314260931,72.7066158459,0.0,0.0,220.879908,53.238744,722.79779197,709.277204915,4.83426,8.68632705517
 04/21  21:00:00,117.506630736,0.0,0.0,0.0,43.513341876,52.539744,13.5207447062,0.0,4.83426,8.68648470624
 04/21  22:00:00,117.591123925,0.0,0.0,0.0,43.513341876,52.539744,13.4813724807,0.0,4.83426,8.64711248068
 04/21  23:00:00,118.624053075,0.0,0.0,0.0,43.513341876,52.539744,13.4698062578,0.0,4.83426,8.63554625777
 04/21  24:00:00,117.653125969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.640729366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.623513921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.617034062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.052455457,0.0,0.0,0.0,43.513341876,52.539744,13.4471371024,0.0,4.83426,8.61287710237
 04/22  05:00:00,118.032547222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,100.141529136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.019826741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.021305755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.047008214,0.0,0.0,0.0,43.513341876,52.539744,13.4546398144,0.0,4.83426,8.62037981439
 04/22  10:00:00,100.046755034,0.0,0.0,0.0,43.513341876,52.539744,22.2783828112,0.0,4.83426,17.4441228112
 04/22  11:00:00,100.918253279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  12:00:00,99.9935405711,0.0,0.0,0.0,43.513341876,52.539744,13.493405729,0.0,4.83426,8.65914572902
 04/22  13:00:00,100.062438549,0.0,0.0,0.0,43.513341876,52.539744,13.4863935687,0.0,4.83426,8.65213356874
 04/22  14:00:00,100.083711603,0.0,0.0,0.0,43.513341876,52.539744,13.4863678488,0.0,4.83426,8.65210784878
 04/22  15:00:00,100.0567982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,99.8543833741,0.0,0.0,0.0,43.513341876,52.539744,13.4471408603,0.0,4.83426,8.61288086032
 04/22  17:00:00,99.8518536446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.8359756246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,109.214731338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.146909801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,117.943544217,0.0,0.0,0.0,43.513341876,52.539744,40.1313933543,0.0,4.83426,35.2971333543
 04/22  22:00:00,117.592350684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.508305651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.553829999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.550331145,0.0,0.0,0.0,43.513341876,52.539744,13.4470093825,0.0,4.83426,8.61274938254
 04/23  02:00:00,117.546959709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.543700841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.969220235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,117.938674887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,100.038128867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.9241275574,0.0,0.0,0.0,43.513341876,52.539744,13.4470088988,0.0,4.83426,8.61274889884
 04/23  08:00:00,99.9337020432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,99.9724039553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,99.9712414261,0.0,0.0,0.0,43.513341876,52.539744,22.2773078636,0.0,4.83426,17.4430478636
 04/23  11:00:00,100.855188139,0.0,0.0,0.0,43.513341876,52.539744,13.4934313806,0.0,4.83426,8.65917138057
 04/23  12:00:00,99.9360382641,0.0,0.0,0.0,43.513341876,52.539744,13.4933980745,0.0,4.83426,8.65913807452
 04/23  13:00:00,100.009878135,0.0,0.0,0.0,43.513341876,52.539744,13.493365048,0.0,4.83426,8.65910504801
 04/23  14:00:00,100.032214256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.006050967,0.0,0.0,0.0,43.513341876,52.539744,13.4858505778,0.0,4.83426,8.65159057779
 04/23  16:00:00,99.8060432073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.8058332868,0.0,0.0,0.0,43.513341876,52.539744,13.4470036221,0.0,4.83426,8.61274362207
 04/23  18:00:00,99.8043810847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,109.181159389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.105247666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.904987754,0.0,0.0,0.0,43.513341876,52.539744,31.3111551906,0.0,4.83426,26.4768951906
 04/23  22:00:00,117.568146218,0.0,0.0,0.0,43.513341876,52.539744,13.4469797311,0.0,4.83426,8.61271973112
 04/23  23:00:00,118.493715583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.56471693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.565252918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.56470314,0.0,0.0,0.0,43.513341876,52.539744,13.4546270706,0.0,4.83426,8.62036707064
 04/24  03:00:00,117.563240095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.990073284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,117.960562752,0.0,0.0,0.0,43.513341876,52.539744,13.4546566579,0.0,4.83426,8.62039665787
 04/24  06:00:00,174.574011502,72.7066158459,0.0,0.0,43.513341876,53.238744,1284.00329102,1279.14903102,4.83426,0.02
 04/24  07:00:00,351.521950427,72.7066158459,0.0,0.0,220.879908,53.238744,913.813990049,882.594260743,4.83426,26.385469306
 04/24  08:00:00,443.753934392,72.7066158459,0.00202992139358,0.0,220.879908,145.652643033,624.391642624,561.550112613,36.25695,26.5845800111
 04/24  09:00:00,443.778556926,72.7066158459,0.00310370947135,0.0,220.879908,145.652643033,503.738485554,416.894932527,36.25695,50.5866030267
 04/24  10:00:00,449.791429052,72.7066158459,0.00192397002213,0.0,220.879908,151.653867033,403.012324066,306.585015115,48.3426,48.0847089508
 04/24  11:00:00,456.067668926,72.7066158459,5.19676659648,0.0,220.879908,151.653867033,287.227152892,193.816073556,48.3426,45.068479336
 04/24  12:00:00,473.696079799,72.7118123066,23.2705883237,0.0,220.879908,151.653867033,236.417147588,133.803897701,48.3426,54.2706498877
 04/24  13:00:00,497.122110132,72.98005098,51.9867797265,0.0,220.879908,145.652643033,188.179783894,101.288349435,24.1713,62.720134459
 04/24  14:00:00,521.155062554,73.3415417504,75.5000403274,0.0,220.879908,145.652643033,142.334699235,72.6180919727,24.1713,45.5453072628
 04/24  15:00:00,541.591615197,73.7278471293,103.187642725,0.0,220.879908,137.835547516,80.7612396604,30.9969336755,4.83426,44.9300459849
 04/24  16:00:00,516.405313263,72.9349214091,84.1525558167,0.0,220.879908,133.019064,63.8682612177,23.3949405163,4.83426,35.6390607014
 04/24  17:00:00,441.690856819,72.7545262329,89.2879367107,0.0,220.879908,53.238744,88.4992898143,39.1192643634,4.83426,44.5457654509
 04/24  18:00:00,431.495593828,72.7382403688,79.2331391334,0.0,220.879908,53.238744,93.923200879,53.3024421636,4.83426,35.7864987154
 04/24  19:00:00,380.6124036,72.7132604956,19.8153792851,0.0,220.879908,53.238744,124.205553399,101.997090107,4.83426,17.3742032926
 04/24  20:00:00,369.406144355,72.7066158459,0.0,0.0,220.879908,53.238744,204.957052833,191.437126108,4.83426,8.6856667249
 04/24  21:00:00,117.93292577,0.0,0.0,0.0,43.513341876,52.539744,13.5200249073,0.0,4.83426,8.68576490727
 04/24  22:00:00,117.684591963,0.0,0.0,0.0,43.513341876,52.539744,13.4809316223,0.0,4.83426,8.6466716223
 04/24  23:00:00,118.668678225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.723152821,0.0,0.0,0.0,43.513341876,52.539744,13.4547078011,0.0,4.83426,8.62044780107
 04/25  01:00:00,117.733567393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.716563343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.6886702,0.0,0.0,0.0,43.513341876,52.539744,13.4547101457,0.0,4.83426,8.62045014566
 04/25  04:00:00,119.782520093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.426489232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,174.89995764,72.7066158459,0.0014687427284,0.0,43.513341876,53.238744,1343.63665094,1330.18207199,4.83426,8.62031895018
 04/25  07:00:00,351.64944638,72.7066158459,0.0,0.0,220.879908,53.238744,1057.3633241,1034.93647724,4.83426,17.5925868635
 04/25  08:00:00,443.908314957,72.7066158459,0.00182526488668,0.0,220.879908,145.652643033,793.827092969,722.131634901,36.25695,35.4385080678
 04/25  09:00:00,443.882394574,72.7406455439,0.00268706217706,0.0,220.879908,145.652643033,611.367185975,530.295317082,36.25695,44.8149188931
 04/25  10:00:00,449.962000746,72.8607982738,0.00165962941653,0.0,220.879908,151.653867033,501.754347529,408.537962228,48.3426,44.8737853005
 04/25  11:00:00,451.276628625,73.2616250783,0.0,0.0,220.879908,151.653867033,398.067051488,295.642526731,48.3426,54.0819247569
 04/25  12:00:00,451.220362161,74.1243641922,0.0,0.0,220.879908,151.653867033,321.836364406,219.24566751,48.3426,54.2480968959
 04/25  13:00:00,459.352763612,75.1413009056,12.8819812092,0.0,220.879908,145.652643033,260.988814861,182.465214464,24.1713,54.3523003975
 04/25  14:00:00,456.127571689,75.9064153302,8.96962033214,0.0,220.879908,145.652643033,254.214469778,185.206679008,24.1713,44.8364907695
 04/25  15:00:00,439.312324508,76.0729350078,0.0,0.0,220.879908,137.835547516,221.071820168,162.34252782,4.83426,53.8950323477
 04/25  16:00:00,432.137554792,73.9528868857,0.0,0.0,220.879908,133.019064,132.770453311,92.2990942599,4.83426,35.6370990508
 04/25  17:00:00,351.417735938,72.9715029142,0.0,0.0,220.879908,53.238744,350.173811545,309.705035963,4.83426,35.6345155824
 04/25  18:00:00,351.349136382,72.8226927234,0.0,0.0,220.879908,53.238744,513.13682704,463.579142376,4.83426,44.7234246638
 04/25  19:00:00,360.193654913,72.754214208,0.0,0.0,220.879908,53.238744,475.848431883,462.318308175,4.83426,8.69586370703
 04/25  20:00:00,369.07270772,72.7155460391,0.0,0.0,220.879908,53.238744,464.238036134,442.053142993,4.83426,17.3506331404
 04/25  21:00:00,117.548157653,0.0,0.0,0.0,43.513341876,52.539744,13.5196916134,0.0,4.83426,8.68543161341
 04/25  22:00:00,117.623480619,0.0,0.0,0.0,43.513341876,52.539744,13.4810112096,0.0,4.83426,8.64675120957
 04/25  23:00:00,118.646226647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.654046588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.65759221,0.0,0.0,0.0,43.513341876,52.539744,13.4544604642,0.0,4.83426,8.62020046419
 04/26  02:00:00,117.654365204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.647771079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.057172686,0.0,0.0,0.0,43.513341876,52.539744,13.4544529774,0.0,4.83426,8.62019297739
 04/26  05:00:00,118.013683134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,174.426641034,72.7066158459,0.00176260143052,0.0,43.513341876,53.238744,1370.9335977,1366.0793377,4.83426,0.02
 04/26  07:00:00,351.977766811,72.7066158459,0.0,0.0,220.879908,53.238744,1183.51592244,1152.30175408,4.83426,26.3799083542
 04/26  08:00:00,444.42800053,72.7066158459,0.00143918347299,0.0,220.879908,145.652643033,1066.19846897,994.509362207,36.25695,35.4321567633
 04/26  09:00:00,444.489458837,72.7066158459,0.00183800855093,0.0,220.879908,145.652643033,1047.70967181,966.64273306,36.25695,44.8099887494
 04/26  10:00:00,450.5082696,72.7066158459,0.00141445168916,0.0,220.879908,151.653867033,1041.22259337,948.00569894,48.3426,44.8742944311
 04/26  11:00:00,451.52470266,72.713844934,0.0,0.0,220.879908,151.653867033,1009.81839287,907.422437535,48.3426,54.0533553358
 04/26  12:00:00,450.441275391,72.7478860089,0.0,0.0,220.879908,151.653867033,950.31723808,848.653016458,48.3426,53.3216216222
 04/26  13:00:00,444.50231145,72.8487754754,0.0,0.0,220.879908,145.652643033,926.043676505,846.652909335,24.1713,55.2194671705
 04/26  14:00:00,444.640493827,72.9821891715,0.0,0.0,220.879908,145.652643033,920.672142963,851.672775564,24.1713,44.8280673998
 04/26  15:00:00,436.843102912,73.043595213,0.0,0.0,220.879908,137.835547516,854.899112366,805.147473775,4.83426,44.9173785915
 04/26  16:00:00,431.518053844,72.7066158459,0.0,0.0,220.879908,133.019064,773.794039065,733.32749037,4.83426,35.6322886944
 04/26  17:00:00,351.831525879,72.7066158459,0.0,0.0,220.879908,53.238744,890.289925902,840.922343691,4.83426,44.533322211
 04/26  18:00:00,352.013337617,72.7066158459,0.0,0.0,220.879908,53.238744,938.590522463,897.413546749,4.83426,36.3427157134
 04/26  19:00:00,361.520049559,72.7066158459,0.0,0.0,220.879908,53.238744,953.681446902,932.025996538,4.83426,16.821190364
 04/26  20:00:00,370.454452546,72.7066158459,0.0,0.0,220.879908,53.238744,952.577521715,939.058080925,4.83426,8.68518079032
 04/26  21:00:00,117.726066848,0.0,0.0,0.0,43.513341876,52.539744,13.5194994506,0.0,4.83426,8.68523945056
 04/26  22:00:00,117.500211999,0.0,0.0,0.0,43.513341876,52.539744,13.4805955644,0.0,4.83426,8.64633556438
 04/26  23:00:00,118.585634852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.577425502,0.0,0.0,0.0,43.513341876,52.539744,13.4544845512,0.0,4.83426,8.62022455116
 04/27  01:00:00,117.583743322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.577294043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.571063734,0.0,0.0,0.0,43.513341876,52.539744,13.4544505094,0.0,4.83426,8.62019050941
 04/27  04:00:00,117.993369089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,117.95982468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,174.976120569,72.7066158459,0.00127648062953,0.0,43.513341876,53.238744,1457.38073958,1443.92631221,4.83426,8.6201673791
 04/27  07:00:00,352.375931381,72.7066158459,0.0,0.0,220.879908,53.238744,1309.73098312,1287.30385863,4.83426,17.5928644879
 04/27  08:00:00,444.57602651,72.7066158459,0.00176810911076,0.0,220.879908,145.652643033,1105.45480423,1033.7656625,36.25695,35.4321917314
 04/27  09:00:00,444.261274184,72.7066158459,0.00269842302901,0.0,220.879908,145.652643033,929.623277724,848.560340681,36.25695,44.8059870422
 04/27  10:00:00,450.052508883,72.7066158459,0.00169373796727,0.0,220.879908,151.653867033,812.260698331,719.053904835,48.3426,44.8641934959
 04/27  11:00:00,450.968783176,72.759564262,0.0,0.0,220.879908,151.653867033,705.973663477,603.571872502,48.3426,54.0591909749
 04/27  12:00:00,450.106294023,72.9105857096,0.0,0.0,220.879908,151.653867033,629.929640914,527.363748677,48.3426,54.2232922374
 04/27  13:00:00,444.290473103,73.108481993,0.0,0.0,220.879908,145.652643033,561.973396483,483.473985164,24.1713,54.3281113196
 04/27  14:00:00,444.540485985,73.3774462674,0.0,0.0,220.879908,145.652643033,523.08359238,454.08946,24.1713,44.8228323798
 04/27  15:00:00,436.900845761,73.59527808,0.0,0.0,220.879908,137.835547516,455.664731824,405.925328406,4.83426,44.905143418
 04/27  16:00:00,431.003241893,72.7917579393,0.0,0.0,220.879908,133.019064,278.524478688,229.159580081,4.83426,44.5306386072
 04/27  17:00:00,351.10948576,72.7066158459,0.0,0.0,220.879908,53.238744,313.842638906,273.382875596,4.83426,35.6255033096
 04/27  18:00:00,351.125602282,72.7066158459,0.0,0.0,220.879908,53.238744,375.265082319,325.725669152,4.83426,44.7051531667
 04/27  19:00:00,360.530507745,72.7066158459,0.0,0.0,220.879908,53.238744,429.141424318,415.611208486,4.83426,8.69595583187
 04/27  20:00:00,369.560057544,72.7066158459,0.0,0.0,220.879908,53.238744,580.433706443,566.914440749,4.83426,8.68500569322
 04/27  21:00:00,117.836501557,0.0,0.0,0.0,43.513341876,52.539744,13.5192934509,0.0,4.83426,8.68503345087
 04/27  22:00:00,117.590423512,0.0,0.0,0.0,43.513341876,52.539744,13.4811021501,0.0,4.83426,8.64684215011
 04/27  23:00:00,118.624151265,0.0,0.0,0.0,43.513341876,52.539744,13.4692109174,0.0,4.83426,8.63495091739
 04/27  24:00:00,117.636744065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.642507912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.623063335,0.0,0.0,0.0,43.513341876,52.539744,13.4543829687,0.0,4.83426,8.62012296873
 04/28  03:00:00,117.606829918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.722744333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,116.413308101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,174.891157648,72.7066158459,0.00151027535685,0.0,43.513341876,53.238744,1263.30380322,1249.84924963,4.83426,8.62029358881
 04/28  07:00:00,351.56672153,72.7066158459,0.0,0.0,220.879908,53.238744,997.958116816,966.748350926,4.83426,26.3755058903
 04/28  08:00:00,443.952103909,72.7066158459,0.00195854619563,0.0,220.879908,145.652643033,844.72884352,781.894278562,36.25695,26.5776149579
 04/28  09:00:00,443.938728718,72.7066158459,0.0032422375557,0.0,220.879908,145.652643033,730.095536862,649.038070654,36.25695,44.8005162082
 04/28  10:00:00,449.898495563,72.7066158459,0.00190520557334,0.0,220.879908,151.653867033,664.325677396,571.126258125,48.3426,44.8568192708
 04/28  11:00:00,450.828824649,72.7135017087,0.0,0.0,220.879908,151.653867033,637.72195115,535.321816198,48.3426,54.057534952
 04/28  12:00:00,450.110447698,72.9486974972,0.0,0.0,220.879908,151.653867033,578.231487126,475.6691594,48.3426,54.2197277259
 04/28  13:00:00,444.844314638,73.6907016334,0.0,0.0,220.879908,145.652643033,447.399213197,368.90406114,24.1713,54.3238520569
