Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  14:00:00,445.486331247,74.3610640444,0.0,0.0,220.879908,145.652643033,324.178637007,255.188429197,24.1713,44.8189078098
 04/28  15:00:00,438.169052594,74.9118031529,0.0,0.0,220.879908,137.835547516,222.330973912,172.5954761,4.83426,44.9012378115
 04/28  16:00:00,431.390574598,73.2086982405,0.0,0.0,220.879908,133.019064,118.931121055,69.5748600637,4.83426,44.5220009913
 04/28  17:00:00,351.209838824,72.8262180413,0.0,0.0,220.879908,53.238744,172.805039181,132.349283245,4.83426,35.6214959359
 04/28  18:00:00,351.182773997,72.7923314293,0.0,0.0,220.879908,53.238744,223.541125465,174.006610685,4.83426,44.7002547806
 04/28  19:00:00,357.112085143,72.7339967741,0.0,0.0,220.879908,53.238744,350.713176763,337.183103189,4.83426,8.69581357351
 04/28  20:00:00,369.104627327,72.7066158459,0.0,0.0,220.879908,53.238744,517.738566832,504.219430498,4.83426,8.68487633437
 04/28  21:00:00,117.527379609,0.0,0.0,0.0,43.513341876,52.539744,13.5191423694,0.0,4.83426,8.68488236938
 04/28  22:00:00,117.586351099,0.0,0.0,0.0,43.513341876,52.539744,13.4810438576,0.0,4.83426,8.64678385765
 04/28  23:00:00,118.619670161,0.0,0.0,0.0,43.513341876,52.539744,13.4691681166,0.0,4.83426,8.63490811661
 04/28  24:00:00,117.606284293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.602814819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.594914079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.587387989,0.0,0.0,0.0,43.513341876,52.539744,13.4469135258,0.0,4.83426,8.61265352579
 04/29  04:00:00,117.995901306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,114.989739902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.123612448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.050257456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.105864877,0.0,0.0,0.0,43.513341876,52.539744,13.4468120434,0.0,4.83426,8.61255204338
 04/29  09:00:00,100.177499685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.211136568,0.0,0.0,0.0,43.513341876,52.539744,22.2741815411,0.0,4.83426,17.4399215411
 04/29  11:00:00,101.078687158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.240787719,0.0,0.0,0.0,43.513341876,52.539744,13.4927277593,0.0,4.83426,8.65846775934
 04/29  13:00:00,100.379157474,0.0,0.0,0.0,43.513341876,52.539744,13.4848622065,0.0,4.83426,8.65060220649
 04/29  14:00:00,100.45140221,0.0,0.0,0.0,43.513341876,52.539744,13.4846947824,0.0,4.83426,8.65043478239
 04/29  15:00:00,100.460534149,0.0,0.0,0.0,43.513341876,52.539744,13.4845284472,0.0,4.83426,8.65026844725
 04/29  16:00:00,100.263676927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.24422339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,100.254756744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,106.644344701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.464511184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.203805025,0.0,0.0,0.0,43.513341876,52.539744,40.1090521154,0.0,4.83426,35.2747921154
 04/29  22:00:00,117.81980927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.682401084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.800211404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.778832049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.762410691,0.0,0.0,0.0,43.513341876,52.539744,13.4468468955,0.0,4.83426,8.61258689549
 04/30  03:00:00,117.758795543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.171070445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,115.142594179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.232241409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.130527129,0.0,0.0,0.0,43.513341876,52.539744,13.4450908862,0.0,4.83426,8.61083088616
 04/30  08:00:00,100.154136552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.222216544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.262025394,0.0,0.0,0.0,43.513341876,52.539744,22.273931376,0.0,4.83426,17.439671376
 04/30  11:00:00,101.11296055,0.0,0.0,0.0,43.513341876,52.539744,13.4920161311,0.0,4.83426,8.65775613107
 04/30  12:00:00,100.243050212,0.0,0.0,0.0,43.513341876,52.539744,13.4918384152,0.0,4.83426,8.6575784152
 04/30  13:00:00,100.315871552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.351892671,0.0,0.0,0.0,43.513341876,52.539744,13.4850712172,0.0,4.83426,8.65081121724
 04/30  15:00:00,100.340821364,0.0,0.0,0.0,43.513341876,52.539744,13.4848819995,0.0,4.83426,8.65062199946
 04/30  16:00:00,100.142221663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.139056808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.116260937,0.0,0.0,0.0,43.513341876,52.539744,13.4468286643,0.0,4.83426,8.61256866425
 04/30  19:00:00,106.504351709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.380073034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.129114179,0.0,0.0,0.0,43.513341876,52.539744,31.2926422439,0.0,4.83426,26.4583822439
 04/30  22:00:00,117.75713137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.625311401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.683973955,0.0,0.0,0.0,43.513341876,52.539744,13.4468760702,0.0,4.83426,8.61261607018
 05/01  01:00:00,117.650532608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.616981015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.580833512,0.0,0.0,0.0,43.513341876,52.539744,13.4542165676,0.0,4.83426,8.61995656756
 05/01  04:00:00,117.972795262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,114.951791186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,174.770810691,72.7066158459,0.00170173476197,0.0,43.513341876,53.238744,1486.83112576,1481.97686576,4.83426,0.02
 05/01  07:00:00,351.780909094,72.7066158459,0.0,0.0,220.879908,53.238744,1066.72483289,1035.51679183,4.83426,26.3737810668
 05/01  08:00:00,443.88972534,72.7066158459,0.00205151281585,0.0,220.879908,145.652643033,736.299812155,664.625115853,36.25695,35.4177463014
 05/01  09:00:00,443.854175093,72.734755643,0.00281342466852,0.0,220.879908,145.652643033,535.14312907,454.107059612,36.25695,44.7791194585
 05/01  10:00:00,449.93110445,72.8346032479,0.00178722207398,0.0,220.879908,151.653867033,433.748387275,340.56175444,48.3426,44.8440328355
 05/01  11:00:00,451.131119008,73.1343036711,0.0,0.0,220.879908,151.653867033,330.335354853,230.135534139,48.3426,51.8572207133
 05/01  12:00:00,462.10430721,73.7797864898,11.0645880697,0.0,220.879908,151.653867033,257.940949014,162.257879251,48.3426,47.3404697634
 05/01  13:00:00,485.750166108,74.7708997375,39.24739026,0.0,220.879908,145.652643033,211.203964816,132.72106287,24.1713,54.3116019465
 05/01  14:00:00,504.443841657,75.6789702007,56.8529357989,0.0,220.879908,145.652643033,172.198200677,103.2267692,24.1713,44.8001314774
 05/01  15:00:00,516.6061206,76.9114602714,75.5001543225,0.0,220.879908,137.835547516,121.196901356,62.5081704228,4.83426,53.8544709333
 05/01  16:00:00,524.852056969,74.796299723,90.7983611269,0.0,220.879908,133.019064,60.6772879978,20.2305830572,4.83426,35.6124449406
 05/01  17:00:00,436.528376806,73.5887866418,83.5341946031,0.0,220.879908,53.238744,81.725454876,41.2765757435,4.83426,35.6146191325
 05/01  18:00:00,418.659374883,73.3603119795,66.0511998684,0.0,220.879908,53.238744,106.579982053,57.0627404275,4.83426,44.6829816256
 05/01  19:00:00,379.809092208,73.1016718027,21.6288909646,0.0,220.879908,53.238744,101.663313688,88.1345822565,4.83426,8.69447143148
 05/01  20:00:00,369.581057128,72.8890376216,0.0,0.0,220.879908,53.238744,256.901588751,243.383574875,4.83426,8.68375387646
 05/01  21:00:00,117.862421212,0.0,0.0,0.0,43.513341876,52.539744,22.1802937733,0.0,4.83426,17.3460337733
 05/01  22:00:00,117.638640721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.694427956,0.0,0.0,0.0,43.513341876,52.539744,13.4690965328,0.0,4.83426,8.63483653284
 05/01  24:00:00,117.748105785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.763891828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.763769848,0.0,0.0,0.0,43.513341876,52.539744,13.454275365,0.0,4.83426,8.62001536503
 05/02  03:00:00,117.758048536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.872743972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,116.542017923,0.0,0.0,0.0,43.513341876,52.539744,13.4541583678,0.0,4.83426,8.61989836782
 05/02  06:00:00,174.41842637,72.7066158459,0.00225973363054,0.0,43.513341876,53.238744,817.162398014,812.308138014,4.83426,0.02
 05/02  07:00:00,351.357847595,72.7066158459,0.0,0.0,220.879908,53.238744,727.851028262,696.647676557,4.83426,26.3690917052
 05/02  08:00:00,443.839562684,72.7112555397,0.00211422274966,0.0,220.879908,145.652643033,649.841347433,587.023100365,36.25695,26.5612970681
 05/02  09:00:00,443.986131761,72.7590983668,0.0,0.0,220.879908,145.652643033,713.170972453,632.138105188,36.25695,44.7759172651
 05/02  10:00:00,450.105263416,72.8426025485,0.00189112644699,0.0,220.879908,151.653867033,751.994384477,658.820864948,48.3426,44.8309195282
 05/02  11:00:00,451.224342698,73.0134048537,0.0,0.0,220.879908,151.653867033,721.955374238,619.594566426,48.3426,54.0182078125
 05/02  12:00:00,450.430057568,73.1814155484,0.0,0.0,220.879908,151.653867033,667.671267668,565.152612394,48.3426,54.1760552742
 05/02  13:00:00,444.69236455,73.4142044325,0.0,0.0,220.879908,145.652643033,638.613103486,560.16682223,24.1713,54.2749812561
 05/02  14:00:00,444.909976639,73.6571616774,0.0,0.0,220.879908,145.652643033,581.878322257,512.913506234,24.1713,44.7935160226
 05/02  15:00:00,437.318252701,73.9598517014,0.0,0.0,220.879908,137.835547516,431.381177709,381.665012255,4.83426,44.8819054543
 05/02  16:00:00,431.039750687,72.769122414,0.0,0.0,220.879908,133.019064,217.459884096,177.015594204,4.83426,35.6100298919
 05/02  17:00:00,351.200328663,72.7066158459,0.0,0.0,220.879908,53.238744,258.363332536,217.926296987,4.83426,35.6027755494
 05/02  18:00:00,351.20640938,72.7066158459,0.0,0.0,220.879908,53.238744,271.939839236,222.424539514,4.83426,44.6810397214
 05/02  19:00:00,357.149196295,72.7066158459,0.0,0.0,220.879908,53.238744,241.728899065,228.200315872,4.83426,8.69432319344
 05/02  20:00:00,369.092072586,72.7066158459,0.0,0.0,220.879908,53.238744,260.400031259,238.218156534,4.83426,17.3476147246
 05/02  21:00:00,117.726258483,0.0,0.0,0.0,43.513341876,52.539744,13.5179685665,0.0,4.83426,8.68370856653
 05/02  22:00:00,117.792660339,0.0,0.0,0.0,43.513341876,52.539744,13.4799591808,0.0,4.83426,8.64569918078
 05/02  23:00:00,118.749546327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.818735799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.817822756,0.0,0.0,0.0,43.513341876,52.539744,13.4541646822,0.0,4.83426,8.61990468219
 05/03  02:00:00,117.82558727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.788180561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.191128188,0.0,0.0,0.0,43.513341876,52.539744,13.4540278605,0.0,4.83426,8.61976786053
 05/03  05:00:00,115.157750222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,173.691493552,72.7066158459,0.00193774862709,0.0,43.513341876,53.238744,753.881581123,749.027321123,4.83426,0.02
 05/03  07:00:00,351.310441647,72.7066158459,0.0,0.0,220.879908,53.238744,711.462232003,680.261013832,4.83426,26.3669581701
 05/03  08:00:00,443.768616269,72.7096964559,0.00175762760411,0.0,220.879908,145.652643033,651.985210094,580.318611481,36.25695,35.409648613
 05/03  09:00:00,443.976137779,72.8845931432,0.00206363083584,0.0,220.879908,145.652643033,579.134299404,507.059406775,36.25695,35.8179426281
 05/03  10:00:00,450.311105692,73.2040359226,0.00144542794776,0.0,220.879908,151.653867033,561.697935685,459.565848926,48.3426,53.7894867596
 05/03  11:00:00,451.96429263,73.94932535,0.0,0.0,220.879908,151.653867033,421.772838825,328.413491835,48.3426,45.0167469896
 05/03  12:00:00,451.779265678,74.706594881,0.0,0.0,220.879908,151.653867033,362.525820805,260.009287302,48.3426,54.1739335031
 05/03  13:00:00,446.76735052,75.6548322857,0.0,0.0,220.879908,145.652643033,359.678204488,281.234544999,24.1713,54.2723594893
 05/03  14:00:00,447.371480489,76.2653042598,0.0,0.0,220.879908,145.652643033,345.691165139,276.733546413,24.1713,44.7863187253
 05/03  15:00:00,440.235266433,77.010704082,0.0,0.0,220.879908,137.835547516,232.545813413,182.838114732,4.83426,44.8734386812
 05/03  16:00:00,432.507916254,74.3484548297,0.0,0.0,220.879908,133.019064,98.922721075,58.4876185595,4.83426,35.6008425155
 05/03  17:00:00,351.45110139,73.0925317983,0.0,0.0,220.879908,53.238744,206.113102186,156.785081611,4.83426,44.4937605758
 05/03  18:00:00,351.290452648,72.9303410858,0.0,0.0,220.879908,53.238744,232.380368203,191.802219221,4.83426,35.7438889825
 05/03  19:00:00,357.598196566,72.8441233052,0.0,0.0,220.879908,53.238744,308.025165467,285.822621554,4.83426,17.3682839129
 05/03  20:00:00,369.484277456,72.7668626682,0.0,0.0,220.879908,53.238744,430.839917137,417.323088868,4.83426,8.68256826873
 05/03  21:00:00,117.841735415,0.0,0.0,0.0,43.513341876,52.539744,13.5167474538,0.0,4.83426,8.68248745381
 05/03  22:00:00,117.616917531,0.0,0.0,0.0,43.513341876,52.539744,13.4802145865,0.0,4.83426,8.64595458647
 05/03  23:00:00,118.66897665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.670858122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.654319801,0.0,0.0,0.0,43.513341876,52.539744,13.4541404507,0.0,4.83426,8.61988045069
 05/04  02:00:00,117.630194026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.600376364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.011894527,0.0,0.0,0.0,43.513341876,52.539744,13.4539844801,0.0,4.83426,8.61972448008
 05/04  05:00:00,115.001949375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,174.548632809,72.7066158459,0.00197996431002,0.0,43.513341876,53.238744,1469.03357203,1464.17931203,4.83426,0.02
 05/04  07:00:00,351.6399728,72.7066158459,0.0,0.0,220.879908,53.238744,1002.54880202,971.348489802,4.83426,26.3660522178
 05/04  08:00:00,443.841011039,72.7066158459,0.00183001305745,0.0,220.879908,145.652643033,692.776260218,621.113538986,36.25695,35.405771232
 05/04  09:00:00,443.953986315,72.8543101916,0.00268814710765,0.0,220.879908,145.652643033,479.694387116,407.546947548,36.25695,35.8904895681
 05/04  10:00:00,450.318076056,73.2155271392,0.00178041764707,0.0,220.879908,151.653867033,368.598754524,266.551110818,48.3426,53.7050437068
 05/04  11:00:00,464.274717607,73.8637629621,12.220300565,0.0,220.879908,151.653867033,260.365390311,167.013532611,48.3426,45.0092576998
 05/04  12:00:00,497.092063977,75.0384295512,44.3098549836,0.0,220.879908,151.653867033,214.552083124,112.045675975,48.3426,54.1638071483
 05/04  13:00:00,530.754580339,76.2961544366,82.2681087226,0.0,220.879908,145.652643033,150.450181717,72.0178378406,24.1713,54.2610438765
 05/04  14:00:00,584.184045118,77.5126914663,134.097195815,0.0,220.879908,145.652643033,88.0698344302,19.1178947802,24.1713,44.78063965
 05/04  15:00:00,645.332363261,79.2983977674,200.933278164,0.0,220.879908,137.835547516,55.7042886473,6.00225800381,4.83426,44.8677706435
 05/04  16:00:00,689.115210107,76.4435802773,252.313223763,0.0,220.879908,133.019064,40.9322649856,0.498139054295,4.83426,35.5998659313
 05/04  17:00:00,605.006009042,74.6171892425,249.702952498,0.0,220.879908,53.238744,40.4330204152,0.0,4.83426,35.5987604152
 05/04  18:00:00,558.520151366,74.1443950708,203.899512305,0.0,220.879908,53.238744,50.8096856351,1.3083785737,4.83426,44.6670470614
 05/04  19:00:00,476.578075524,73.6546166974,116.779102752,0.0,220.879908,53.238744,44.5514352807,31.0230523924,4.83426,8.69412288827
 05/04  20:00:00,387.628541856,73.2425562518,17.4642700208,0.0,220.879908,53.238744,137.93232325,115.752570401,4.83426,17.345492849
 05/04  21:00:00,117.954877245,0.0,0.0,0.0,43.513341876,52.539744,13.5168519203,0.0,4.83426,8.68259192033
 05/04  22:00:00,117.720714981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.717473165,0.0,0.0,0.0,43.513341876,52.539744,13.4686374673,0.0,4.83426,8.63437746731
 05/04  24:00:00,117.778378443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.789690951,0.0,0.0,0.0,43.513341876,52.539744,13.4540462342,0.0,4.83426,8.61978623422
 05/05  02:00:00,117.777684523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.771518288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.885775542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,116.553930338,0.0,0.0,0.0,43.513341876,52.539744,13.4538721606,0.0,4.83426,8.61961216059
 05/05  06:00:00,174.427078388,72.7066158459,0.00240564573124,0.0,43.513341876,53.238744,838.254563574,833.400303574,4.83426,0.02
 05/05  07:00:00,351.298493759,72.7066158459,0.00109354489275,0.0,220.879908,53.238744,590.004941019,558.805396638,4.83426,26.3652843807
 05/05  08:00:00,451.899080634,73.0423899448,7.71355687485,0.0,220.879908,145.652643033,303.151250068,240.338474329,36.25695,26.5558257391
 05/05  09:00:00,510.799054809,73.784685922,65.0413128147,0.0,220.879908,145.652643033,205.142288424,124.126241767,36.25695,44.7590966575
 05/05  10:00:00,589.680829342,74.7398679527,136.185293497,0.0,220.879908,151.653867033,115.199345939,22.0401140121,48.3426,44.8166319271
 05/05  11:00:00,672.022022835,76.1748962011,215.611299048,0.0,220.879908,151.653867033,102.341933758,0.00907609490343,48.3426,53.9902576633
 05/05  12:00:00,757.27804177,78.2740425765,299.270461502,0.0,220.879908,151.653867033,102.487669264,0.0,48.3426,54.1450692638
 05/05  13:00:00,851.962495853,80.5648153911,397.256758229,0.0,220.879908,145.652643033,78.4212274152,0.00712580167082,24.1713,54.2428016135
 05/05  14:00:00,924.240348755,82.6560307017,467.2570278,0.0,220.879908,145.652643033,66.8142043373,0.0,24.1713,42.6429043373
 05/05  15:00:00,965.836140286,84.9745522226,514.353717933,0.0,220.879908,137.835547516,51.8286750835,0.00553360361738,4.83426,46.9888814799
 05/05  16:00:00,986.599514103,80.2142630654,544.828946909,0.0,220.879908,133.019064,40.4379991406,0.00941495040943,4.83426,35.5943241902
 05/05  17:00:00,782.736944706,76.8506488116,424.422737837,0.0,220.879908,53.238744,40.4244922729,0.0,4.83426,35.5902322729
 05/05  18:00:00,621.664126563,75.7199208033,265.224292261,0.0,220.879908,53.238744,49.4941888417,0.0,4.83426,44.6599288417
 05/05  19:00:00,511.414556384,74.5630868554,150.933320591,0.0,220.879908,53.238744,28.1867881969,14.6588429717,4.83426,8.6936852252
 05/05  20:00:00,435.227319132,73.8112403331,64.3371901705,0.0,220.879908,53.238744,80.2032371813,66.6861397681,4.83426,8.68283741319
 05/05  21:00:00,117.76101316,0.0,0.0,0.0,43.513341876,52.539744,13.5170187796,0.0,4.83426,8.68275877964
 05/05  22:00:00,117.824526318,0.0,0.0,0.0,43.513341876,52.539744,13.479537888,0.0,4.83426,8.64527788799
 05/05  23:00:00,118.781327389,0.0,0.0,0.0,43.513341876,52.539744,13.4689385229,0.0,4.83426,8.63467852293
 05/05  24:00:00,117.820374286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.819473356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.820807969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.800566597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.212413835,0.0,0.0,0.0,43.513341876,52.539744,13.4467271286,0.0,4.83426,8.61246712861
 05/06  05:00:00,112.189314905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.273204919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.215804326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.307135287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.452843691,0.0,0.0,0.0,43.513341876,52.539744,13.4538981931,0.0,4.83426,8.61963819307
 05/06  10:00:00,100.565610663,0.0,0.0,0.0,43.513341876,52.539744,13.560442706,0.0,4.83426,8.72618270604
 05/06  11:00:00,101.430318463,0.0,0.0,0.0,43.513341876,52.539744,13.4913426947,0.0,4.83426,8.65708269473
 05/06  12:00:00,100.634337403,0.0,0.0,0.0,43.513341876,52.539744,13.4910366663,0.0,4.83426,8.6567766663
 05/06  13:00:00,100.720477872,0.0,0.0,0.0,43.513341876,52.539744,13.4839010939,0.0,4.83426,8.64964109393
 05/06  14:00:00,100.72528087,0.0,0.0,0.0,43.513341876,52.539744,13.4835863702,0.0,4.83426,8.64932637018
 05/06  15:00:00,219.514382798,2.06363093555,115.666598101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,209.338122031,1.88725476773,105.753905607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,164.183043182,1.77759437203,61.3014185142,0.0,43.513341876,52.539744,13.4454572183,0.0,4.83426,8.61119721826
 05/06  18:00:00,100.329595012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,106.720089352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.573923017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.303750471,0.0,0.0,0.0,43.513341876,52.539744,31.280195372,0.0,4.83426,26.445935372
 05/06  22:00:00,117.929685145,0.0,0.0,0.0,43.513341876,52.539744,13.4466869756,0.0,4.83426,8.61242697556
 05/06  23:00:00,118.773703307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.890659099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.886523294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.864710404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.847660693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.27868981,0.0,0.0,0.0,43.513341876,52.539744,13.4466596237,0.0,4.83426,8.61239962369
 05/07  05:00:00,112.271955287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.374210247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.259623521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.276801849,0.0,0.0,0.0,43.513341876,52.539744,10.6240383638,0.0,4.83426,5.78977836378
 05/07  09:00:00,100.378345206,0.0,0.0,0.0,43.513341876,52.539744,7.68248575455,0.0,4.83426,2.84822575455
 05/07  10:00:00,100.479042442,0.0,0.0,0.0,43.513341876,52.539744,22.2667236496,0.0,4.83426,17.4324636496
 05/07  11:00:00,101.363822461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.571325087,0.0,0.0,0.0,43.513341876,52.539744,13.490672971,0.0,4.83426,8.65641297101
 05/07  13:00:00,100.682813762,0.0,0.0,0.0,43.513341876,52.539744,13.4912923786,0.0,4.83426,8.65703237862
 05/07  14:00:00,188.283037992,1.10427997061,85.5504889859,0.0,43.513341876,52.539744,13.482710209,0.0,4.83426,8.64845020897
 05/07  15:00:00,263.704920027,2.02345480419,159.265831308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,270.195807534,2.11826809423,165.732881367,0.0,43.513341876,52.539744,13.446679203,0.0,4.83426,8.61241920296
 05/07  17:00:00,241.035110509,1.78219204551,137.218170799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.511988487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,103.999610589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.830640366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.522449046,0.0,0.0,0.0,43.513341876,52.539744,40.0883056709,0.0,4.83426,35.2540456709
 05/07  22:00:00,118.100017379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.913896177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.053649343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.036354762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,118.019111013,0.0,0.0,0.0,43.513341876,52.539744,13.4534824016,0.0,4.83426,8.61922240164
 05/08  03:00:00,117.973875539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.386326097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,112.361240073,0.0,0.0,0.0,43.513341876,52.539744,13.4537914498,0.0,4.83426,8.61953144983
 05/08  06:00:00,228.659240101,72.7284825561,54.1283445941,0.0,43.513341876,53.238744,290.334000264,285.479740263,4.83426,0.02
 05/08  07:00:00,418.43740171,72.7066158459,65.8248343689,0.0,220.879908,53.238744,246.790752364,215.601619693,4.83426,26.3548726716
 05/08  08:00:00,514.262662165,74.801844812,66.8780563679,0.0,220.879908,145.652643033,185.700857527,122.895115805,36.25695,26.5487917225
 05/08  09:00:00,570.675282163,76.3451013345,120.692213554,0.0,220.879908,145.652643033,137.341506789,56.3482903015,36.25695,44.7362664877
 05/08  10:00:00,659.123339394,77.5634146692,200.842215881,0.0,220.879908,151.653867033,94.2680844149,1.12784141272,48.3426,44.7976430022
 05/08  11:00:00,738.412405444,79.342086112,276.690634475,0.0,220.879908,151.653867033,93.3246800859,0.00921017013037,48.3426,44.9728699158
 05/08  12:00:00,869.307824315,82.0269213486,404.98774256,0.0,220.879908,151.653867033,102.485580024,0.0,48.3426,54.1429800244
 05/08  13:00:00,1012.82129574,85.1517885597,550.572052069,0.0,220.879908,145.652643033,78.4175103894,0.0136218605894,24.1713,54.2325885288
 05/08  14:00:00,1034.08883948,87.5967125952,568.544245924,0.0,220.879908,145.652643033,68.9261526903,0.0,24.1713,44.7548526903
 05/08  15:00:00,1006.14853182,89.4385946277,547.545764651,0.0,220.879908,137.835547516,49.6755067005,0.00610099499859,4.83426,44.8351457055
 05/08  16:00:00,802.994569921,81.6211038765,359.123694231,0.0,220.879908,133.019064,40.4356375124,0.0216952669459,4.83426,35.5796822455
 05/08  17:00:00,510.238821364,76.7237649813,152.809548252,0.0,220.879908,53.238744,57.0975274509,16.6808079714,4.83426,35.5824594795
 05/08  18:00:00,413.00523878,75.2774026478,58.1758315474,0.0,220.879908,53.238744,107.427217264,57.9479985297,4.83426,44.6449587341
 05/08  19:00:00,367.348249518,74.3983207142,10.8320187649,0.0,220.879908,53.238744,98.8342673747,85.3067167056,4.83426,8.69329066918
 05/08  20:00:00,370.531204025,73.7537070818,0.0,0.0,220.879908,53.238744,175.431191369,153.254476897,4.83426,17.3424544726
 05/08  21:00:00,118.04563576,0.0,0.0,0.0,43.513341876,52.539744,13.516562674,0.0,4.83426,8.68230267405
 05/08  22:00:00,117.80249697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.7673555,0.0,0.0,0.0,43.513341876,52.539744,13.4672044319,0.0,4.83426,8.63294443186
 05/08  24:00:00,117.834813411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.831508617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.824558683,0.0,0.0,0.0,43.513341876,52.539744,13.4536907552,0.0,4.83426,8.6194307552
 05/09  03:00:00,117.817358768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.9189272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,113.598413993,0.0,0.0,0.0,43.513341876,52.539744,13.4537759143,0.0,4.83426,8.6195159143
 05/09  06:00:00,174.365161147,72.7066158459,0.00291715224296,0.0,43.513341876,53.238744,758.860185988,754.005925988,4.83426,0.02
 05/09  07:00:00,351.315407053,72.7066158459,0.0,0.0,220.879908,53.238744,681.487792815,650.299763098,4.83426,26.3537697167
 05/09  08:00:00,444.102015518,73.0252006144,0.00184077495328,0.0,220.879908,145.652643033,571.879967011,509.076143241,36.25695,26.5468737695
 05/09  09:00:00,444.667061406,73.527447527,0.00222975404674,0.0,220.879908,145.652643033,571.359314609,490.37140776,36.25695,44.7309568485
 05/09  10:00:00,451.059816301,73.8975631891,0.00170084497091,0.0,220.879908,151.653867033,579.155785332,486.022946199,48.3426,44.7902391332
 05/09  11:00:00,452.241507916,74.1709315383,0.0,0.0,220.879908,151.653867033,497.68116022,404.3775329,48.3426,44.9610273199
 05/09  12:00:00,451.604851804,74.4576683898,0.0,0.0,220.879908,151.653867033,484.384575981,381.909302809,48.3426,54.1326731715
 05/09  13:00:00,445.974069991,74.7758040821,0.0,0.0,220.879908,145.652643033,507.342915549,428.950354449,24.1713,54.2212610998
 05/09  14:00:00,446.180773574,74.9524420385,0.0,0.0,220.879908,145.652643033,549.856926235,480.933504639,24.1713,44.7521215962
 05/09  15:00:00,438.36155739,74.9649530288,0.0,0.0,220.879908,137.835547516,528.739715082,479.071590358,4.83426,44.8338647234
 05/09  16:00:00,431.247372223,72.9311606978,0.0,0.0,220.879908,133.019064,426.412884851,385.999353407,4.83426,35.5792714448
 05/09  17:00:00,351.224015335,72.7123040464,0.0,0.0,220.879908,53.238744,485.470563262,445.064478204,4.83426,35.5718250572
 05/09  18:00:00,351.203924302,72.7066158459,0.0,0.0,220.879908,53.238744,454.134532203,404.663390592,4.83426,44.6368816111
 05/09  19:00:00,354.162579066,72.7066158459,0.0,0.0,220.879908,53.238744,414.213081332,400.686727307,4.83426,8.69209402467
 05/09  20:00:00,369.114536068,72.7066158459,0.0,0.0,220.879908,53.238744,442.459739048,428.944002702,4.83426,8.6814763465
 05/09  21:00:00,117.646726034,0.0,0.0,0.0,43.513341876,52.539744,22.1771000823,0.0,4.83426,17.3428400823
 05/09  22:00:00,117.738076847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,118.735153229,0.0,0.0,0.0,43.513341876,52.539744,13.4681176813,0.0,4.83426,8.63385768132
 05/09  24:00:00,117.82228043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.822681311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.821925114,0.0,0.0,0.0,43.513341876,52.539744,13.4535980459,0.0,4.83426,8.61933804594
 05/10  03:00:00,117.824642354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.269952272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,112.278064079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,173.660802652,72.7066158459,0.0020348267426,0.0,43.513341876,53.238744,502.21039564,488.756561755,4.83426,8.6195738846
 05/10  07:00:00,351.328429975,72.7066158459,0.0,0.0,220.879908,53.238744,431.764802869,409.357607947,4.83426,17.572934922
 05/10  08:00:00,443.983670974,72.8824188464,0.00254186162435,0.0,220.879908,145.652643033,360.981535788,289.33558096,36.25695,35.3890048284
 05/10  09:00:00,444.49456485,73.3296498237,0.0030773478009,0.0,220.879908,145.652643033,364.363254914,283.382567218,36.25695,44.7237376954
 05/10  10:00:00,450.96087271,73.7822603948,0.00219112643362,0.0,220.879908,151.653867033,384.697076061,291.566761686,48.3426,44.7877143753
 05/10  11:00:00,452.563280919,74.4845524918,0.0,0.0,220.879908,151.653867033,341.089484588,247.78484812,48.3426,44.9620364677
 05/10  12:00:00,452.631541294,75.4565670925,0.0,0.0,220.879908,151.653867033,333.17909624,230.722981972,48.3426,54.1135142686
 05/10  13:00:00,447.601603039,76.3964627113,0.0,0.0,220.879908,145.652643033,327.100109438,248.724161483,24.1713,54.2046479554
 05/10  14:00:00,448.274969685,77.088492815,0.0,0.0,220.879908,145.652643033,299.56200155,230.648836493,24.1713,44.7418650568
 05/10  15:00:00,441.235071233,77.9123274241,0.0,0.0,220.879908,137.835547516,258.288240167,208.628902987,4.83426,44.8250771801
 05/10  16:00:00,433.190344124,74.9220679914,0.0,0.0,220.879908,133.019064,197.576628121,157.169928235,4.83426,35.572439886
 05/10  17:00:00,351.912924679,73.454162711,0.0,0.0,220.879908,53.238744,258.900809295,218.500134667,4.83426,35.5664146283
 05/10  18:00:00,351.649998132,73.1925207206,0.0,0.0,220.879908,53.238744,283.824344025,234.365261575,4.83426,44.6248224498
 05/10  19:00:00,354.825589465,72.9616577033,0.0,0.0,220.879908,53.238744,342.931729708,329.405035978,4.83426,8.69243372949
 05/10  20:00:00,369.642138332,72.844740813,0.0,0.0,220.879908,53.238744,436.613178483,423.09742936,4.83426,8.68148912379
 05/10  21:00:00,117.926826904,0.0,0.0,0.0,43.513341876,52.539744,13.5155166172,0.0,4.83426,8.68125661722
 05/10  22:00:00,117.716228304,0.0,0.0,0.0,43.513341876,52.539744,13.4787393511,0.0,4.83426,8.64447935107
 05/10  23:00:00,118.716041763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.81858039,0.0,0.0,0.0,43.513341876,52.539744,13.4537017424,0.0,4.83426,8.61944174241
 05/11  01:00:00,117.84817279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.846535248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.844303464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.283053113,0.0,0.0,0.0,43.513341876,52.539744,13.4537319056,0.0,4.83426,8.61947190557
 05/11  05:00:00,112.278521267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,173.605324323,72.7066158459,0.00210794229794,0.0,43.513341876,53.238744,482.999564825,478.145304825,4.83426,0.02
 05/11  07:00:00,351.291118174,72.7066158459,0.0,0.0,220.879908,53.238744,464.135094954,432.950748998,4.83426,26.350085956
 05/11  08:00:00,444.136378842,73.0551190191,0.00227466383803,0.0,220.879908,145.652643033,409.750712391,338.111420847,36.25695,35.382341544
 05/11  09:00:00,444.807795693,73.6568544543,0.00278771043338,0.0,220.879908,145.652643033,390.177856019,318.142009634,36.25695,35.778896385
 05/11  10:00:00,451.396281245,74.2287298681,0.00207888025246,0.0,220.879908,151.653867033,391.062806162,297.944263562,48.3426,44.7759426002
 05/11  11:00:00,453.016162645,74.9436624794,0.0,0.0,220.879908,151.653867033,350.451882848,248.169092942,48.3426,53.9401899058
 05/11  12:00:00,453.090122338,75.9171030647,0.0,0.0,220.879908,151.653867033,371.850777489,278.424825334,48.3426,45.0833521553
 05/11  13:00:00,447.954737877,76.7266998557,0.0,0.0,220.879908,145.652643033,438.112929025,359.72661799,24.1713,54.2150110357
 05/11  14:00:00,448.459548879,77.2073824584,0.0,0.0,220.879908,145.652643033,482.069679016,413.161619916,24.1713,44.7367591
 05/11  15:00:00,441.519051825,78.1196793809,0.0,0.0,220.879908,137.835547516,437.256388339,387.607105848,4.83426,44.8150224909
 05/11  16:00:00,433.426877478,75.1405446017,0.0,0.0,220.879908,133.019064,247.549477009,207.148658799,4.83426,35.5665582101
 05/11  17:00:00,351.970552362,73.5162300426,0.0,0.0,220.879908,53.238744,259.007678121,218.607648182,4.83426,35.5657699399
 05/11  18:00:00,351.770426067,73.3250806696,0.0,0.0,220.879908,53.238744,212.246238315,162.786891323,4.83426,44.6250869926
 05/11  19:00:00,354.994611624,73.1398410165,0.0,0.0,220.879908,53.238744,141.550222115,128.02360184,4.83426,8.69236027483
 05/11  20:00:00,369.689588515,72.9046630324,0.0,0.0,220.879908,53.238744,350.618381242,337.10367671,4.83426,8.68044453223
 05/11  21:00:00,117.935767007,0.0,0.0,0.0,43.513341876,52.539744,22.1771514915,0.0,4.83426,17.3428914915
 05/11  22:00:00,117.716231193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.698048119,0.0,0.0,0.0,43.513341876,52.539744,13.4680471316,0.0,4.83426,8.63378713161
 05/11  24:00:00,117.73996584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.743118843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.734178524,0.0,0.0,0.0,43.513341876,52.539744,13.4534888568,0.0,4.83426,8.61922885684
 05/12  03:00:00,117.720475057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.832403328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,113.526808298,0.0,0.0,0.0,43.513341876,52.539744,13.4535138193,0.0,4.83426,8.61925381933
 05/12  06:00:00,174.457236897,72.7066158459,0.00226294646275,0.0,43.513341876,53.238744,926.361799452,921.507539452,4.83426,0.02
 05/12  07:00:00,351.395226045,72.7066158459,0.0,0.0,220.879908,53.238744,829.467870772,798.287718456,4.83426,26.3458923165
 05/12  08:00:00,443.874031647,72.7337422291,0.00188959121647,0.0,220.879908,145.652643033,712.282881669,649.486289812,36.25695,26.5396418576
 05/12  09:00:00,444.099154878,72.9270533311,0.00240732098174,0.0,220.879908,145.652643033,664.610927333,583.641538352,36.25695,44.7124389805
 05/12  10:00:00,450.353761326,73.1781207501,0.00179140862441,0.0,220.879908,151.653867033,634.340860389,541.225894792,48.3426,44.7723655969
 05/12  11:00:00,451.640479728,73.5752810697,0.0,0.0,220.879908,151.653867033,457.4493384,364.160003975,48.3426,44.9467344251
 05/12  12:00:00,451.067785865,73.8953005557,0.0,0.0,220.879908,151.653867033,390.030983881,287.595538656,48.3426,54.0928452247
 05/12  13:00:00,449.227059639,74.197729,3.74121576422,0.0,220.879908,145.652643033,333.872884887,255.51979807,24.1713,54.1817868171
 05/12  14:00:00,461.980993494,74.5213583042,15.8966746217,0.0,220.879908,145.652643033,267.712462724,206.210277455,24.1713,37.3308852691
 05/12  15:00:00,486.165203021,74.8860187502,46.9301183607,0.0,220.879908,137.835547516,164.845171614,111.063022374,4.83426,48.9478892394
 05/12  16:00:00,507.814341916,73.0224050512,75.0359951652,0.0,220.879908,133.019064,65.9185141671,22.279223651,4.83426,38.8050305162
 05/12  17:00:00,420.614099373,72.7250403074,67.955391232,0.0,220.879908,53.238744,101.767073257,61.3716764991,4.83426,35.5611367579
 05/12  18:00:00,371.828582412,72.7094991983,20.1631037879,0.0,220.879908,53.238744,153.863895388,113.33582402,4.83426,35.6938113683
 05/12  19:00:00,354.121298034,72.7066158459,0.0,0.0,220.879908,53.238744,298.519724716,276.322889729,4.83426,17.3625749866
 05/12  20:00:00,369.101997888,72.7066158459,0.0,0.0,220.879908,53.238744,472.053952531,458.5391646,4.83426,8.68052793107
 05/12  21:00:00,117.583567316,0.0,0.0,0.0,43.513341876,52.539744,13.514523677,0.0,4.83426,8.68026367699
 05/12  22:00:00,117.667014187,0.0,0.0,0.0,43.513341876,52.539744,13.4788417815,0.0,4.83426,8.64458178153
 05/12  23:00:00,118.665143923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,117.70678228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.70981239,0.0,0.0,0.0,43.513341876,52.539744,13.446505741,0.0,4.83426,8.61224574096
 05/13  02:00:00,117.69735678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.695965735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.136332325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,112.144932936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.224730505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.098918989,0.0,0.0,0.0,43.513341876,52.539744,13.4463697315,0.0,4.83426,8.61210973149
 05/13  08:00:00,100.097776246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.123486592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.111307643,0.0,0.0,0.0,43.513341876,52.539744,22.2614570899,0.0,4.83426,17.4271970899
 05/13  11:00:00,100.959626954,0.0,0.0,0.0,43.513341876,52.539744,13.4894869501,0.0,4.83426,8.65522695013
 05/13  12:00:00,100.045618572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.127765157,0.0,0.0,0.0,43.513341876,52.539744,13.4827045536,0.0,4.83426,8.64844455362
 05/13  14:00:00,100.161037767,0.0,0.0,0.0,43.513341876,52.539744,13.4822396676,0.0,4.83426,8.64797966759
 05/13  15:00:00,100.143506958,0.0,0.0,0.0,43.513341876,52.539744,13.4825827776,0.0,4.83426,8.64832277757
 05/13  16:00:00,99.940095407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.9325616936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,99.9307000433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,103.346396183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.256787644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.024851772,0.0,0.0,0.0,43.513341876,52.539744,40.0659875088,0.0,4.83426,35.2317275088
 05/13  22:00:00,117.666518165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.566135978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.631200256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.630655558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.626749739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.620222211,0.0,0.0,0.0,43.513341876,52.539744,13.4453391298,0.0,4.83426,8.61107912981
 05/14  04:00:00,118.048983469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,112.03918178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.119731956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.032441165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.093448091,0.0,0.0,0.0,43.513341876,52.539744,13.4518164085,0.0,4.83426,8.61755640852
 05/14  09:00:00,100.169874655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.213597226,0.0,0.0,0.0,43.513341876,52.539744,22.2600905457,0.0,4.83426,17.4258305457
 05/14  11:00:00,101.079066492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.246599885,0.0,0.0,0.0,43.513341876,52.539744,13.4898640145,0.0,4.83426,8.65560401446
 05/14  13:00:00,100.344494591,0.0,0.0,0.0,43.513341876,52.539744,13.4893867518,0.0,4.83426,8.6551267518
 05/14  14:00:00,100.372237389,0.0,0.0,0.0,43.513341876,52.539744,13.4822526069,0.0,4.83426,8.64799260694
 05/14  15:00:00,100.352988139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,100.157152358,0.0,0.0,0.0,43.513341876,52.539744,13.4463942678,0.0,4.83426,8.61213426781
 05/14  17:00:00,100.167640366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.153854156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,103.549191638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,118.368303118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.101982923,0.0,0.0,0.0,43.513341876,52.539744,31.2641387647,0.0,4.83426,26.4298787647
 05/14  22:00:00,117.733809225,0.0,0.0,0.0,43.513341876,52.539744,13.4462592527,0.0,4.83426,8.61199925267
 05/14  23:00:00,118.605991782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.6898226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.671383622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.653101777,0.0,0.0,0.0,43.513341876,52.539744,13.4533761296,0.0,4.83426,8.61911612958
 05/15  03:00:00,117.647433566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.08025563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,109.096782457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,173.794138154,72.7066158459,0.0,0.0,43.513341876,53.238744,865.2325037,851.778995397,4.83426,8.61924830278
 05/15  07:00:00,351.305049654,72.7066158459,0.00122789103148,0.0,220.879908,53.238744,539.804001976,517.404612309,4.83426,17.5651296667
 05/15  08:00:00,446.193459461,72.7109339483,2.364769846,0.0,220.879908,145.652643033,320.947444586,249.322309348,36.25695,35.3681852384
 05/15  09:00:00,495.001443936,72.8406013649,49.9812371892,0.0,220.879908,145.652643033,192.008298462,111.058301725,36.25695,44.6930467364
 05/15  10:00:00,555.917665062,73.0288273995,104.141537771,0.0,220.879908,151.653867033,120.324903293,28.3559104312,48.3426,43.6263928618
 05/15  11:00:00,685.29371343,73.8418675266,229.38755118,0.0,220.879908,151.653867033,95.025050914,0.621062558615,48.3426,46.0613883554
 05/15  12:00:00,744.085384285,75.1639984884,287.281202505,0.0,220.879908,151.653867033,93.3916103851,0.0,48.3426,45.0490103851
 05/15  13:00:00,808.526519061,76.8824416257,355.885915261,0.0,220.879908,145.652643033,78.3542836354,0.00651907130112,24.1713,54.1764645641
 05/15  14:00:00,874.078767324,79.0513577181,419.216932825,0.0,220.879908,145.652643033,68.8852849111,0.0,24.1713,44.7139849111
 05/15  15:00:00,889.274975246,81.2448395201,440.380929545,0.0,220.879908,137.835547516,49.6289254978,0.00599979088331,4.83426,44.788665707
 05/15  16:00:00,830.733168802,77.5249466125,391.138802469,0.0,220.879908,133.019064,40.3989712929,0.0127827281549,4.83426,35.5519285648
 05/15  17:00:00,661.062527986,75.4174184643,303.758060286,0.0,220.879908,53.238744,40.386788767,0.0,4.83426,35.552528767
 05/15  18:00:00,575.906861864,74.9850837308,219.662677909,0.0,220.879908,53.238744,50.8756617878,1.44287291702,4.83426,44.5985288707
 05/15  19:00:00,506.711147589,74.2743990278,148.371262602,0.0,220.879908,53.238744,26.5568374659,13.0324857597,4.83426,8.69009170614
 05/15  20:00:00,455.54075312,73.6988722776,83.6569493052,0.0,220.879908,53.238744,67.47341659,53.9597804571,4.83426,8.67937613288
 05/15  21:00:00,118.176313201,0.0,0.0,0.0,43.513341876,52.539744,13.5146214871,0.0,4.83426,8.68036148709
 05/15  22:00:00,117.915819617,0.0,0.0,0.0,43.513341876,52.539744,13.4783293192,0.0,4.83426,8.64406931918
 05/15  23:00:00,118.863453648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.964353213,0.0,0.0,0.0,43.513341876,52.539744,13.4532643105,0.0,4.83426,8.61900431052
 05/16  01:00:00,117.942012316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.913493953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.896557453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.078040768,0.0,0.0,0.0,43.513341876,52.539744,13.4535223732,0.0,4.83426,8.61926237316
 05/16  05:00:00,110.756314926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,174.370140152,72.7066158459,0.00360217897679,0.0,43.513341876,53.238744,406.520875787,401.666615787,4.83426,0.02
 05/16  07:00:00,371.608443471,72.7066158459,19.887704583,0.0,220.879908,53.238744,312.69376586,281.520285027,4.83426,26.3392208335
 05/16  08:00:00,557.223221885,74.0407356699,110.305434252,0.0,220.879908,145.652643033,134.407452319,62.7837826589,36.25695,35.3667196603
