Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  09:00:00,724.149587652,75.7052245524,274.081957194,0.0,220.879908,145.652643033,72.0175639677,0.0,36.25695,35.7606139677
 05/16  10:00:00,843.559363317,76.9094312267,385.662132844,0.0,220.879908,151.653867033,93.0886022743,0.0,48.3426,44.7460022743
 05/16  11:00:00,901.922016046,78.6609412015,440.780704553,0.0,220.879908,151.653867033,93.2534003065,0.0,48.3426,44.9108003065
 05/16  12:00:00,1021.15932212,81.7944325885,556.242695397,0.0,220.879908,151.653867033,102.408560214,0.0,48.3426,54.0659602142
 05/16  13:00:00,1032.72574839,85.235166093,572.330329178,0.0,220.879908,145.652643033,78.3323551142,0.0105973818114,24.1713,54.1504577324
 05/16  14:00:00,1052.53530266,88.2072000946,589.13994529,0.0,220.879908,145.652643033,68.8737184294,0.0,24.1713,44.7024184294
 05/16  15:00:00,1045.74395094,90.9113737322,587.669004277,0.0,220.879908,137.835547516,44.8099615737,0.0,4.83426,39.9757015737
 05/16  16:00:00,1057.05319574,84.0022275165,611.187708876,0.0,220.879908,133.019064,45.1508542141,0.0112609567082,4.83426,40.3053332574
 05/16  17:00:00,852.958017892,78.4732806311,492.820671437,0.0,220.879908,53.238744,40.3746575873,0.0,4.83426,35.5403975873
 05/16  18:00:00,683.991947251,77.1372658908,325.861799998,0.0,220.879908,53.238744,40.5147322775,0.0,4.83426,35.6804722775
 05/16  19:00:00,605.113493414,75.9272139863,244.937176319,0.0,220.879908,53.238744,18.5271325666,5.0028360614,4.83426,8.69003650522
 05/16  20:00:00,435.707522255,74.7069694209,63.5479231093,0.0,220.879908,53.238744,82.3984322965,60.2250955071,4.83426,17.3390767894
 05/16  21:00:00,117.833341023,0.0,0.0,0.0,43.513341876,52.539744,13.5132744475,0.0,4.83426,8.67901444748
 05/16  22:00:00,117.904744055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.853036195,0.0,0.0,0.0,43.513341876,52.539744,13.4677620134,0.0,4.83426,8.63350201344
 05/16  24:00:00,117.925344577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.913217026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.891546291,0.0,0.0,0.0,43.513341876,52.539744,13.4533367962,0.0,4.83426,8.6190767962
 05/17  03:00:00,117.851109373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.249720217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,109.239714608,0.0,0.0,0.0,43.513341876,52.539744,13.4532608191,0.0,4.83426,8.61900081914
 05/17  06:00:00,173.693635139,72.7066158459,0.00363373294459,0.0,43.513341876,53.238744,747.921791595,743.067531595,4.83426,0.02
 05/17  07:00:00,351.293448222,72.7066158459,0.0,0.0,220.879908,53.238744,627.668121417,605.269844481,4.83426,17.5640169362
 05/17  08:00:00,444.565119612,73.5372156907,0.0017789475181,0.0,220.879908,145.652643033,441.055419667,369.435178081,36.25695,35.3632915857
 05/17  09:00:00,449.418930357,74.6517338681,3.62943945458,0.0,220.879908,145.652643033,320.232640782,239.299541524,36.25695,44.6761492577
 05/17  10:00:00,485.581178972,75.6918187479,32.2489978122,0.0,220.879908,151.653867033,239.087571205,148.956870673,48.3426,41.7881005324
 05/17  11:00:00,534.156474184,76.7011806803,78.3459619475,0.0,220.879908,151.653867033,160.373747778,64.1572319681,48.3426,47.8739158098
 05/17  12:00:00,592.153518332,77.0915433644,136.413399713,0.0,220.879908,151.653867033,110.38316012,17.0007765831,48.3426,45.0397835369
 05/17  13:00:00,647.332171044,77.9342395744,196.367698248,0.0,220.879908,145.652643033,78.3736969412,0.0493786434652,24.1713,54.1530182977
 05/17  14:00:00,700.867629772,79.975276982,247.664261337,0.0,220.879908,145.652643033,68.8686991941,0.0,24.1713,44.6973991941
 05/17  15:00:00,735.734029176,81.4661944469,288.76620671,0.0,220.879908,137.835547516,49.6149004607,0.0,4.83426,44.7806404607
 05/17  16:00:00,717.272399565,77.069800434,279.768386939,0.0,220.879908,133.019064,40.3829283627,0.0113768154106,4.83426,35.5372915473
 05/17  17:00:00,599.342196758,74.5853110052,244.103100702,0.0,220.879908,53.238744,40.3738821032,0.0,4.83426,35.5396221032
 05/17  18:00:00,553.909050033,74.323809177,199.121932194,0.0,220.879908,53.238744,41.2649901606,0.757874137273,4.83426,35.6728560233
 05/17  19:00:00,490.899375289,73.8736943216,136.608028185,0.0,220.879908,53.238744,43.5075774755,21.3124120184,4.83426,17.360905457
 05/17  20:00:00,456.771693242,73.443290157,85.4886280501,0.0,220.879908,53.238744,71.5104093273,57.9964610177,4.83426,8.67968830956
 05/17  21:00:00,118.147531065,0.0,0.0,0.0,43.513341876,52.539744,13.5135735741,0.0,4.83426,8.67931357406
 05/17  22:00:00,117.846767792,0.0,0.0,0.0,43.513341876,52.539744,13.4783717265,0.0,4.83426,8.64411172646
 05/17  23:00:00,118.776519452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.829563047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.81804075,0.0,0.0,0.0,43.513341876,52.539744,13.4531608201,0.0,4.83426,8.61890082007
 05/18  02:00:00,117.795237426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.773590121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.189405437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,109.195506068,0.0,0.0,0.0,43.513341876,52.539744,13.4533888492,0.0,4.83426,8.61912884923
 05/18  06:00:00,173.679784464,72.7066158459,0.00284769277487,0.0,43.513341876,53.238744,748.882621594,744.028361594,4.83426,0.02
 05/18  07:00:00,351.301335615,72.7066158459,0.0,0.0,220.879908,53.238744,579.209402857,548.039655133,4.83426,26.3354877246
 05/18  08:00:00,444.0443629,72.9744101166,0.00234251301986,0.0,220.879908,145.652643033,379.172795835,316.394355946,36.25695,26.521489889
 05/18  09:00:00,476.979196006,73.4092329559,32.0096607913,0.0,220.879908,145.652643033,286.55281301,205.623532065,36.25695,44.6723309455
 05/18  10:00:00,548.811454381,73.9403850251,96.4566263917,0.0,220.879908,151.653867033,178.507107229,85.4324940856,48.3426,44.7320131438
 05/18  11:00:00,640.580630338,74.5659145699,185.818601508,0.0,220.879908,151.653867033,94.88553992,1.63054339136,48.3426,44.9123965287
 05/18  12:00:00,697.047689498,75.109804717,242.285208367,0.0,220.879908,151.653867033,102.372815866,0.0,48.3426,54.030215866
 05/18  13:00:00,688.832503597,75.6235451737,239.684692916,0.0,220.879908,145.652643033,69.3050401365,0.00641229175157,24.1713,45.1273278448
 05/18  14:00:00,683.991060116,75.9722861184,234.428496015,0.0,220.879908,145.652643033,70.3177700683,1.45122194347,24.1713,44.6952481248
 05/18  15:00:00,605.70452359,76.2639592925,163.503351901,0.0,220.879908,137.835547516,84.1418430575,34.5316764589,4.83426,44.7759065986
 05/18  16:00:00,503.435217106,73.8613495243,69.9117680729,0.0,220.879908,133.019064,64.1542787436,23.7837950581,4.83426,35.5362236854
 05/18  17:00:00,382.401362668,72.8785087268,30.3427374165,0.0,220.879908,53.238744,117.600395218,77.229020748,4.83426,35.5371144697
 05/18  18:00:00,366.716060219,72.846281118,15.0030721644,0.0,220.879908,53.238744,136.516359457,96.0168666999,4.83426,35.6652327574
 05/18  19:00:00,351.685576416,72.8134395127,0.0,0.0,220.879908,53.238744,176.89440975,154.700215939,4.83426,17.3599338114
 05/18  20:00:00,369.508590894,72.763268049,0.0,0.0,220.879908,53.238744,275.964092164,262.451194954,4.83426,8.67863720977
 05/18  21:00:00,117.955056683,0.0,0.0,0.0,43.513341876,52.539744,13.513814039,0.0,4.83426,8.67955403904
 05/18  22:00:00,117.716573336,0.0,0.0,0.0,43.513341876,52.539744,13.4779718154,0.0,4.83426,8.64371181544
 05/18  23:00:00,118.703820073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.753618916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.74979676,0.0,0.0,0.0,43.513341876,52.539744,13.4532341728,0.0,4.83426,8.61897417276
 05/19  02:00:00,117.73403635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.711783091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.811560038,0.0,0.0,0.0,43.513341876,52.539744,13.4531159325,0.0,4.83426,8.61885593254
 05/19  05:00:00,110.507901043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,174.738418503,72.7066158459,0.00239876792196,0.0,43.513341876,53.238744,1193.96659438,1189.11233438,4.83426,0.02
 05/19  07:00:00,351.723793741,72.7066158459,0.0,0.0,220.879908,53.238744,1086.59261602,1055.42259976,4.83426,26.3357562626
 05/19  08:00:00,444.134357721,72.7230230316,0.00181268625335,0.0,220.879908,145.652643033,895.9583049,833.183763716,36.25695,26.5175911834
 05/19  09:00:00,444.394873582,73.0199132946,0.00234015025285,0.0,220.879908,145.652643033,798.83431794,717.910108068,36.25695,44.6672598721
 05/19  10:00:00,450.712626116,73.3889313529,0.00166540792003,0.0,220.879908,151.653867033,729.340129574,636.273692306,48.3426,44.7238372684
 05/19  11:00:00,452.244642578,73.9921940799,0.0,0.0,220.879908,151.653867033,644.264573429,551.02306358,48.3426,44.898909849
 05/19  12:00:00,452.099736072,74.793923001,0.0,0.0,220.879908,151.653867033,618.088381918,519.673837464,48.3426,50.0719444544
 05/19  13:00:00,446.940479727,75.6075744393,0.0,0.0,220.879908,145.652643033,589.905365102,516.658511037,24.1713,49.0755540653
 05/19  14:00:00,447.69348095,76.4188695605,0.0,0.0,220.879908,145.652643033,513.344849482,444.486446503,24.1713,44.6871029786
 05/19  15:00:00,440.8297584,77.4942958376,0.0,0.0,220.879908,137.835547516,351.136755942,301.539027233,4.83426,44.7634687089
 05/19  16:00:00,433.21666165,74.9816836726,0.0,0.0,220.879908,133.019064,126.994750501,86.631070827,4.83426,35.529419674
 05/19  17:00:00,352.075451517,73.6392909619,0.0,0.0,220.879908,53.238744,172.379007081,132.015923104,4.83426,35.5288239766
 05/19  18:00:00,351.935084292,73.4843357295,0.0,0.0,220.879908,53.238744,168.260231335,127.763637681,4.83426,35.6623336537
 05/19  19:00:00,351.723132645,73.2917387176,0.0,0.0,220.879908,53.238744,204.312742255,182.119418624,4.83426,17.3590636311
 05/19  20:00:00,369.388175684,72.9931489787,0.0,0.0,220.879908,53.238744,280.370187799,266.857147243,4.83426,8.67878055655
 05/19  21:00:00,117.709915027,0.0,0.0,0.0,43.513341876,52.539744,13.512629371,0.0,4.83426,8.67836937096
 05/19  22:00:00,117.789601108,0.0,0.0,0.0,43.513341876,52.539744,13.4776120704,0.0,4.83426,8.64335207042
 05/19  23:00:00,118.752724359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.82734627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.818555969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.810486,0.0,0.0,0.0,43.513341876,52.539744,13.4460757246,0.0,4.83426,8.61181572461
 05/20  03:00:00,117.804696035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.227648258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,109.224452621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.302012593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.210710321,0.0,0.0,0.0,43.513341876,52.539744,13.4462273389,0.0,4.83426,8.61196733893
 05/20  08:00:00,100.233526559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.274565034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.279450031,0.0,0.0,0.0,43.513341876,52.539744,22.255800434,0.0,4.83426,17.421540434
 05/20  11:00:00,101.131584295,0.0,0.0,0.0,43.513341876,52.539744,13.4880754295,0.0,4.83426,8.65381542945
 05/20  12:00:00,100.258332386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.32768207,0.0,0.0,0.0,43.513341876,52.539744,13.4811699628,0.0,4.83426,8.64690996279
 05/20  14:00:00,100.348136351,0.0,0.0,0.0,43.513341876,52.539744,13.4813425787,0.0,4.83426,8.64708257869
 05/20  15:00:00,100.327920936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,100.133096698,0.0,0.0,0.0,43.513341876,52.539744,13.4461620309,0.0,4.83426,8.61190203092
 05/20  17:00:00,100.101658189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,100.063739779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.454743978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.313257727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.081197536,0.0,0.0,0.0,43.513341876,52.539744,31.2479982306,0.0,4.83426,26.4137382306
 05/20  22:00:00,117.7295657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.628978752,0.0,0.0,0.0,43.513341876,52.539744,13.4460976821,0.0,4.83426,8.61183768207
 05/20  24:00:00,117.685028034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.689847048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.694591174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.682006505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.082985643,0.0,0.0,0.0,43.513341876,52.539744,10.642873683,0.0,4.83426,5.80861368301
 05/21  05:00:00,109.080880602,0.0,0.0,0.0,43.513341876,52.539744,7.65591222212,0.0,4.83426,2.82165222212
 05/21  06:00:00,100.166918426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.092896261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.156537107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.247206042,0.0,0.0,0.0,43.513341876,52.539744,13.4529633823,0.0,4.83426,8.61870338232
 05/21  10:00:00,100.283829725,0.0,0.0,0.0,43.513341876,52.539744,13.5551621612,0.0,4.83426,8.72090216121
 05/21  11:00:00,101.117136821,0.0,0.0,0.0,43.513341876,52.539744,13.4883205316,0.0,4.83426,8.65406053157
 05/21  12:00:00,100.234286872,0.0,0.0,0.0,43.513341876,52.539744,13.4885964748,0.0,4.83426,8.6543364748
 05/21  13:00:00,100.290986018,0.0,0.0,0.0,43.513341876,52.539744,13.4879701885,0.0,4.83426,8.65371018853
 05/21  14:00:00,100.305608607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.280501155,0.0,0.0,0.0,43.513341876,52.539744,13.4812804689,0.0,4.83426,8.64702046891
 05/21  16:00:00,100.079416462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.069024893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.051541654,0.0,0.0,0.0,43.513341876,52.539744,13.446119869,0.0,4.83426,8.61185986904
 05/21  19:00:00,100.46979465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,118.326178811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.094969916,0.0,0.0,0.0,43.513341876,52.539744,31.2472560056,0.0,4.83426,26.4129960056
 05/21  22:00:00,117.732751599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.624954508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.695674919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.683052377,0.0,0.0,0.0,43.513341876,52.539744,13.4530659358,0.0,4.83426,8.61880593584
 05/22  02:00:00,117.655413279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.618474286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.022175615,0.0,0.0,0.0,43.513341876,52.539744,13.4528882967,0.0,4.83426,8.61862829669
 05/22  05:00:00,109.015644068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,174.363099414,72.7066158459,0.00172539747997,0.0,43.513341876,53.238744,1328.60956792,1323.75530792,4.83426,0.02
 05/22  07:00:00,351.432469349,72.7066158459,0.000945426852376,0.0,220.879908,53.238744,844.671970077,813.508843675,4.83426,26.3288664021
 05/22  08:00:00,443.737645181,72.7114232916,0.00208860973495,0.0,220.879908,145.652643033,452.174940061,389.407484161,36.25695,26.5105059003
 05/22  09:00:00,450.129748718,72.8315358235,6.04381097572,0.0,220.879908,145.652643033,301.42808191,220.520650891,36.25695,44.6504810192
 05/22  10:00:00,476.222153548,72.9186436338,25.5801887046,0.0,220.879908,151.653867033,250.814180835,157.766273825,48.3426,44.7053070104
 05/22  11:00:00,507.018819825,73.1715411084,54.7840598022,0.0,220.879908,151.653867033,172.382715647,79.1630182265,48.3426,44.8770974206
 05/22  12:00:00,548.145943796,73.9796959988,95.6248266411,0.0,220.879908,151.653867033,121.041542828,27.6905387666,48.3426,45.0084040618
 05/22  13:00:00,596.612245876,74.9801175811,148.714535459,0.0,220.879908,145.652643033,80.2156684867,1.9445567583,24.1713,54.0998117284
 05/22  14:00:00,639.009938236,76.0146920566,189.918796822,0.0,220.879908,145.652643033,68.838757168,0.0,24.1713,44.667457168
 05/22  15:00:00,673.212682034,77.6319484576,230.209224867,0.0,220.879908,137.835547516,40.8889112878,0.255786220337,4.83426,35.7988650674
 05/22  16:00:00,690.566031105,75.3272045446,254.78414437,0.0,220.879908,133.019064,40.3664740896,0.0105813512266,4.83426,35.5216327383
 05/22  17:00:00,592.025603932,74.0423848798,237.27447039,0.0,220.879908,53.238744,40.35561412,0.0,4.83426,35.52135412
 05/22  18:00:00,534.486347799,73.8599839631,180.282658263,0.0,220.879908,53.238744,52.7586801125,3.36709316041,4.83426,44.5573269521
 05/22  19:00:00,438.444830517,73.4842430866,85.1107288683,0.0,220.879908,53.238744,58.9270175153,45.4038353195,4.83426,8.68892219574
 05/22  20:00:00,376.524750106,73.1203020064,6.6200886896,0.0,220.879908,53.238744,139.778700933,126.266138441,4.83426,8.67830249259
 05/22  21:00:00,117.945488266,0.0,0.0,0.0,43.513341876,52.539744,13.5127779413,0.0,4.83426,8.67851794131
 05/22  22:00:00,117.692653414,0.0,0.0,0.0,43.513341876,52.539744,13.4770440869,0.0,4.83426,8.64278408688
 05/22  23:00:00,118.695786923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.72410632,0.0,0.0,0.0,43.513341876,52.539744,13.453128924,0.0,4.83426,8.618868924
 05/23  01:00:00,117.716536304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.69275252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.676457555,0.0,0.0,0.0,43.513341876,52.539744,13.4529180715,0.0,4.83426,8.61865807147
 05/23  04:00:00,119.780511827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,110.506166986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,174.479522335,72.7066158459,0.00244030791244,0.0,43.513341876,53.238744,894.318292727,889.464032727,4.83426,0.02
 05/23  07:00:00,351.298656045,72.7066158459,0.0,0.0,220.879908,53.238744,571.511271062,540.352924082,4.83426,26.3240869798
 05/23  08:00:00,451.498237493,72.8466675235,7.49728382243,0.0,220.879908,145.652643033,307.466279427,244.701168728,36.25695,26.508160699
 05/23  09:00:00,492.314735776,73.3656770919,47.1640345326,0.0,220.879908,145.652643033,235.321265741,154.417797023,36.25695,44.6465187177
 05/23  10:00:00,605.687441578,74.1076906746,151.977920414,0.0,220.879908,151.653867033,131.097020794,38.0516808489,48.3426,44.7027399449
 05/23  11:00:00,758.429396458,75.3036641977,301.415468767,0.0,220.879908,151.653867033,93.2336703887,0.010878356452,48.3426,44.8801920322
 05/23  12:00:00,1071.42178653,77.2622212242,610.924958137,0.0,220.879908,151.653867033,93.3373074298,0.0,48.3426,44.9947074298
 05/23  13:00:00,1119.17644867,80.1497347382,660.12380696,0.0,220.879908,145.652643033,78.274464656,0.00913042222208,24.1713,54.0940342338
 05/23  14:00:00,1145.37637126,83.6580307109,681.815958467,0.0,220.879908,145.652643033,68.8309745128,0.0,24.1713,44.6596745128
 05/23  15:00:00,1152.76459687,87.9788751829,692.036330213,0.0,220.879908,137.835547516,49.5690603186,0.0,4.83426,44.7348003186
 05/23  16:00:00,1176.49083222,83.3433263996,725.534488253,0.0,220.879908,133.019064,36.248879145,0.0111913093671,4.83426,31.4034278356
 05/23  17:00:00,1037.58458209,79.5047727921,670.917750368,0.0,220.879908,53.238744,35.5779546423,0.0,4.83426,30.7436946423
 05/23  18:00:00,996.844749211,78.60272416,629.190124651,0.0,220.879908,53.238744,49.3874097851,0.0,4.83426,44.5531497851
 05/23  19:00:00,992.735682011,77.4924407663,626.166290381,0.0,220.879908,53.238744,13.5232038436,0.0,4.83426,8.68894384363
 05/23  20:00:00,1004.11117313,76.174009057,621.28375757,0.0,220.879908,53.238744,13.5125966866,0.0,4.83426,8.67833668656
 05/23  21:00:00,118.27406311,0.0,0.0,0.0,43.513341876,52.539744,13.5108296328,0.0,4.83426,8.6765696328
 05/23  22:00:00,118.284769432,0.0,0.0,0.0,43.513341876,52.539744,13.4771529047,0.0,4.83426,8.64289290473
 05/23  23:00:00,119.064458059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.139371503,0.0,0.0,0.0,43.513341876,52.539744,13.4529772266,0.0,4.83426,8.6187172266
 05/24  01:00:00,118.129834219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.137556602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.129128963,0.0,0.0,0.0,43.513341876,52.539744,13.4525712966,0.0,4.83426,8.61831129665
 05/24  04:00:00,118.627958925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,109.643358087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,469.386047625,72.9623177235,291.111382103,0.0,43.513341876,53.238744,4.87174319784,0.0174831978443,4.83426,0.02
 05/24  07:00:00,589.452762273,72.7711583112,233.591114594,0.0,220.879908,53.238744,31.15683649,0.0,4.83426,26.32257649
 05/24  08:00:00,808.773959636,77.4019169392,355.200540678,0.0,220.879908,145.652643033,62.7650015293,0.0,36.25695,26.5080515293
 05/24  09:00:00,962.33951176,79.6826701665,505.539788394,0.0,220.879908,145.652643033,80.8971640884,0.0,36.25695,44.6402140884
 05/24  10:00:00,1070.94391377,81.822716623,605.295431636,0.0,220.879908,151.653867033,93.0350739002,0.0,48.3426,44.6924739002
 05/24  11:00:00,1106.72664857,84.7119225121,637.310884727,0.0,220.879908,151.653867033,93.2040927131,0.0,48.3426,44.8614927131
 05/24  12:00:00,1126.44998804,88.4085660666,654.238236496,0.0,220.879908,151.653867033,93.3305365464,0.0,48.3426,44.9879365464
 05/24  13:00:00,1136.57435716,92.2695363093,666.341515746,0.0,220.879908,145.652643033,78.2630065446,0.0100303823348,24.1713,54.0816761622
 05/24  14:00:00,1149.46310018,95.7639315599,675.778958197,0.0,220.879908,145.652643033,68.8225884369,0.0,24.1713,44.6512884369
 05/24  15:00:00,1147.17245752,98.7179687659,678.149664468,0.0,220.879908,137.835547516,40.6226032398,0.0,4.83426,35.7883432398
 05/24  16:00:00,1163.18801627,91.3637483888,706.564331424,0.0,220.879908,133.019064,40.3568334108,0.0106090572406,4.83426,35.5119643536
 05/24  17:00:00,1061.10415346,84.4214693844,691.532994225,0.0,220.879908,53.238744,40.3420482252,0.0,4.83426,35.5077882252
 05/24  18:00:00,1046.85296142,81.4988827662,680.459853465,0.0,220.879908,53.238744,49.3764807993,0.0,4.83426,44.5422207993
 05/24  19:00:00,1030.3503535,79.9894114125,665.162137488,0.0,220.879908,53.238744,13.521858612,0.0,4.83426,8.68759861201
 05/24  20:00:00,1015.31603719,78.1236275576,634.888243611,0.0,220.879908,53.238744,13.5112700328,0.0,4.83426,8.67701003284
 05/24  21:00:00,180.009899979,0.818839802845,60.1272295006,0.0,43.513341876,52.539744,13.5124296473,0.0,4.83426,8.67816964728
 05/24  22:00:00,118.226861526,0.0,0.0,0.0,43.513341876,52.539744,13.4773341436,0.0,4.83426,8.64307414356
 05/24  23:00:00,119.121156373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.200728586,0.0,0.0,0.0,43.513341876,52.539744,13.4526116864,0.0,4.83426,8.61835168639
 05/25  01:00:00,118.150436455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.100235955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.052651571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.469446963,0.0,0.0,0.0,43.513341876,52.539744,13.4528028665,0.0,4.83426,8.61854286647
 05/25  05:00:00,109.429174169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,174.226764022,72.9827941884,0.254031917067,0.0,43.513341876,53.238744,334.180979364,329.326719364,4.83426,0.02
 05/25  07:00:00,355.186008516,72.8102538766,3.65135647617,0.0,220.879908,53.238744,315.283692365,284.128674513,4.83426,26.3207578517
 05/25  08:00:00,560.856641662,77.0722506981,111.36160239,0.0,220.879908,145.652643033,200.162025093,137.403396381,36.25695,26.5016787123
 05/25  09:00:00,727.770309446,78.7517456978,275.032853182,0.0,220.879908,145.652643033,120.591394972,39.7021409852,36.25695,44.6323039872
 05/25  10:00:00,843.94551792,80.1438021729,383.131680217,0.0,220.879908,151.653867033,87.0448969021,0.0,48.3426,38.7022969021
 05/25  11:00:00,887.254192933,81.6024967684,423.918695943,0.0,220.879908,151.653867033,99.2030744631,0.0,48.3426,50.8604744631
 05/25  12:00:00,922.124604865,83.2390432589,457.895441441,0.0,220.879908,151.653867033,93.3310021909,0.0,48.3426,44.9884021909
 05/25  13:00:00,942.265570102,84.6738133849,482.526106465,0.0,220.879908,145.652643033,78.2434450099,0.00645246636263,24.1713,54.0656925435
 05/25  14:00:00,917.897597227,85.8377493895,457.264680976,0.0,220.879908,145.652643033,67.0511146136,7.15646818041,24.1713,35.7233464331
 05/25  15:00:00,809.845359841,87.6146148731,356.075117078,0.0,220.879908,137.835547516,87.4572847961,37.8991842572,4.83426,44.7238405389
 05/25  16:00:00,738.965166502,81.5817988556,296.565810345,0.0,220.879908,133.019064,58.0461831804,17.7045650041,4.83426,35.5073581763
 05/25  17:00:00,628.961317019,77.7673061634,270.108173073,0.0,220.879908,53.238744,74.3856253857,34.0444378373,4.83426,35.5069275484
 05/25  18:00:00,575.504570986,76.699915783,217.994510897,0.0,220.879908,53.238744,88.2342045771,47.7655842235,4.83426,35.6343603536
 05/25  19:00:00,499.615649979,75.5651746639,143.450340856,0.0,220.879908,53.238744,83.7299539419,61.5402916909,4.83426,17.355402251
 05/25  20:00:00,416.85734587,74.4520778429,44.9781859685,0.0,220.879908,53.238744,104.461406363,90.9501776083,4.83426,8.6769687547
 05/25  21:00:00,118.154840707,0.0,0.0,0.0,43.513341876,52.539744,13.5119705008,0.0,4.83426,8.67771050083
 05/25  22:00:00,117.891468037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,118.820690761,0.0,0.0,0.0,43.513341876,52.539744,13.4665320912,0.0,4.83426,8.63227209124
 05/25  24:00:00,117.908494882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.899458943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.898874503,0.0,0.0,0.0,43.513341876,52.539744,13.4528042033,0.0,4.83426,8.61854420329
 05/26  03:00:00,117.898727469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.071606166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,107.80703964,0.0,0.0,0.0,43.513341876,52.539744,13.4528652623,0.0,4.83426,8.61860526226
 05/26  06:00:00,174.394456645,72.7066158459,0.00420559415243,0.0,43.513341876,53.238744,381.208225526,376.353965526,4.83426,0.02
 05/26  07:00:00,358.252750081,72.7066158459,6.78758356323,0.0,220.879908,53.238744,348.063440908,325.677360953,4.83426,17.551819955
 05/26  08:00:00,533.963536918,74.5537087559,87.0745243669,0.0,220.879908,145.652643033,242.644723905,171.059139316,36.25695,35.3286345893
 05/26  09:00:00,619.433609852,75.8812658719,170.254090522,0.0,220.879908,145.652643033,170.81828056,98.8601752318,36.25695,35.7011553287
 05/26  10:00:00,683.714842592,76.7095823487,227.267664517,0.0,220.879908,151.653867033,138.223161509,45.2003832321,48.3426,44.680178277
 05/26  11:00:00,756.222405698,77.366494316,297.683370791,0.0,220.879908,151.653867033,107.23744486,14.0482138177,48.3426,44.8466310423
 05/26  12:00:00,778.923349935,77.7736518871,320.727128391,0.0,220.879908,151.653867033,104.352738766,2.04565511558,48.3426,53.9644836508
 05/26  13:00:00,831.975174784,78.3502859543,378.769653513,0.0,220.879908,145.652643033,69.2379146171,0.00570744569357,24.1713,45.0609071714
 05/26  14:00:00,949.397367223,79.2866849445,494.477025629,0.0,220.879908,145.652643033,68.8124943264,0.0,24.1713,44.6411943264
 05/26  15:00:00,946.406707096,80.0215145729,498.740701343,0.0,220.879908,137.835547516,49.5545996808,0.0,4.83426,44.7203396808
 05/26  16:00:00,777.163768739,76.170409676,339.406351888,0.0,220.879908,133.019064,40.343520813,0.0124142284621,4.83426,35.4968465845
 05/26  17:00:00,570.910419798,74.1251855078,215.754599695,0.0,220.879908,53.238744,42.5557848169,7.13207344813,4.83426,30.5894513687
 05/26  18:00:00,529.007727747,73.8531966694,174.360899516,0.0,220.879908,53.238744,66.2858796484,20.8927435915,4.83426,40.5588760569
 05/26  19:00:00,483.256395842,73.5629388593,129.410242912,0.0,220.879908,53.238744,60.3162782681,46.7941086218,4.83426,8.68790964628
 05/26  20:00:00,466.05476563,73.2763258817,94.9517082926,0.0,220.879908,53.238744,87.371922885,73.8603186182,4.83426,8.67734426685
 05/26  21:00:00,117.874450019,0.0,0.0,0.0,43.513341876,52.539744,13.5117289493,0.0,4.83426,8.67746894934
 05/26  22:00:00,117.925712487,0.0,0.0,0.0,43.513341876,52.539744,13.4770995349,0.0,4.83426,8.64283953486
 05/26  23:00:00,118.840882029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.925967295,0.0,0.0,0.0,43.513341876,52.539744,13.4527027201,0.0,4.83426,8.61844272011
 05/27  01:00:00,117.918216421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.89272068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.854180969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.25210621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,106.270929983,0.0,0.0,0.0,43.513341876,52.539744,13.4458531136,0.0,4.83426,8.6115931136
 05/27  06:00:00,100.361245187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.29858681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.375275463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.500639375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.574561177,0.0,0.0,0.0,43.513341876,52.539744,22.2499986187,0.0,4.83426,17.4157386187
 05/27  11:00:00,101.402131842,0.0,0.0,0.0,43.513341876,52.539744,13.4868258113,0.0,4.83426,8.6525658113
 05/27  12:00:00,100.596094487,0.0,0.0,0.0,43.513341876,52.539744,13.4869521051,0.0,4.83426,8.65269210514
 05/27  13:00:00,100.691876951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.75815841,0.0,0.0,0.0,43.513341876,52.539744,13.4801421812,0.0,4.83426,8.64588218125
 05/27  15:00:00,358.444075279,2.4410818891,252.514114478,0.0,43.513341876,52.539744,13.4806438497,0.0,4.83426,8.64638384973
 05/27  16:00:00,367.024674218,2.95753994432,260.776486808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,309.165199433,2.21879462604,204.280806075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,467.346852999,3.92543111393,359.037936114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,242.642357742,1.66409596953,138.405366925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,118.801729011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.477486648,0.0,0.0,0.0,43.513341876,52.539744,31.2321355941,0.0,4.83426,26.3978755941
 05/27  22:00:00,118.025539826,0.0,0.0,0.0,43.513341876,52.539744,13.445888495,0.0,4.83426,8.61162849502
 05/27  23:00:00,118.869553943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.962407558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.909871706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.86980948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.814352442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.210141194,0.0,0.0,0.0,43.513341876,52.539744,13.4458824558,0.0,4.83426,8.61162245577
 05/28  05:00:00,106.265775758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.439471462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.377065849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.430457984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.518727433,0.0,0.0,0.0,43.513341876,52.539744,13.4526207505,0.0,4.83426,8.61836075053
 05/28  10:00:00,100.568814446,0.0,0.0,0.0,43.513341876,52.539744,13.5523298078,0.0,4.83426,8.71806980784
 05/28  11:00:00,101.393945081,0.0,0.0,0.0,43.513341876,52.539744,13.4870459928,0.0,4.83426,8.6527859928
 05/28  12:00:00,100.607559915,0.0,0.0,0.0,43.513341876,52.539744,13.4871507325,0.0,4.83426,8.65289073248
 05/28  13:00:00,100.727981645,0.0,0.0,0.0,43.513341876,52.539744,13.487256315,0.0,4.83426,8.65299631504
 05/28  14:00:00,100.775244652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.765655214,0.0,0.0,0.0,43.513341876,52.539744,13.4804460731,0.0,4.83426,8.64618607309
 05/28  16:00:00,100.583370313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,100.584776863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,100.5753111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,101.128542667,0.0,0.0,0.0,43.513341876,52.539744,13.4458786252,0.0,4.83426,8.61161862523
 05/28  20:00:00,115.945631718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.572021122,0.0,0.0,0.0,43.513341876,52.539744,31.2273901356,0.0,4.83426,26.3931301356
 05/28  22:00:00,118.105492539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.893142365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.018207504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.981866248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.959730839,0.0,0.0,0.0,43.513341876,52.539744,13.4458688194,0.0,4.83426,8.61160881939
 05/29  03:00:00,117.951536927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.41311816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,106.465527304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.539356793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.405210552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.420449132,0.0,0.0,0.0,43.513341876,52.539744,13.4526791172,0.0,4.83426,8.61841911719
 05/29  09:00:00,100.508985166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.582718217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.434315537,0.0,0.0,0.0,43.513341876,52.539744,13.4526817489,0.0,4.83426,8.6184217489
 05/29  12:00:00,100.650940635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,149.751484001,0.401222102077,48.0945393631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,310.602891904,1.90765164415,205.790035643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,388.837135114,2.83759918543,282.361286047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,409.558836057,3.08474709193,302.850645132,0.0,43.513341876,52.539744,13.445923114,0.0,4.83426,8.61166311396
 05/29  17:00:00,483.372637923,4.03997532059,374.916151428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,435.363653561,3.41661883015,327.560995038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,362.303259815,2.51378101911,255.894325143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,222.53516736,1.11195598422,104.37370689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.465291212,0.0,0.0,0.0,43.513341876,52.539744,13.4457472474,0.0,4.83426,8.61148724744
 05/29  22:00:00,118.072967449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.870592124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.979077429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.933352923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,117.933177544,0.0,0.0,0.0,43.513341876,52.539744,13.4525218275,0.0,4.83426,8.61826182745
 05/30  03:00:00,117.942522202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.214624505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,107.969943809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,424.168486503,72.8642661005,246.142819268,0.0,43.513341876,53.238744,176.223486655,162.7708258,4.83426,8.61840085554
 05/30  07:00:00,641.55302798,72.7066158459,286.148969412,0.0,220.879908,53.238744,134.448236087,112.067053519,4.83426,17.5469225677
 05/30  08:00:00,895.2620331,75.8616161221,443.359058892,0.0,220.879908,145.652643033,74.5444130939,2.9724493032,36.25695,35.3150137907
 05/30  09:00:00,986.103130033,77.876381809,531.22469771,0.0,220.879908,145.652643033,71.9415731899,0.0,36.25695,35.6846231899
 05/30  10:00:00,996.200880547,79.9622687831,532.3582268,0.0,220.879908,151.653867033,92.9991242867,0.0,48.3426,44.6565242867
 05/30  11:00:00,1030.03914489,82.2221597862,562.488987676,0.0,220.879908,151.653867033,93.1615935496,0.0,48.3426,44.8189935496
 05/30  12:00:00,1052.49281458,84.9616710159,582.639404035,0.0,220.879908,151.653867033,93.292151111,0.0,48.3426,44.949551111
 05/30  13:00:00,1054.47104112,87.8319792816,587.127993551,0.0,220.879908,145.652643033,78.1986228832,0.0100738163124,24.1713,54.0172490669
 05/30  14:00:00,1065.13898394,90.8721138214,594.696621454,0.0,220.879908,145.652643033,59.8737265304,0.0,24.1713,35.7024265304
 05/30  15:00:00,1077.4603097,93.9617565718,611.846766885,0.0,220.879908,137.835547516,49.5269211847,0.0,4.83426,44.6926611847
 05/30  16:00:00,1118.13569507,86.8204737766,665.084186368,0.0,220.879908,133.019064,40.3262070954,0.0106260454952,4.83426,35.4813210499
 05/30  17:00:00,1032.36092356,82.1521158289,664.045832645,0.0,220.879908,53.238744,40.317379388,0.0,4.83426,35.483119388
 05/30  18:00:00,989.131913101,80.6370058741,620.205656592,0.0,220.879908,53.238744,40.444887107,0.0,4.83426,35.610627107
 05/30  19:00:00,961.426896187,79.0316447523,594.178469335,0.0,220.879908,53.238744,13.520488521,0.0,4.83426,8.68622852105
 05/30  20:00:00,946.827978858,77.1007288565,565.811913272,0.0,220.879908,53.238744,13.5101585289,0.0,4.83426,8.67589852888
 05/30  21:00:00,118.212511571,0.0,0.0,0.0,43.513341876,52.539744,13.510826847,0.0,4.83426,8.67656684696
 05/30  22:00:00,118.192578496,0.0,0.0,0.0,43.513341876,52.539744,13.476503864,0.0,4.83426,8.64224386398
 05/30  23:00:00,119.032733457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.116238234,0.0,0.0,0.0,43.513341876,52.539744,13.4524244487,0.0,4.83426,8.61816444871
 05/31  01:00:00,118.129809221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.126480168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.087174885,0.0,0.0,0.0,43.513341876,52.539744,13.4523714526,0.0,4.83426,8.61811145257
 05/31  04:00:00,118.568905335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,106.57637577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,627.093970003,72.9924019913,447.651236881,0.0,43.513341876,53.238744,76.2412906347,71.3870306347,4.83426,0.02
 05/31  07:00:00,867.684058589,72.7066158459,509.486093905,0.0,220.879908,53.238744,40.2299541104,9.08634297147,4.83426,26.3093511389
 05/31  08:00:00,977.762193296,77.6512235648,521.143558495,0.0,220.879908,145.652643033,62.7445935942,0.0,36.25695,26.4876435942
 05/31  09:00:00,977.10342158,80.0804722716,517.432819918,0.0,220.879908,145.652643033,80.8520907131,0.0,36.25695,44.5951407131
 05/31  10:00:00,1014.25905419,82.683842869,544.692310927,0.0,220.879908,151.653867033,84.0662804909,0.0,48.3426,35.7236804909
 05/31  11:00:00,1055.07852312,85.5728981387,581.097155356,0.0,220.879908,151.653867033,93.1522314383,0.0,48.3426,44.8096314383
 05/31  12:00:00,1078.38209535,87.6331561856,604.430460818,0.0,220.879908,151.653867033,102.267471459,0.0,48.3426,53.9248714593
 05/31  13:00:00,1083.24910844,90.6426355569,612.146855709,0.0,220.879908,145.652643033,69.2010124582,0.010193800278,24.1713,45.019518658
 05/31  14:00:00,1090.3606414,93.710235303,616.1604106,0.0,220.879908,145.652643033,68.7843935895,0.0,24.1713,44.6130935895
 05/31  15:00:00,1085.59072164,95.7966571877,617.201093082,0.0,220.879908,137.835547516,40.5876230704,0.0,4.83426,35.7533630704
 05/31  16:00:00,1108.88266424,87.5592420793,654.175394414,0.0,220.879908,133.019064,40.3268602631,0.0109068388772,4.83426,35.4816934242
 05/31  17:00:00,991.658981555,81.7514985535,622.431264764,0.0,220.879908,53.238744,40.30914766,0.0,4.83426,35.47488766
 05/31  18:00:00,966.843144992,79.1608510637,601.950063803,0.0,220.879908,53.238744,40.4385325066,0.0,4.83426,35.6042725066
 05/31  19:00:00,937.766096573,77.3692968469,575.83698974,0.0,220.879908,53.238744,22.1874168375,0.0,4.83426,17.3531568375
 05/31  20:00:00,825.037468329,76.1153175348,450.719636696,0.0,220.879908,53.238744,13.510103915,0.0,4.83426,8.67584391501
 05/31  21:00:00,118.401193442,0.0,0.0,0.0,43.513341876,52.539744,13.5082533812,0.0,4.83426,8.67399338123
 05/31  22:00:00,118.091155812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.987294908,0.0,0.0,0.0,43.513341876,52.539744,13.466042348,0.0,4.83426,8.63178234801
 05/31  24:00:00,118.089791074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.068065988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.051019211,0.0,0.0,0.0,43.513341876,52.539744,13.4524629798,0.0,4.83426,8.61820297975
 06/01  03:00:00,118.033691118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.483209216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,106.491083816,0.0,0.0,0.0,43.513341876,52.539744,13.4524007857,0.0,4.83426,8.61814078569
 06/01  06:00:00,286.042731616,72.7414132845,110.933836921,0.0,43.513341876,53.238744,233.137377927,228.283117927,4.83426,0.02
 06/01  07:00:00,491.89050674,72.7066158459,138.48097821,0.0,220.879908,53.238744,195.066370267,172.689053695,4.83426,17.5430565718
 06/01  08:00:00,622.422312805,75.4951516513,173.486788457,0.0,220.879908,145.652643033,159.975038287,88.4117598326,36.25695,35.3063284548
 06/01  09:00:00,597.029265784,76.4586140414,147.612016023,0.0,220.879908,145.652643033,179.470764472,107.536466267,36.25695,35.677348205
 06/01  10:00:00,583.313243152,76.9289933083,127.668444655,0.0,220.879908,151.653867033,197.618647524,104.632793726,48.3426,44.6432537987
 06/01  11:00:00,635.711164465,77.6875782525,177.919162835,0.0,220.879908,151.653867033,149.727690221,56.574044234,48.3426,44.8110459875
 06/01  12:00:00,736.021803448,78.6251310972,277.356922734,0.0,220.879908,151.653867033,105.482020752,12.2053038249,48.3426,44.9341169273
 06/01  13:00:00,793.756732737,79.2685453141,340.027441674,0.0,220.879908,145.652643033,78.1774474929,0.00571199801855,24.1713,54.0004354948
 06/01  14:00:00,805.539448033,79.9736212159,351.123431067,0.0,220.879908,145.652643033,59.8610033846,0.0,24.1713,35.6897033846
 06/01  15:00:00,803.447455181,80.6008125668,356.288411,0.0,220.879908,137.835547516,54.3618108244,4.84207009057,4.83426,44.6854807338
 06/01  16:00:00,614.103076957,76.2037161818,177.791496319,0.0,220.879908,133.019064,54.0182456217,13.709587966,4.83426,35.4743976557
 06/01  17:00:00,407.933299175,73.9641589471,54.7670993273,0.0,220.879908,53.238744,94.3915966826,57.4851283682,4.83426,32.0722083144
 06/01  18:00:00,364.070573754,73.6073429939,11.775142435,0.0,220.879908,53.238744,134.090567736,90.2461316478,4.83426,39.0101760883
 06/01  19:00:00,352.28767507,73.3555461931,0.0,0.0,220.879908,53.238744,130.326746884,116.806984599,4.83426,8.68550228512
 06/01  20:00:00,366.906559528,73.08756719,0.0,0.0,220.879908,53.238744,182.269571879,168.760290187,4.83426,8.67502169241
 06/01  21:00:00,118.067982451,0.0,0.0,0.0,43.513341876,52.539744,13.5098362067,0.0,4.83426,8.67557620666
 06/01  22:00:00,117.838044255,0.0,0.0,0.0,43.513341876,52.539744,13.4758954754,0.0,4.83426,8.64163547539
 06/01  23:00:00,118.794836938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.875403937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,117.8527894,0.0,0.0,0.0,43.513341876,52.539744,13.4523859153,0.0,4.83426,8.61812591534
 06/02  02:00:00,117.837240457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.831545646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.931236726,0.0,0.0,0.0,43.513341876,52.539744,13.4523016774,0.0,4.83426,8.61804167741
 06/02  05:00:00,107.632923729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,174.406011789,72.7066158459,0.00360848905688,0.0,43.513341876,53.238744,764.773106311,759.918846311,4.83426,0.02
 06/02  07:00:00,351.314050435,72.7066158459,0.0,0.0,220.879908,53.238744,591.000398961,559.861239263,4.83426,26.3048996987
 06/02  08:00:00,444.608301087,73.5360260545,0.00217534175542,0.0,220.879908,145.652643033,354.743392995,292.003190718,36.25695,26.4832522773
 06/02  09:00:00,478.094240788,74.6040579023,31.9001958552,0.0,220.879908,145.652643033,229.327433782,157.401954725,36.25695,35.6685290573
 06/02  10:00:00,553.421779525,75.3552658555,99.6400951668,0.0,220.879908,151.653867033,141.908164178,48.9260220951,48.3426,44.6395420825
 06/02  11:00:00,626.782636431,76.3144883517,170.556389774,0.0,220.879908,151.653867033,94.1437506931,0.996497620143,48.3426,44.804653073
 06/02  12:00:00,699.054395998,77.8361122658,241.792401699,0.0,220.879908,151.653867033,93.2640485301,0.0,48.3426,44.9214485301
 06/02  13:00:00,782.171775778,79.8311095505,328.502928948,0.0,220.879908,145.652643033,78.1731938136,0.00577761800302,24.1713,53.9961161956
 06/02  14:00:00,850.486932243,82.4725295081,393.997964563,0.0,220.879908,145.652643033,59.8515153061,0.0,24.1713,35.6802153061
 06/02  15:00:00,936.78161879,85.640077475,484.730687226,0.0,220.879908,137.835547516,49.5114274671,0.00508663945607,4.83426,44.6720808276
 06/02  16:00:00,958.744620188,80.9027845796,516.414547427,0.0,220.879908,133.019064,40.3133669136,0.0103128535354,4.83426,35.46879406
 06/02  17:00:00,769.609644934,77.5868001685,410.642001561,0.0,220.879908,53.238744,40.3025573941,0.0,4.83426,35.4682973941
 06/02  18:00:00,711.672695926,76.970367342,353.492495591,0.0,220.879908,53.238744,40.4323276172,0.0,4.83426,35.5980676172
 06/02  19:00:00,623.413464237,75.9358008884,266.743766519,0.0,220.879908,53.238744,13.5200824249,0.0,4.83426,8.68582242488
 06/02  20:00:00,523.005745608,74.8496260601,153.249576335,0.0,220.879908,53.238744,29.2261902753,15.7165776988,4.83426,8.6753525765
