Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  21:00:00,117.777735118,0.0,0.0,0.0,43.513341876,52.539744,13.5101562492,0.0,4.83426,8.67589624923
 06/02  22:00:00,117.784133179,0.0,0.0,0.0,43.513341876,52.539744,13.4756036571,0.0,4.83426,8.64134365707
 06/02  23:00:00,118.77668391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.83051146,0.0,0.0,0.0,43.513341876,52.539744,13.4522442346,0.0,4.83426,8.61798423461
 06/03  01:00:00,117.825816751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.81023842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.803210651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.238142223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,106.26293546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.376709291,0.0,0.0,0.0,43.513341876,52.539744,13.4455976841,0.0,4.83426,8.61133768412
 06/03  07:00:00,100.33154757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.393977203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.506690418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.552812637,0.0,0.0,0.0,43.513341876,52.539744,22.2438610564,0.0,4.83426,17.4096010564
 06/03  11:00:00,101.377664796,0.0,0.0,0.0,43.513341876,52.539744,13.4859800212,0.0,4.83426,8.65172002118
 06/03  12:00:00,100.540455871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.611213975,0.0,0.0,0.0,43.513341876,52.539744,13.4790705712,0.0,4.83426,8.64481057124
 06/03  14:00:00,100.654709239,0.0,0.0,0.0,43.513341876,52.539744,13.4789102837,0.0,4.83426,8.64465028375
 06/03  15:00:00,100.625632045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,100.411604453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,100.38998989,0.0,0.0,0.0,43.513341876,52.539744,13.4455946783,0.0,4.83426,8.61133467825
 06/03  18:00:00,100.351971227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.75121199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,115.576986809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.298316695,0.0,0.0,0.0,43.513341876,52.539744,31.2095263907,0.0,4.83426,26.3752663907
 06/03  22:00:00,117.932473439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.802351336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.92603121,0.0,0.0,0.0,43.513341876,52.539744,13.4456409921,0.0,4.83426,8.6113809921
 06/04  01:00:00,117.922484932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.900307696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.883002011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.31473438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,106.331932561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.383041809,0.0,0.0,0.0,43.513341876,52.539744,13.4456956125,0.0,4.83426,8.61143561249
 06/04  07:00:00,100.255828806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.25332836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.27869079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.283153998,0.0,0.0,0.0,43.513341876,52.539744,22.241831204,0.0,4.83426,17.407571204
 06/04  11:00:00,101.116957264,0.0,0.0,0.0,43.513341876,52.539744,13.4861219253,0.0,4.83426,8.65186192526
 06/04  12:00:00,100.249729929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,100.338454236,0.0,0.0,0.0,43.513341876,52.539744,13.4860580859,0.0,4.83426,8.65179808586
 06/04  14:00:00,100.364403189,0.0,0.0,0.0,43.513341876,52.539744,13.4789290402,0.0,4.83426,8.64466904016
 06/04  15:00:00,100.339557754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.158443178,0.0,0.0,0.0,43.513341876,52.539744,13.4456717409,0.0,4.83426,8.61141174088
 06/04  17:00:00,100.171390878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,100.169773205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.632616682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,115.538571217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.297485309,0.0,0.0,0.0,43.513341876,52.539744,31.2096891857,0.0,4.83426,26.3754291857
 06/04  22:00:00,117.918340997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.769796007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.899721028,0.0,0.0,0.0,43.513341876,52.539744,13.4456209431,0.0,4.83426,8.61136094307
 06/05  01:00:00,117.899394566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.899933575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.898816385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.353329183,0.0,0.0,0.0,43.513341876,52.539744,13.4522311171,0.0,4.83426,8.61797111715
 06/05  05:00:00,106.372365396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,208.72053767,72.7066158459,34.6389934083,0.0,43.513341876,53.238744,354.555772252,349.701512252,4.83426,0.02
 06/05  07:00:00,382.201228098,72.7066158459,30.4337550285,0.0,220.879908,53.238744,331.117663954,299.98185279,4.83426,26.3015511647
 06/05  08:00:00,484.832373044,73.117609957,40.0040897271,0.0,220.879908,145.652643033,255.656363441,192.921871419,36.25695,26.4775420228
 06/05  09:00:00,504.549375753,73.7259133664,58.7492975303,0.0,220.879908,145.652643033,255.523222694,183.610557257,36.25695,35.6557154368
 06/05  10:00:00,533.634189917,74.2201467517,81.0033580036,0.0,220.879908,151.653867033,238.678968445,145.714699441,48.3426,44.6216690041
 06/05  11:00:00,555.418437057,74.6172648024,101.26905732,0.0,220.879908,151.653867033,192.976900761,99.8536157248,48.3426,44.7806850364
 06/05  12:00:00,590.973624503,74.9929512361,136.948655599,0.0,220.879908,151.653867033,189.41553858,96.1702481871,48.3426,44.9026903934
 06/05  13:00:00,646.443874104,75.5671983214,197.250897457,0.0,220.879908,145.652643033,155.961819422,77.8256457493,24.1713,53.964873673
 06/05  14:00:00,677.72748361,75.9434444499,227.960574382,0.0,220.879908,145.652643033,116.133698224,56.2930810181,24.1713,35.6693172055
 06/05  15:00:00,749.729655925,76.5764912463,306.516784073,0.0,220.879908,137.835547516,72.1929362963,22.7028117274,4.83426,44.6558645689
 06/05  16:00:00,828.124238757,74.5822318913,390.992335722,0.0,220.879908,133.019064,33.1077284558,1.67445673922,4.83426,26.5990117166
 06/05  17:00:00,775.341343725,73.4033750266,418.569598343,0.0,220.879908,53.238744,40.2944631419,0.0,4.83426,35.4602031419
 06/05  18:00:00,830.197314601,73.4805773958,472.731011515,0.0,220.879908,53.238744,40.4165639595,0.0,4.83426,35.5823039595
 06/05  19:00:00,822.370307771,73.4972810261,464.38438221,0.0,220.879908,53.238744,22.1845229814,0.0,4.83426,17.3502629814
 06/05  20:00:00,698.438629093,73.3563094106,327.048328477,0.0,220.879908,53.238744,14.7035795147,1.19490695468,4.83426,8.67441256005
 06/05  21:00:00,118.325091752,0.0,0.0,0.0,43.513341876,52.539744,13.5091474721,0.0,4.83426,8.67488747206
 06/05  22:00:00,117.988178286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.878727853,0.0,0.0,0.0,43.513341876,52.539744,13.4656491427,0.0,4.83426,8.63138914267
 06/05  24:00:00,117.969209932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,117.95629713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.916067408,0.0,0.0,0.0,43.513341876,52.539744,13.4522765529,0.0,4.83426,8.61801655292
 06/06  03:00:00,117.867629318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.011215626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,107.799878391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,188.514226,72.7066158459,13.9140693133,0.0,43.513341876,53.238744,351.085483783,337.633179158,4.83426,8.61804462465
 06/06  07:00:00,397.395367732,72.7066158459,45.3097923121,0.0,220.879908,53.238744,252.145286027,229.773291975,4.83426,17.5377340515
 06/06  08:00:00,543.399842826,74.4681796687,96.325356627,0.0,220.879908,145.652643033,117.243388603,54.5118606792,36.25695,26.4745779238
 06/06  09:00:00,618.843018954,75.8706081514,169.654041311,0.0,220.879908,145.652643033,82.0211880147,1.20213854849,36.25695,44.5620994662
 06/06  10:00:00,692.612665178,76.8508118767,235.995400204,0.0,220.879908,151.653867033,84.037718886,0.0,48.3426,35.695118886
 06/06  11:00:00,812.831232949,78.3941118772,352.996804982,0.0,220.879908,151.653867033,93.1143891177,0.0,48.3426,44.7717891177
 06/06  12:00:00,991.311093352,80.3716586037,529.338218826,0.0,220.879908,151.653867033,102.213365142,0.0,48.3426,53.8707651415
 06/06  13:00:00,1043.69339583,83.2990229056,584.001779363,0.0,220.879908,145.652643033,69.1582724136,0.0106172692381,24.1713,44.9763551443
 06/06  14:00:00,1057.67300026,85.9407031895,595.615960572,0.0,220.879908,145.652643033,59.8370556258,0.0,24.1713,35.6657556258
 06/06  15:00:00,1063.9386028,89.4556959146,606.157497321,0.0,220.879908,137.835547516,49.4822001058,0.0,4.83426,44.6479401058
 06/06  16:00:00,1096.54653878,84.0433935537,649.092657985,0.0,220.879908,133.019064,40.2978119868,0.0102856115292,4.83426,35.4532663753
 06/06  17:00:00,1012.74603424,80.5068133069,648.682761194,0.0,220.879908,53.238744,40.2867913272,0.0,4.83426,35.4525313272
 06/06  18:00:00,1011.70603292,80.1067268951,648.017093606,0.0,220.879908,53.238744,40.4131055537,0.0,4.83426,35.5788455537
 06/06  19:00:00,998.15553393,79.092304861,635.808899672,0.0,220.879908,53.238744,13.5185738446,0.0,4.83426,8.68431384455
 06/06  20:00:00,800.472358514,76.9310514176,426.451591333,0.0,220.879908,53.238744,13.5538883526,0.0450611164792,4.83426,8.67456723614
 06/06  21:00:00,118.042093452,0.0,0.0,0.0,43.513341876,52.539744,13.5071498235,0.0,4.83426,8.67288982346
 06/06  22:00:00,118.073746484,0.0,0.0,0.0,43.513341876,52.539744,13.4751087732,0.0,4.83426,8.6408487732
 06/06  23:00:00,118.93802991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.015983358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.99047816,0.0,0.0,0.0,43.513341876,52.539744,13.4521883003,0.0,4.83426,8.61792830027
 06/07  02:00:00,117.970773355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,117.964338668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.381668382,0.0,0.0,0.0,43.513341876,52.539744,13.4520051352,0.0,4.83426,8.61774513519
 06/07  05:00:00,106.379581871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,193.835417223,72.7174196209,19.9224662729,0.0,43.513341876,53.238744,339.450209289,334.595949289,4.83426,0.02
 06/07  07:00:00,465.258773264,72.7066158459,112.433102498,0.0,220.879908,53.238744,226.829760353,195.700832719,4.83426,26.2946676342
 06/07  08:00:00,624.815858367,75.1854368341,176.20155768,0.0,220.879908,145.652643033,124.012507881,61.2867230874,36.25695,26.4688347932
 06/07  09:00:00,706.019153173,76.3375780895,255.621891656,0.0,220.879908,145.652643033,101.882465912,29.9793670027,36.25695,35.646148909
 06/07  10:00:00,750.062443657,76.9605597397,292.830676029,0.0,220.879908,151.653867033,99.2696912466,6.32193510571,48.3426,44.6051561409
 06/07  11:00:00,890.836895677,77.758807535,430.785311085,0.0,220.879908,151.653867033,93.107687562,0.0,48.3426,44.765087562
 06/07  12:00:00,961.422752319,78.5127165421,501.069879287,0.0,220.879908,151.653867033,93.2370538217,0.0,48.3426,44.8944538217
 06/07  13:00:00,928.333613365,78.803468007,473.984042364,0.0,220.879908,145.652643033,69.1429044036,0.00676906608269,24.1713,44.9648353375
 06/07  14:00:00,839.607899073,78.4352322951,386.332372731,0.0,220.879908,145.652643033,68.7545344435,0.0136193894413,24.1713,44.5696150541
 06/07  15:00:00,739.341889451,78.2649631532,294.837902145,0.0,220.879908,137.835547516,59.8426113675,19.2870553372,4.83426,35.7212960303
 06/07  16:00:00,642.446908099,74.7927232183,207.046790042,0.0,220.879908,133.019064,57.7614416567,17.477814777,4.83426,35.4493668797
 06/07  17:00:00,508.343486847,73.1317841277,154.644294837,0.0,220.879908,53.238744,91.90018455,51.6179048757,4.83426,35.4480196744
 06/07  18:00:00,493.078492942,72.9688778297,139.5445635,0.0,220.879908,53.238744,102.124434077,61.7163288376,4.83426,35.5738452397
 06/07  19:00:00,462.924189599,72.9488055323,109.337455699,0.0,220.879908,53.238744,77.8302186246,64.3122870956,4.83426,8.68367152903
 06/07  20:00:00,456.348572474,72.8698412144,88.2034249995,0.0,220.879908,53.238744,88.0101793302,74.5012545124,4.83426,8.67466481775
 06/07  21:00:00,118.227951441,0.0,0.0,0.0,43.513341876,52.539744,13.5087807911,0.0,4.83426,8.67452079111
 06/07  22:00:00,117.961259866,0.0,0.0,0.0,43.513341876,52.539744,13.4752617885,0.0,4.83426,8.64100178851
 06/07  23:00:00,118.887574276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,117.998145693,0.0,0.0,0.0,43.513341876,52.539744,13.4521830501,0.0,4.83426,8.61792305011
 06/08  01:00:00,117.992029721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,117.986447707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.983293863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.444815585,0.0,0.0,0.0,43.513341876,52.539744,13.4519662343,0.0,4.83426,8.61770623428
 06/08  05:00:00,106.461349429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,260.051829112,72.7066158459,84.9886190712,0.0,43.513341876,53.238744,256.588248826,251.733988826,4.83426,0.02
 06/08  07:00:00,454.571416303,72.7066158459,101.544374324,0.0,220.879908,53.238744,216.739104102,185.610776006,4.83426,26.2940680959
 06/08  08:00:00,573.933855998,74.3695068653,126.547518768,0.0,220.879908,145.652643033,133.360957779,70.6364451996,36.25695,26.4675625792
 06/08  09:00:00,621.286866392,75.7863903209,172.146375801,0.0,220.879908,145.652643033,107.010545501,35.1152652768,36.25695,35.6383302245
 06/08  10:00:00,660.239343374,76.3802385879,204.313491016,0.0,220.879908,151.653867033,102.199484777,9.25997863139,48.3426,44.5969061458
 06/08  11:00:00,703.411488804,77.1627230957,245.494841635,0.0,220.879908,151.653867033,93.3186217158,0.213583355535,48.3426,44.7624383603
 06/08  12:00:00,758.710526895,78.0661360863,300.381054997,0.0,220.879908,151.653867033,93.2260790525,0.0,48.3426,44.8834790525
 06/08  13:00:00,806.614847542,78.8071633518,353.195205369,0.0,220.879908,145.652643033,69.1358715002,0.00605217363597,24.1713,44.9585193266
 06/08  14:00:00,801.2648179,79.7511184624,347.098332062,0.0,220.879908,145.652643033,68.7358111909,0.0,24.1713,44.5645111909
 06/08  15:00:00,814.840284397,80.207813483,367.972720677,0.0,220.879908,137.835547516,40.5506794388,0.0,4.83426,35.7164194388
 06/08  16:00:00,793.902532482,76.4555482551,355.707463633,0.0,220.879908,133.019064,40.2894315536,0.0114901475991,4.83426,35.443681406
 06/08  17:00:00,657.313964787,74.3838144274,301.045712898,0.0,220.879908,53.238744,40.2758415095,0.0,4.83426,35.4415815095
 06/08  18:00:00,635.275001896,74.1423477547,279.253487474,0.0,220.879908,53.238744,40.4026663341,0.0,4.83426,35.5684063341
 06/08  19:00:00,630.703800612,73.9865424416,274.363557486,0.0,220.879908,53.238744,14.7617963977,1.24507120545,4.83426,8.6824651922
 06/08  20:00:00,618.02005353,73.6965103598,247.294780147,0.0,220.879908,53.238744,35.2516829897,21.7433150773,4.83426,8.67410791239
 06/08  21:00:00,118.322358,0.0,0.0,0.0,43.513341876,52.539744,13.5082134481,0.0,4.83426,8.67395344815
 06/08  22:00:00,118.038232681,0.0,0.0,0.0,43.513341876,52.539744,13.4747786378,0.0,4.83426,8.64051863785
 06/08  23:00:00,118.915322699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,117.990594655,0.0,0.0,0.0,43.513341876,52.539744,13.4520589885,0.0,4.83426,8.61779898846
 06/09  01:00:00,117.971034579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,117.966238194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.961744453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.209908867,0.0,0.0,0.0,43.513341876,52.539744,13.4521267088,0.0,4.83426,8.61786670879
 06/09  05:00:00,107.880423445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,174.408116644,72.7066158459,0.00479135651082,0.0,43.513341876,53.238744,357.064292145,352.210032145,4.83426,0.02
 06/09  07:00:00,373.848835231,72.7066158459,22.1548855511,0.0,220.879908,53.238744,325.622846202,294.497726061,4.83426,26.2908601417
 06/09  08:00:00,481.122073313,74.4902715544,34.9549824899,0.0,220.879908,145.652643033,248.385873753,185.664216899,36.25695,26.464706854
 06/09  09:00:00,471.909724684,75.2948743568,25.0145003489,0.0,220.879908,145.652643033,258.512459971,186.618997047,36.25695,35.636512924
 06/09  10:00:00,469.062794522,75.7535455812,15.8249143675,0.0,220.879908,151.653867033,280.878977003,187.94340048,48.3426,44.5929765228
 06/09  11:00:00,492.887345475,76.2309461304,37.8989544247,0.0,220.879908,151.653867033,237.932365941,144.837287554,48.3426,44.7524783873
 06/09  12:00:00,545.052957586,76.8819216108,89.6632060795,0.0,220.879908,151.653867033,198.987721832,105.767319359,48.3426,44.8778024732
 06/09  13:00:00,667.229807041,77.8486027172,215.694510953,0.0,220.879908,145.652643033,109.099494364,39.9757429941,24.1713,44.9524513701
 06/09  14:00:00,923.022905152,79.913403698,467.475556498,0.0,220.879908,145.652643033,59.9942814048,0.0,24.1713,35.8229814048
 06/09  15:00:00,1000.53620067,82.6967495652,548.523676091,0.0,220.879908,137.835547516,49.2969486387,0.0,4.83426,44.4626886387
 06/09  16:00:00,1057.69550872,79.0867361979,613.926743282,0.0,220.879908,133.019064,40.2823493632,0.00757119753879,4.83426,35.4405181657
 06/09  17:00:00,959.166521257,76.5881692165,596.896850999,0.0,220.879908,53.238744,40.2729451919,0.0,4.83426,35.4386851919
 06/09  18:00:00,952.335784273,76.7265953784,589.921608977,0.0,220.879908,53.238744,40.3966116181,0.0,4.83426,35.5623516181
 06/09  19:00:00,935.360556542,76.1183973394,574.458808071,0.0,220.879908,53.238744,13.5182570391,0.0,4.83426,8.68399703912
 06/09  20:00:00,797.407404802,74.9978591186,424.563845202,0.0,220.879908,53.238744,13.5077144588,0.0,4.83426,8.67345445876
 06/09  21:00:00,118.026737697,0.0,0.0,0.0,43.513341876,52.539744,13.5080890329,0.0,4.83426,8.67382903285
 06/09  22:00:00,118.072281761,0.0,0.0,0.0,43.513341876,52.539744,13.475008621,0.0,4.83426,8.64074862104
 06/09  23:00:00,118.972238227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.102715756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.089028453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.052034944,0.0,0.0,0.0,43.513341876,52.539744,13.4453754539,0.0,4.83426,8.61111545386
 06/10  03:00:00,118.051789892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.450589689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,106.399555446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.501586703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.458889586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.523801624,0.0,0.0,0.0,43.513341876,52.539744,13.4455231329,0.0,4.83426,8.61126313294
 06/10  09:00:00,100.596195414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.622738656,0.0,0.0,0.0,43.513341876,52.539744,13.546539599,0.0,4.83426,8.71227959905
 06/10  11:00:00,101.460414256,0.0,0.0,0.0,43.513341876,52.539744,13.4850475119,0.0,4.83426,8.65078751195
 06/10  12:00:00,100.638994005,0.0,0.0,0.0,43.513341876,52.539744,13.4848428296,0.0,4.83426,8.65058282957
 06/10  13:00:00,114.45397545,1.75651112521,11.8390054177,0.0,43.513341876,52.539744,13.478361431,0.0,4.83426,8.64410143098
 06/10  14:00:00,302.851397728,8.47850835835,191.633386368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,323.083292556,9.58224695697,210.380958508,0.0,43.513341876,52.539744,13.478495423,0.0,4.83426,8.64423542301
 06/10  16:00:00,422.206495606,9.26449472846,309.038721558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,375.648380856,8.41002328318,263.880823152,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,398.690678208,8.17489860069,286.896218294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,311.240779269,3.57162986355,204.282677219,0.0,43.513341876,52.539744,13.4455148664,0.0,4.83426,8.61125486636
 06/10  20:00:00,228.949556402,2.29250132598,109.446154566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,161.93024033,1.05485026664,41.7837305794,0.0,43.513341876,52.539744,25.8701071191,0.0,4.83426,21.0358471191
 06/10  22:00:00,118.135058153,0.0,0.0,0.0,43.513341876,52.539744,10.0658778652,0.0,4.83426,5.23161786523
 06/10  23:00:00,118.924921035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.034507312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.017687779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.050409991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.055700841,0.0,0.0,0.0,43.513341876,52.539744,13.4454694139,0.0,4.83426,8.61120941385
 06/11  04:00:00,118.514221963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,106.529185528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.595181036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.497634832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.534154655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.593297003,0.0,0.0,0.0,43.513341876,52.539744,13.4518129355,0.0,4.83426,8.61755293554
 06/11  10:00:00,100.617390525,0.0,0.0,0.0,43.513341876,52.539744,13.5449235413,0.0,4.83426,8.71066354126
 06/11  11:00:00,101.411613498,0.0,0.0,0.0,43.513341876,52.539744,13.4844550889,0.0,4.83426,8.6501950889
 06/11  12:00:00,100.593806325,0.0,0.0,0.0,43.513341876,52.539744,13.4842338449,0.0,4.83426,8.6499738449
 06/11  13:00:00,100.683300965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,100.726656876,0.0,0.0,0.0,43.513341876,52.539744,13.4782677311,0.0,4.83426,8.64400773106
 06/11  15:00:00,100.696866144,0.0,0.0,0.0,43.513341876,52.539744,13.4779255288,0.0,4.83426,8.64366552883
 06/11  16:00:00,100.502822302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,100.516595087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,373.749106903,1.95397053985,268.16565459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,328.241569234,1.77375636523,222.868702253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,112.879034978,0.0,0.0,0.0,43.513341876,52.539744,13.4454477007,0.0,4.83426,8.61118770068
 06/11  21:00:00,118.556088257,0.0,0.0,0.0,43.513341876,52.539744,22.4148217084,0.0,4.83426,17.5805617084
 06/11  22:00:00,118.156673191,0.0,0.0,0.0,43.513341876,52.539744,13.445374297,0.0,4.83426,8.61111429704
 06/11  23:00:00,118.994719992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.160101497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.161804052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.161008356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.159041652,0.0,0.0,0.0,43.513341876,52.539744,13.4518454947,0.0,4.83426,8.61758549469
 06/12  04:00:00,118.694522379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,106.725866608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,717.731491361,73.5691036186,534.409077494,0.0,43.513341876,53.238744,4.86693380195,0.0126738019477,4.83426,0.02
 06/12  07:00:00,900.701231251,72.7452217909,540.294895417,0.0,220.879908,53.238744,31.119098054,0.0,4.83426,26.284838054
 06/12  08:00:00,974.546814565,79.1597773432,514.283172667,0.0,220.879908,145.652643033,62.7123161623,0.0,36.25695,26.4553661623
 06/12  09:00:00,970.372674699,80.8984975754,507.624639929,0.0,220.879908,145.652643033,71.8772214909,0.0,36.25695,35.6202714909
 06/12  10:00:00,986.882315044,82.6007846144,515.862424858,0.0,220.879908,151.653867033,92.9213825046,0.0,48.3426,44.5787825046
 06/12  11:00:00,1005.13424089,84.3678330546,531.21119076,0.0,220.879908,151.653867033,93.0755880056,0.0,48.3426,44.7329880056
 06/12  12:00:00,993.623209291,85.6837882537,519.739654523,0.0,220.879908,151.653867033,93.1992129705,0.0,48.3426,44.8566129705
 06/12  13:00:00,985.408120841,87.6135366774,515.766711106,0.0,220.879908,145.652643033,69.1112092583,0.0108208491415,24.1713,44.9290884091
 06/12  14:00:00,995.280365201,88.8508014965,524.256153548,0.0,220.879908,145.652643033,66.2212424589,0.0,24.1713,42.0499424589
 06/12  15:00:00,1007.90413799,89.6921779928,544.182696542,0.0,220.879908,137.835547516,43.0248718763,0.00675389850979,4.83426,38.1838579778
 06/12  16:00:00,1067.09173674,82.8984141527,615.02762376,0.0,220.879908,133.019064,40.2717556347,0.0102145687563,4.83426,35.4272810659
 06/12  17:00:00,970.5634287,78.1892375298,602.958112242,0.0,220.879908,53.238744,31.4093234001,0.0,4.83426,26.5750634001
 06/12  18:00:00,965.695364958,77.2301491121,599.674192542,0.0,220.879908,53.238744,49.2670856512,0.0,4.83426,44.4328256512
 06/12  19:00:00,953.244075999,76.7187394748,587.980063246,0.0,220.879908,53.238744,13.5163920414,0.0,4.83426,8.6821320414
 06/12  20:00:00,946.2699354,76.0549276294,570.197725926,0.0,220.879908,53.238744,13.5071056078,0.0,4.83426,8.6728456078
 06/12  21:00:00,118.570651509,0.0,0.0,0.0,43.513341876,52.539744,13.507419366,0.0,4.83426,8.67315936599
 06/12  22:00:00,118.201707813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.052327808,0.0,0.0,0.0,43.513341876,52.539744,13.4647628952,0.0,4.83426,8.63050289524
 06/12  24:00:00,118.156679416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.141978639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.135957173,0.0,0.0,0.0,43.513341876,52.539744,13.4518532379,0.0,4.83426,8.61759323794
 06/13  03:00:00,118.130456121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.563140671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,108.189728741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,497.843268176,73.066678642,319.064027864,0.0,43.513341876,53.238744,124.722423362,111.270564599,4.83426,8.61759876253
 06/13  07:00:00,643.735388491,72.7109765542,288.286326717,0.0,220.879908,53.238744,116.46085061,94.0963950837,4.83426,17.5301955263
 06/13  08:00:00,845.680687279,77.2246417205,393.06113364,0.0,220.879908,145.652643033,68.2435891769,5.53026895105,36.25695,26.4563702259
 06/13  09:00:00,890.723109611,78.159321605,437.212637974,0.0,220.879908,145.652643033,87.2959198059,6.52016457484,36.25695,44.5188052311
 06/13  10:00:00,883.93188143,78.7245784898,424.062351121,0.0,220.879908,151.653867033,87.0387640571,3.03610517659,48.3426,35.6600588805
 06/13  11:00:00,875.497945987,78.6316178828,414.920097957,0.0,220.879908,151.653867033,93.0711701905,0.0,48.3426,44.7285701905
 06/13  12:00:00,874.754649653,78.7482873368,414.913331959,0.0,220.879908,151.653867033,93.1909123943,0.0,48.3426,44.8483123943
 06/13  13:00:00,822.868910705,79.0067050004,369.163339078,0.0,220.879908,145.652643033,69.1009692953,0.00605491436044,24.1713,44.923614381
 06/13  14:00:00,766.599404953,79.7040502303,312.748017628,0.0,220.879908,145.652643033,87.6231396901,18.9166312611,24.1713,44.535208429
 06/13  15:00:00,769.868785748,79.9666805628,323.541818269,0.0,220.879908,137.835547516,55.1489465944,14.6248717084,4.83426,35.689814886
 06/13  16:00:00,755.108963212,76.1439179366,317.465890116,0.0,220.879908,133.019064,49.4390652492,9.17960662419,4.83426,35.425198625
 06/13  17:00:00,596.275441324,74.0694065008,240.851774465,0.0,220.879908,53.238744,61.8639165874,28.3084431126,4.83426,28.7212134749
 06/13  18:00:00,527.775518055,73.7932590687,173.189195219,0.0,220.879908,53.238744,95.8601979763,48.7568196133,4.83426,42.269118363
 06/13  19:00:00,503.464561507,73.5949015324,149.32040494,0.0,220.879908,53.238744,73.1030779401,59.5867353441,4.83426,8.68208259602
 06/13  20:00:00,510.78850645,73.3851494652,144.910828378,0.0,220.879908,53.238744,83.6158101935,70.1087448668,4.83426,8.67280532677
 06/13  21:00:00,117.910109021,0.0,0.0,0.0,43.513341876,52.539744,13.5073552286,0.0,4.83426,8.67309522864
 06/13  22:00:00,117.97220704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,118.897020421,0.0,0.0,0.0,43.513341876,52.539744,13.4648120363,0.0,4.83426,8.63055203634
 06/13  24:00:00,118.006416144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.001507559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,117.996884442,0.0,0.0,0.0,43.513341876,52.539744,13.4511337122,0.0,4.83426,8.61687371216
 06/14  03:00:00,117.990758697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.452025185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,106.450263991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,284.071674147,72.7066158459,108.766596754,0.0,43.513341876,53.238744,285.531257257,272.080029307,4.83426,8.61696794998
 06/14  07:00:00,512.888971003,72.7066158459,159.105125097,0.0,220.879908,53.238744,215.609478935,193.246112175,4.83426,17.5291067603
 06/14  08:00:00,689.143502403,75.2414214833,239.716457103,0.0,220.879908,145.652643033,124.911105079,62.2001471437,36.25695,26.4540079357
 06/14  09:00:00,787.432973279,76.7024568778,335.975537328,0.0,220.879908,145.652643033,103.627521964,22.8576020278,36.25695,44.512969936
 06/14  10:00:00,960.03235196,78.3306570214,499.277096514,0.0,220.879908,151.653867033,84.2212372815,0.223972055023,48.3426,35.6546652265
 06/14  11:00:00,995.939401932,80.4872575396,528.883948915,0.0,220.879908,151.653867033,93.0808659782,0.0112188813608,48.3426,44.7270470969
 06/14  12:00:00,1036.30619181,83.6641809003,565.701865642,0.0,220.879908,151.653867033,93.1851597141,0.0,48.3426,44.8425597141
 06/14  13:00:00,1058.31195827,86.9502060451,590.420586509,0.0,220.879908,145.652643033,69.0957006964,0.0102620779833,24.1713,44.9141386184
 06/14  14:00:00,1076.10733979,90.2424015818,605.424225938,0.0,220.879908,145.652643033,63.801399503,0.0,24.1713,39.630099503
 06/14  15:00:00,1093.16301232,92.676476846,627.601406687,0.0,220.879908,137.835547516,45.4220401395,0.0,4.83426,40.5877801395
 06/14  16:00:00,1147.05628936,87.3864993199,691.496912791,0.0,220.879908,133.019064,40.2671014559,0.0102595661999,4.83426,35.4225818897
 06/14  17:00:00,1027.03907747,82.07475962,656.688094784,0.0,220.879908,53.238744,31.4018854195,0.0,4.83426,26.5676254195
 06/14  18:00:00,978.974361551,79.963218553,609.958163371,0.0,220.879908,53.238744,40.3775926225,0.0,4.83426,35.5433326225
 06/14  19:00:00,951.750394828,78.2916394069,583.679447024,0.0,220.879908,53.238744,22.1789507195,0.0,4.83426,17.3446907195
 06/14  20:00:00,954.200005888,77.1703511418,575.801840625,0.0,220.879908,53.238744,13.5071187703,0.0,4.83426,8.6728587703
 06/14  21:00:00,118.62403154,0.0,0.0,0.0,43.513341876,52.539744,13.5061872471,0.0,4.83426,8.67192724714
 06/14  22:00:00,118.240455146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,119.047836264,0.0,0.0,0.0,43.513341876,52.539744,13.4647800465,0.0,4.83426,8.63052004647
 06/14  24:00:00,118.112037307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.0775141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.053057988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.033998226,0.0,0.0,0.0,43.513341876,52.539744,13.4517858176,0.0,4.83426,8.61752581761
 06/15  04:00:00,118.493711831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,106.508469873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,390.500802726,72.865103018,214.062266881,0.0,43.513341876,53.238744,149.78817613,136.336422875,4.83426,8.61749325488
 06/15  07:00:00,578.485699476,72.7513902691,223.882693757,0.0,220.879908,53.238744,78.4895985525,56.1295402526,4.83426,17.5257982999
 06/15  08:00:00,891.397694231,78.2572048606,437.501693424,0.0,220.879908,145.652643033,62.7067245829,0.0,36.25695,26.4497745829
 06/15  09:00:00,1007.3599507,80.6979100513,550.048544158,0.0,220.879908,145.652643033,71.8639698318,0.0,36.25695,35.6070198318
 06/15  10:00:00,1047.38084559,82.9407005336,580.715816914,0.0,220.879908,151.653867033,92.9025838409,0.0,48.3426,44.5599838409
 06/15  11:00:00,1076.13818676,85.9982556555,604.052674844,0.0,220.879908,151.653867033,93.0548256415,0.0,48.3426,44.7122256415
 06/15  12:00:00,1085.92562375,89.2984559211,611.595474983,0.0,220.879908,151.653867033,93.1801938103,0.0,48.3426,44.8375938103
 06/15  13:00:00,1090.47826884,92.4387453235,619.491979014,0.0,220.879908,145.652643033,69.0932311834,0.0108399572194,24.1713,44.9110912262
 06/15  14:00:00,1100.61011655,95.3962025982,626.770735082,0.0,220.879908,145.652643033,59.7932272635,0.0,24.1713,35.6219272635
 06/15  15:00:00,1110.08212002,98.4478890388,641.477645271,0.0,220.879908,137.835547516,49.4433403467,0.0173694100284,4.83426,44.5917109366
 06/15  16:00:00,1120.70626575,91.3427693536,664.606652714,0.0,220.879908,133.019064,31.4114922818,0.0108774529682,4.83426,26.5663548288
 06/15  17:00:00,1022.7488468,84.8015877799,652.275292479,0.0,220.879908,53.238744,40.2521842398,0.0,4.83426,35.4179242398
 06/15  18:00:00,1017.39538014,82.6437373332,649.927339269,0.0,220.879908,53.238744,40.3746389415,0.0,4.83426,35.5403789415
 06/15  19:00:00,982.823939779,80.5590852004,617.684736104,0.0,220.879908,53.238744,13.5156186767,0.0,4.83426,8.68135867667
 06/15  20:00:00,726.329074058,78.0725620622,353.772481262,0.0,220.879908,53.238744,13.5439530769,0.0370521471822,4.83426,8.6726409297
 06/15  21:00:00,157.245762402,0.935944371763,37.5085835723,0.0,43.513341876,52.539744,13.5056853485,0.0,4.83426,8.67142534852
 06/15  22:00:00,151.941302755,0.703328141613,32.6974109183,0.0,43.513341876,52.539744,13.4742579999,0.0,4.83426,8.63999799994
 06/15  23:00:00,134.254889017,0.35009126837,14.6371240134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,118.140880047,0.0,0.0,0.0,43.513341876,52.539744,13.4516767218,0.0,4.83426,8.61741672182
 06/16  01:00:00,118.101009493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.062810463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.042830366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.24315719,0.0,0.0,0.0,43.513341876,52.539744,13.4516114209,0.0,4.83426,8.61735142091
 06/16  05:00:00,107.894789317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,174.487254394,72.8012923642,0.00604743584622,0.0,43.513341876,53.238744,319.438596221,314.584336221,4.83426,0.02
 06/16  07:00:00,368.562339256,72.7565806743,16.8706751001,0.0,220.879908,53.238744,280.764869833,249.651459112,4.83426,26.2791507211
 06/16  08:00:00,505.857772468,77.1697714278,56.5345904568,0.0,220.879908,145.652643033,162.334472231,108.597773673,36.25695,17.4797485577
 06/16  09:00:00,582.645467087,79.1643910156,130.319475063,0.0,220.879908,145.652643033,81.956554769,28.219965087,36.25695,17.4796396821
 06/16  10:00:00,681.221152213,80.9657056091,220.377272213,0.0,220.879908,151.653867033,65.8211002043,0.0,48.3426,17.4785002043
 06/16  11:00:00,748.36076161,83.3594270477,283.881050475,0.0,220.879908,151.653867033,65.8198796466,0.0,48.3426,17.4772796466
 06/16  12:00:00,811.83439692,85.860836069,345.256970394,0.0,220.879908,151.653867033,65.8211724904,0.0,48.3426,17.4785724904
 06/16  13:00:00,829.131191673,87.670514251,366.536895723,0.0,220.879908,145.652643033,41.6567382018,0.00552352728514,24.1713,17.4799146746
 06/16  14:00:00,830.37531129,89.1671601282,366.262247375,0.0,220.879908,145.652643033,41.6472755862,0.0,24.1713,17.4759755862
 06/16  15:00:00,858.966285879,91.0127371666,401.231184692,0.0,220.879908,137.835547516,22.3132752173,0.0,4.83426,17.4790152173
 06/16  16:00:00,836.177275873,83.3237828795,391.490617868,0.0,220.879908,133.019064,40.2466546546,0.0,4.83426,35.4123946546
 06/16  17:00:00,704.739897287,79.621785605,343.59283661,0.0,220.879908,53.238744,40.2483935685,0.0,4.83426,35.4141335685
 06/16  18:00:00,643.094901451,78.7132267043,283.126865887,0.0,220.879908,53.238744,40.3675878431,0.0,4.83426,35.5333278431
 06/16  19:00:00,513.750193795,77.2161064832,156.281735511,0.0,220.879908,53.238744,29.2423921822,15.7260609267,4.83426,8.68207125546
 06/16  20:00:00,401.94236855,75.4431745971,35.5869537193,0.0,220.879908,53.238744,89.5563854871,76.0505049463,4.83426,8.67162054073
 06/16  21:00:00,117.801723495,0.0,0.0,0.0,43.513341876,52.539744,13.5060951536,0.0,4.83426,8.67183515362
 06/16  22:00:00,117.877849773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.859850851,0.0,0.0,0.0,43.513341876,52.539744,13.4645789441,0.0,4.83426,8.63031894412
 06/16  24:00:00,117.959662773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.959045013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.934755435,0.0,0.0,0.0,43.513341876,52.539744,13.4452705947,0.0,4.83426,8.61101059466
 06/17  03:00:00,117.916095435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.348075827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,106.363388611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.410827624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.286385246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.302830845,0.0,0.0,0.0,43.513341876,52.539744,13.4452903531,0.0,4.83426,8.61103035311
 06/17  09:00:00,100.386787212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,100.458349534,0.0,0.0,0.0,43.513341876,52.539744,13.54288931,0.0,4.83426,8.70862931002
 06/17  11:00:00,101.312050692,0.0,0.0,0.0,43.513341876,52.539744,13.4835918487,0.0,4.83426,8.64933184874
 06/17  12:00:00,100.486065229,0.0,0.0,0.0,43.513341876,52.539744,13.4832407363,0.0,4.83426,8.64898073632
 06/17  13:00:00,100.593749176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,100.63448648,0.0,0.0,0.0,43.513341876,52.539744,13.4773382752,0.0,4.83426,8.64307827518
 06/17  15:00:00,178.968891939,1.77544350128,75.5894249951,0.0,43.513341876,52.539744,13.4774751278,0.0,4.83426,8.64321512775
 06/17  16:00:00,185.770343899,2.68542651994,81.5114181225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,185.39817762,2.96412065666,80.8892083129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,148.002761392,1.99691516343,45.0046905461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,109.759729688,0.44631759641,8.442006665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,112.620301503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.341529228,0.0,0.0,0.0,43.513341876,52.539744,31.1839048458,0.0,4.83426,26.3496448458
 06/17  22:00:00,117.970055885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.834588907,0.0,0.0,0.0,43.513341876,52.539744,13.4451324666,0.0,4.83426,8.6108724666
 06/17  24:00:00,117.946084576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,117.948008004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,117.958146496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.95348877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.40630695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,106.422553739,0.0,0.0,0.0,43.513341876,52.539744,13.4451292881,0.0,4.83426,8.61086928811
 06/18  06:00:00,100.466953548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.336210849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.337000854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.379283815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.401642674,0.0,0.0,0.0,43.513341876,52.539744,22.2316533719,0.0,4.83426,17.3973933719
 06/18  11:00:00,101.247048127,0.0,0.0,0.0,43.513341876,52.539744,13.4836372541,0.0,4.83426,8.64937725409
 06/18  12:00:00,100.396981382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,100.468717464,0.0,0.0,0.0,43.513341876,52.539744,13.4832632788,0.0,4.83426,8.64900327876
 06/18  14:00:00,100.509150362,0.0,0.0,0.0,43.513341876,52.539744,13.4768530726,0.0,4.83426,8.64259307262
 06/18  15:00:00,100.499364681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,100.301100825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,100.300811341,0.0,0.0,0.0,43.513341876,52.539744,13.4451612735,0.0,4.83426,8.61090127355
 06/18  18:00:00,100.299161768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,100.791522651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,112.70916237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,118.440188461,0.0,0.0,0.0,43.513341876,52.539744,31.1807976503,0.0,4.83426,26.3465376503
 06/18  22:00:00,118.059139184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,118.903975036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.056616534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.057422976,0.0,0.0,0.0,43.513341876,52.539744,13.4514440064,0.0,4.83426,8.61718400642
 06/19  02:00:00,118.039097036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.022848369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.505763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,106.547162545,0.0,0.0,0.0,43.513341876,52.539744,13.4516315914,0.0,4.83426,8.6173715914
 06/19  06:00:00,550.481229043,72.7120435823,371.561748461,0.0,43.513341876,53.238744,82.3284703306,77.4742103306,4.83426,0.02
 06/19  07:00:00,766.889561119,72.7066158459,409.92930965,0.0,220.879908,53.238744,79.7657536696,57.4091156716,4.83426,17.522377998
 06/19  08:00:00,958.938040846,75.5033106594,506.342757557,0.0,220.879908,145.652643033,53.7314930227,0.0,36.25695,17.4745430227
 06/19  09:00:00,980.634655105,77.2362197289,525.735300548,0.0,220.879908,145.652643033,53.7320460063,0.0,36.25695,17.4750960063
 06/19  10:00:00,985.309615767,78.1638191566,523.252350237,0.0,220.879908,151.653867033,65.8188872122,0.0,48.3426,17.4762872122
 06/19  11:00:00,990.958986731,79.810928819,526.006429749,0.0,220.879908,151.653867033,74.5465165905,0.0,48.3426,26.2039165905
 06/19  12:00:00,1000.75116513,81.1540737676,534.784034092,0.0,220.879908,151.653867033,65.816328768,0.0,48.3426,17.473728768
 06/19  13:00:00,995.759757561,82.344186347,534.362434113,0.0,220.879908,145.652643033,41.6571209596,0.0110820833308,24.1713,17.4747388763
 06/19  14:00:00,1001.05055813,83.9553965982,538.456476655,0.0,220.879908,145.652643033,41.6470538754,0.0,24.1713,17.4757538754
 06/19  15:00:00,1021.6960091,84.7974618038,566.097282862,0.0,220.879908,137.835547516,22.311048285,0.0,4.83426,17.476788285
 06/19  16:00:00,1075.27821164,79.5958004715,629.204642825,0.0,220.879908,133.019064,31.3899711912,0.0,4.83426,26.5557111912
 06/19  17:00:00,992.237532892,76.8945588374,628.321681943,0.0,220.879908,53.238744,40.2368134156,0.0,4.83426,35.4025534156
 06/19  18:00:00,993.302716068,77.0127846732,629.279249653,0.0,220.879908,53.238744,40.3561223208,0.0,4.83426,35.5218623208
 06/19  19:00:00,965.971507797,76.5822708632,601.847747369,0.0,220.879908,53.238744,13.5153202346,0.0,4.83426,8.6810602346
 06/19  20:00:00,940.823225594,75.5027802704,566.426832061,0.0,220.879908,53.238744,13.5052326537,0.0,4.83426,8.67097265373
 06/19  21:00:00,118.503153977,0.0,0.0,0.0,43.513341876,52.539744,13.5060302988,0.0,4.83426,8.67177029878
 06/19  22:00:00,118.153986715,0.0,0.0,0.0,43.513341876,52.539744,13.4735280805,0.0,4.83426,8.63926808051
 06/19  23:00:00,119.026704124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.11623581,0.0,0.0,0.0,43.513341876,52.539744,13.4513707286,0.0,4.83426,8.61711072857
 06/20  01:00:00,118.095498202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.108196914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.116803552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.551043207,0.0,0.0,0.0,43.513341876,52.539744,13.4515244643,0.0,4.83426,8.61726446429
 06/20  05:00:00,108.23157834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,538.77960815,72.9371374778,359.563550421,0.0,43.513341876,53.238744,57.5226660966,52.6684060966,4.83426,0.02
 06/20  07:00:00,707.413141266,72.7089692677,351.204514938,0.0,220.879908,53.238744,63.3082268876,40.9527395924,4.83426,17.5212272952
 06/20  08:00:00,932.644851669,77.3018287618,479.235126627,0.0,220.879908,145.652643033,53.7335711701,0.0,36.25695,17.4766211701
 06/20  09:00:00,982.294662048,78.3774119658,527.726771182,0.0,220.879908,145.652643033,62.4575477284,0.0,36.25695,26.2005977284
 06/20  10:00:00,987.357372518,78.9903112266,526.149558724,0.0,220.879908,151.653867033,65.8158143553,0.0,48.3426,17.4732143553
 06/20  11:00:00,988.858629698,79.9801050376,525.47891613,0.0,220.879908,151.653867033,65.8167372925,0.0,48.3426,17.4741372925
 06/20  12:00:00,990.08159686,81.8900563856,525.094993829,0.0,220.879908,151.653867033,65.8176520454,0.0,48.3426,17.4750520454
 06/20  13:00:00,980.249525896,83.0317830186,519.842723095,0.0,220.879908,145.652643033,41.6579958664,0.0107093104407,24.1713,17.475986556
 06/20  14:00:00,977.475885014,85.484008613,513.777329137,0.0,220.879908,145.652643033,41.6438061887,0.0,24.1713,17.4725061887
