Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  15:00:00,983.4124819,87.3449831579,525.048983665,0.0,220.879908,137.835547516,22.3165570184,0.00938725745601,4.83426,17.4729097609
 06/20  16:00:00,1033.84788538,81.4344656938,586.400190691,0.0,220.879908,133.019064,40.2314030035,0.0,4.83426,35.3971430035
 06/20  17:00:00,940.684706989,77.9426855092,577.010134305,0.0,220.879908,53.238744,31.3856079772,0.0,4.83426,26.5513479772
 06/20  18:00:00,930.253948891,77.6264976528,567.798759767,0.0,220.879908,53.238744,40.3552965442,0.0,4.83426,35.5210365442
 06/20  19:00:00,923.420242716,77.0626001274,561.920454177,0.0,220.879908,53.238744,13.5144218916,0.0,4.83426,8.68016189165
 06/20  20:00:00,819.818607156,75.8453410387,449.077580966,0.0,220.879908,53.238744,13.5056954235,0.0,4.83426,8.67143542347
 06/20  21:00:00,118.039079551,0.0,0.0,0.0,43.513341876,52.539744,13.5058914114,0.0,4.83426,8.67163141145
 06/20  22:00:00,118.086109935,0.0,0.0,0.0,43.513341876,52.539744,13.4734059092,0.0,4.83426,8.63914590919
 06/20  23:00:00,118.98302236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.101711666,0.0,0.0,0.0,43.513341876,52.539744,13.4513679755,0.0,4.83426,8.61710797551
 06/21  01:00:00,118.095098878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.07213813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.072148051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.54130121,0.0,0.0,0.0,43.513341876,52.539744,13.4515050536,0.0,4.83426,8.61724505362
 06/21  05:00:00,106.538088341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,284.02774279,72.8670585674,108.796235373,0.0,43.513341876,53.238744,159.672924666,154.818664666,4.83426,0.02
 06/21  07:00:00,481.99738843,72.709042852,128.727857669,0.0,220.879908,53.238744,107.413075455,81.2866465588,4.83426,21.292168896
 06/21  08:00:00,684.014779207,77.6679900226,232.531353083,0.0,220.879908,145.652643033,58.6973822844,0.0046799224381,36.25695,22.435752362
 06/21  09:00:00,828.746068037,79.5976428697,374.640937651,0.0,220.879908,145.652643033,53.7292297136,0.0,36.25695,17.4722797136
 06/21  10:00:00,891.348111092,81.5580550479,429.0633435,0.0,220.879908,151.653867033,65.8157083652,0.0,48.3426,17.4731083652
 06/21  11:00:00,873.615226853,83.0343795062,409.185517181,0.0,220.879908,151.653867033,65.8165398019,0.0,48.3426,17.4739398019
 06/21  12:00:00,911.772594088,83.0670519617,447.928797855,0.0,220.879908,151.653867033,65.8173578377,0.0,48.3426,17.4747578377
 06/21  13:00:00,918.065025254,83.6302264005,459.569676612,0.0,220.879908,145.652643033,41.6495069692,0.00583352396442,24.1713,17.4723734453
 06/21  14:00:00,971.196227243,83.5548912099,512.3173392,0.0,220.879908,145.652643033,41.6428305608,0.0,24.1713,17.4715305608
 06/21  15:00:00,972.230562576,82.5566419225,521.744672073,0.0,220.879908,137.835547516,23.0425083302,0.735902485714,4.83426,17.4723458445
 06/21  16:00:00,878.841524725,76.9231871234,439.52836382,0.0,220.879908,133.019064,43.8953735778,3.66630891607,4.83426,35.3948046618
 06/21  17:00:00,566.212542918,74.2553374222,211.045766015,0.0,220.879908,53.238744,57.689995951,26.3048311666,4.83426,26.5509047843
 06/21  18:00:00,458.958040435,73.7241349214,105.277503009,0.0,220.879908,53.238744,93.3195248407,52.96838181,4.83426,35.5168830307
 06/21  19:00:00,450.739635279,73.3105160813,97.0467448294,0.0,220.879908,53.238744,71.6538163692,58.1397109637,4.83426,8.67984540548
 06/21  20:00:00,404.202138479,73.0399859759,39.6503374061,0.0,220.879908,53.238744,100.152996016,86.647617007,4.83426,8.67111900931
 06/21  21:00:00,118.158324821,0.0,0.0,0.0,43.513341876,52.539744,13.5055562756,0.0,4.83426,8.67129627556
 06/21  22:00:00,117.900277524,0.0,0.0,0.0,43.513341876,52.539744,13.4716793786,0.0,4.83426,8.63741937862
 06/21  23:00:00,118.860689128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,117.973328614,0.0,0.0,0.0,43.513341876,52.539744,13.4514513004,0.0,4.83426,8.6171913004
 06/22  01:00:00,117.967936003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,117.961849542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,117.958778373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.410774879,0.0,0.0,0.0,43.513341876,52.539744,13.4512751594,0.0,4.83426,8.61701515943
 06/22  05:00:00,106.426210292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,227.34828425,72.7066158459,52.7852364297,0.0,43.513341876,53.238744,287.889883273,283.035623273,4.83426,0.02
 06/22  07:00:00,435.639534112,72.7066158459,82.8883569538,0.0,220.879908,53.238744,246.651075923,224.298872825,4.83426,17.5179430977
 06/22  08:00:00,537.820068824,74.3134568342,90.9665160525,0.0,220.879908,145.652643033,185.673591695,123.216771114,36.25695,26.1998705816
 06/22  09:00:00,552.374575615,75.2723092429,104.490655647,0.0,220.879908,145.652643033,173.26494007,119.537301215,36.25695,17.4706888552
 06/22  10:00:00,580.069076716,75.9328032032,125.360210538,0.0,220.879908,151.653867033,164.471588641,98.6575763554,48.3426,17.4714122859
 06/22  11:00:00,599.031248737,76.4949322507,142.752512205,0.0,220.879908,151.653867033,134.30409854,68.4893502704,48.3426,17.4721482697
 06/22  12:00:00,599.555046467,77.0365036404,143.658337529,0.0,220.879908,151.653867033,135.934356907,70.1188852734,48.3426,17.4728716332
 06/22  13:00:00,586.512724908,77.3308804541,136.420195214,0.0,220.879908,145.652643033,133.800206318,92.155292532,24.1713,17.4736137858
 06/22  14:00:00,654.642366728,78.1447414241,203.11945834,0.0,220.879908,145.652643033,109.206590661,67.5609543465,24.1713,17.4743363146
 06/22  15:00:00,696.091023127,78.541456259,251.692255305,0.0,220.879908,137.835547516,41.0761740158,18.7705809618,4.83426,17.471333054
 06/22  16:00:00,648.52914876,75.3550082512,212.557012199,0.0,220.879908,133.019064,38.6729130944,7.2897912872,4.83426,26.5488618072
 06/22  17:00:00,548.263559599,73.5715908806,193.74359114,0.0,220.879908,53.238744,63.3721649376,23.1423316953,4.83426,35.3955732423
 06/22  18:00:00,538.803809019,73.2941829576,184.460184872,0.0,220.879908,53.238744,80.5051605209,40.1613809313,4.83426,35.5095195896
 06/22  19:00:00,482.738860727,73.0120071957,128.884511318,0.0,220.879908,53.238744,68.5414401395,55.0270734586,4.83426,8.68010668092
 06/22  20:00:00,412.278726464,72.8569348103,47.7713002689,0.0,220.879908,53.238744,98.6721056836,85.1666285419,4.83426,8.67121714178
 06/22  21:00:00,118.174318459,0.0,0.0,0.0,43.513341876,52.539744,13.5034981727,0.0,4.83426,8.66923817275
 06/22  22:00:00,117.915049696,0.0,0.0,0.0,43.513341876,52.539744,13.4734211501,0.0,4.83426,8.6391611501
 06/22  23:00:00,118.850124515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,117.956065125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,117.951666707,0.0,0.0,0.0,43.513341876,52.539744,13.4513223814,0.0,4.83426,8.61706238137
 06/23  02:00:00,117.947642711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,117.943753446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.192877727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,107.898382715,0.0,0.0,0.0,43.513341876,52.539744,13.4514346264,0.0,4.83426,8.61717462636
 06/23  06:00:00,227.384779512,72.7066158459,52.0820104161,0.0,43.513341876,53.238744,289.450167229,284.595907229,4.83426,0.02
 06/23  07:00:00,527.141126452,72.7066158459,173.090896581,0.0,220.879908,53.238744,176.16598484,153.815085892,4.83426,17.5166389478
 06/23  08:00:00,871.724508607,74.5700798882,420.956687424,0.0,220.879908,145.652643033,55.5335636053,1.80397420346,36.25695,17.4726394018
 06/23  09:00:00,987.122609365,76.2534744034,532.158740753,0.0,220.879908,145.652643033,53.7293528642,0.0,36.25695,17.4724028642
 06/23  10:00:00,1015.39970387,77.4300678682,552.087594046,0.0,220.879908,151.653867033,65.8154254311,0.0,48.3426,17.4728254311
 06/23  11:00:00,1062.67916852,79.0753876691,596.310443181,0.0,220.879908,151.653867033,69.0911371843,0.0,48.3426,20.7485371843
 06/23  12:00:00,1101.17293153,82.0239842971,633.117046365,0.0,220.879908,151.653867033,71.2610677003,0.0,48.3426,22.9184677003
 06/23  13:00:00,1112.02290916,85.7436265105,645.832913817,0.0,220.879908,145.652643033,41.6520132739,0.0106581211853,24.1713,17.4700551527
 06/23  14:00:00,1130.2440176,90.0563414602,659.354285015,0.0,220.879908,145.652643033,41.6419858793,0.0,24.1713,17.4706858793
 06/23  15:00:00,1122.08384069,94.3430158752,654.505389102,0.0,220.879908,137.835547516,22.3127758453,0.00718080438706,4.83426,17.4713350409
 06/23  16:00:00,1141.43347591,88.0246002912,685.729993366,0.0,220.879908,133.019064,31.380667645,0.0,4.83426,26.546407645
 06/23  17:00:00,1028.58621769,82.8154618918,658.459442856,0.0,220.879908,53.238744,40.221218324,0.0,4.83426,35.386958324
 06/23  18:00:00,996.405818038,80.0565143222,627.245015931,0.0,220.879908,53.238744,40.3430463156,0.0,4.83426,35.5087863156
 06/23  19:00:00,964.823012556,78.4220771568,596.949579831,0.0,220.879908,53.238744,13.5138295375,0.0,4.83426,8.67956953751
 06/23  20:00:00,940.907926706,77.0197128005,564.295628808,0.0,220.879908,53.238744,13.5047772943,0.0,4.83426,8.67051729428
 06/23  21:00:00,223.478392892,1.05336735556,103.236345437,0.0,43.513341876,52.539744,13.5054062486,0.0,4.83426,8.67114624856
 06/23  22:00:00,118.176732567,0.0,0.0,0.0,43.513341876,52.539744,6.49419288242,0.0,4.83426,1.65993288242
 06/23  23:00:00,119.037631986,0.0,0.0,0.0,43.513341876,52.539744,11.8246951492,0.0,4.83426,6.99043514918
 06/23  24:00:00,118.147313301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.119525305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.099377346,0.0,0.0,0.0,43.513341876,52.539744,13.4450497603,0.0,4.83426,8.61078976034
 06/24  03:00:00,118.093356803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.548374492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,106.544531733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.633305247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.574072988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.67925061,0.0,0.0,0.0,43.513341876,52.539744,13.4449509106,0.0,4.83426,8.61069091061
 06/24  09:00:00,100.793560034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.89422525,0.0,0.0,0.0,43.513341876,52.539744,13.5401215301,0.0,4.83426,8.70586153011
 06/24  11:00:00,245.934982496,3.8217842951,139.18873734,0.0,43.513341876,52.539744,13.482752692,0.0,4.83426,8.64849269196
 06/24  12:00:00,432.248954103,9.3843933002,318.22561053,0.0,43.513341876,52.539744,13.4828065589,0.0,4.83426,8.64854655891
 06/24  13:00:00,443.737401194,8.43884452637,330.927658146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,514.854971702,11.2027886323,399.052264712,0.0,43.513341876,52.539744,13.4765227691,0.0,4.83426,8.64226276914
 06/24  15:00:00,696.760924311,25.9102517922,565.035091852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,671.857385067,31.1486949415,535.328248753,0.0,43.513341876,52.539744,13.445109528,0.0,4.83426,8.61084952801
 06/24  17:00:00,706.255514863,27.9900818164,572.444805844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,617.262107195,17.6040878636,494.507315055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,639.570263938,8.7880779303,524.497498182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,581.631767628,8.00208798786,455.489709549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,546.930366022,3.25881548554,419.896531051,0.0,43.513341876,52.539744,31.1721847501,0.0,4.83426,26.3379247501
 06/24  22:00:00,362.821682173,2.14826570903,239.584899724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,216.670425694,1.05667920194,95.3958837088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.199667835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.176022558,0.0,0.0,0.0,43.513341876,52.539744,13.4449967804,0.0,4.83426,8.61073678035
 06/25  02:00:00,118.141497709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.089665637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.510424052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,106.509255857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.673962001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.684969118,0.0,0.0,0.0,43.513341876,52.539744,13.4450707247,0.0,4.83426,8.61081072473
 06/25  08:00:00,213.315029791,1.05632977285,110.221510563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,219.446788709,3.43678738778,113.956060789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,261.342287267,7.6466381464,151.331400571,0.0,43.513341876,52.539744,22.228704642,0.0,4.83426,17.394444642
 06/25  11:00:00,399.177922547,7.28372061353,287.440423214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,531.044351313,11.1373069302,414.868790347,0.0,43.513341876,52.539744,13.4826034275,0.0,4.83426,8.6483434275
 06/25  13:00:00,547.179450116,10.1837194745,431.991303875,0.0,43.513341876,52.539744,13.4824934309,0.0,4.83426,8.64823343094
 06/25  14:00:00,649.432875931,26.3132216704,517.518396226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,642.446987291,25.2404540523,511.611994827,0.0,43.513341876,52.539744,13.4763276765,0.0,4.83426,8.64206767652
 06/25  16:00:00,695.669125232,32.6874115231,557.113825385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,644.606332825,27.6698416617,511.493543636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,684.698508402,32.5373999931,546.443461053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,628.420504478,28.8445224324,493.584071173,0.0,43.513341876,52.539744,13.445084331,0.0,4.83426,8.61082433104
 06/25  20:00:00,610.27623412,9.67557988935,482.530607968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,539.446493369,4.07155466196,411.019348299,0.0,43.513341876,52.539744,22.3966381918,0.0,4.83426,17.5623781918
 06/25  22:00:00,399.250277438,2.85056600792,273.697229859,0.0,43.513341876,52.539744,13.4449232122,0.0,4.83426,8.61066321218
 06/25  23:00:00,467.626952617,2.92689955701,341.388043785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,251.688024508,0.984888566626,130.897167576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,409.47978563,2.49839686233,284.645062255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,219.664703055,0.704026855412,99.5280335436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,166.600173191,0.35009126837,47.406760763,0.0,43.513341876,52.539744,13.4513157533,0.0,4.83426,8.61705575329
 06/26  04:00:00,118.863414486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,106.822274243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,732.858667021,75.0627738931,547.615485311,0.0,43.513341876,53.238744,4.86156265775,0.00730265774747,4.83426,0.02
 06/26  07:00:00,949.197867082,75.1859826259,584.95777431,0.0,220.879908,53.238744,31.0955422343,0.0,4.83426,26.2612822343
 06/26  08:00:00,1081.30598223,87.9278092071,612.288486565,0.0,220.879908,145.652643033,53.7268548216,0.0,36.25695,17.4699048216
 06/26  09:00:00,1117.60283582,90.9886034543,644.51931544,0.0,220.879908,145.652643033,53.7270241547,0.0,36.25695,17.4700741547
 06/26  10:00:00,1151.98528086,93.2051717452,670.050167012,0.0,220.879908,151.653867033,65.8130509852,0.0,48.3426,17.4704509852
 06/26  11:00:00,1181.54543006,95.7021697712,695.722060535,0.0,220.879908,151.653867033,65.8126622508,0.0,48.3426,17.4700622508
 06/26  12:00:00,1200.86050584,98.2314134566,712.980296802,0.0,220.879908,151.653867033,65.8084809361,0.0,48.3426,17.4658809361
 06/26  13:00:00,1203.37390058,100.345534801,719.363974092,0.0,220.879908,145.652643033,41.6380930621,0.0,24.1713,17.4667930621
 06/26  14:00:00,1213.00889171,102.617648123,726.707993207,0.0,220.879908,145.652643033,41.6384501202,0.0,24.1713,17.4671501202
 06/26  15:00:00,1204.71594439,105.706103206,723.152291774,0.0,220.879908,137.835547516,22.3031375547,0.0,4.83426,17.4688775547
 06/26  16:00:00,1201.57025827,103.865116385,726.643826009,0.0,220.879908,133.019064,31.3728438894,0.0,4.83426,26.5385838894
 06/26  17:00:00,1121.45176918,99.7394512005,730.439356441,0.0,220.879908,53.238744,40.2158514202,0.0,4.83426,35.3815914202
 06/26  18:00:00,1115.27788206,96.3188420832,727.755766059,0.0,220.879908,53.238744,40.3270386017,0.0,4.83426,35.4927786017
 06/26  19:00:00,1099.40730091,92.835902634,714.847670184,0.0,220.879908,53.238744,13.5141921659,0.0,4.83426,8.67993216592
 06/26  20:00:00,1073.31370045,87.4397235259,682.454565941,0.0,220.879908,53.238744,13.5040049422,0.0,4.83426,8.66974494215
 06/26  21:00:00,503.501497312,3.12905022051,378.29273293,0.0,43.513341876,52.539744,13.5048020548,0.0,4.83426,8.67054205484
 06/26  22:00:00,443.033439285,2.96591659456,318.381477663,0.0,43.513341876,52.539744,13.4714018606,0.0,4.83426,8.63714186058
 06/26  23:00:00,398.592975479,2.75388400632,273.413561351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,291.639526903,1.4963963122,169.945513175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,309.157560772,1.27267900277,187.505758416,0.0,43.513341876,52.539744,13.4512696046,0.0,4.83426,8.61700960464
 06/27  02:00:00,118.308875075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.320143952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.955907264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,108.58076478,0.0,0.0,0.0,43.513341876,52.539744,13.4511637254,0.0,4.83426,8.61690372536
 06/27  06:00:00,714.560283496,74.8882690566,527.221794985,0.0,43.513341876,53.238744,4.86230762299,0.00804762298757,4.83426,0.02
 06/27  07:00:00,926.576942839,75.0660685812,562.552699727,0.0,220.879908,53.238744,22.347113682,0.0,4.83426,17.512853682
 06/27  08:00:00,1077.67162932,87.5360511038,607.785035659,0.0,220.879908,145.652643033,53.7257096606,0.0,36.25695,17.4687596606
 06/27  09:00:00,1106.8527962,90.4844571996,633.588239185,0.0,220.879908,145.652643033,53.7217423409,0.0,36.25695,17.4647923409
 06/27  10:00:00,1145.88280527,93.0330566892,663.680062961,0.0,220.879908,151.653867033,65.8097143627,0.0,48.3426,17.4671143627
 06/27  11:00:00,1181.90041938,95.8772630856,695.682889753,0.0,220.879908,151.653867033,65.8099939862,0.0,48.3426,17.4673939862
 06/27  12:00:00,1198.69096422,98.1946857813,711.214169022,0.0,220.879908,151.653867033,65.8089365849,0.0,48.3426,17.4663365849
 06/27  13:00:00,1204.20941423,100.196938202,720.875684437,0.0,220.879908,145.652643033,41.6379238184,0.0,24.1713,17.4666238184
 06/27  14:00:00,1202.78024029,102.56491655,717.018809499,0.0,220.879908,145.652643033,41.6382094684,0.0,24.1713,17.4669094684
 06/27  15:00:00,1195.91442335,105.6432782,714.595518856,0.0,220.879908,137.835547516,22.3024847322,0.0,4.83426,17.4682247322
 06/27  16:00:00,1209.11324828,104.811234288,733.653364413,0.0,220.879908,133.019064,40.2078969848,0.0,4.83426,35.3736369848
 06/27  17:00:00,1111.00235561,98.7683211714,722.2851405,0.0,220.879908,53.238744,31.3687014284,0.0,4.83426,26.5344414284
 06/27  18:00:00,1088.18784789,94.6696311679,704.385056051,0.0,220.879908,53.238744,40.3240850277,0.0,4.83426,35.4898250277
 06/27  19:00:00,1034.83266024,89.945456372,656.624628418,0.0,220.879908,53.238744,13.5136828566,0.0,4.83426,8.67942285659
 06/27  20:00:00,1004.14869932,84.9710433708,619.293106027,0.0,220.879908,53.238744,13.5038387576,0.0,4.83426,8.66957875764
 06/27  21:00:00,509.318057727,3.41985092782,383.682074767,0.0,43.513341876,52.539744,13.5034690167,0.0,4.83426,8.66920901668
 06/27  22:00:00,315.495237371,3.1186314903,191.822799473,0.0,43.513341876,52.539744,13.4731173288,0.0,4.83426,8.63885732876
 06/27  23:00:00,201.467390934,1.62748208747,79.6643937298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,158.92437249,1.05502251997,39.0648261015,0.0,43.513341876,52.539744,13.4512602731,0.0,4.83426,8.61700027315
 06/28  01:00:00,118.214204954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.206832226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.18190444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.632249836,0.0,0.0,0.0,43.513341876,52.539744,13.4510955419,0.0,4.83426,8.61683554194
 06/28  05:00:00,106.626301579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,318.487691591,73.6440339104,141.572759525,0.0,43.513341876,53.238744,49.2985882893,44.4443282893,4.83426,0.02
 06/28  07:00:00,528.130620968,73.4107024668,173.445834502,0.0,220.879908,53.238744,26.687252996,4.33996010414,4.83426,17.5130328919
 06/28  08:00:00,867.715362864,82.5772949414,410.257984173,0.0,220.879908,145.652643033,53.7305530847,0.00449787694916,36.25695,17.4691052078
 06/28  09:00:00,1030.91436283,85.5180992113,569.140140525,0.0,220.879908,145.652643033,55.154045342,0.0,36.25695,18.897095342
 06/28  10:00:00,1065.23140306,88.1727211086,594.10859464,0.0,220.879908,151.653867033,73.1015417202,0.0,48.3426,24.7589417202
 06/28  11:00:00,1095.06614201,90.8871077421,620.238673921,0.0,220.879908,151.653867033,65.8073486884,0.0,48.3426,17.4647486884
 06/28  12:00:00,1095.9753753,93.6506942837,618.361370966,0.0,220.879908,151.653867033,65.8075462721,0.0,48.3426,17.4649462721
 06/28  13:00:00,1095.44583845,95.7861807552,621.448188756,0.0,220.879908,145.652643033,41.6475117824,0.0110554535016,24.1713,17.4651563289
 06/28  14:00:00,1117.48169149,97.6845960374,641.624954033,0.0,220.879908,145.652643033,41.6366502378,0.0,24.1713,17.4653502378
 06/28  15:00:00,1125.40672105,100.660499053,653.973473403,0.0,220.879908,137.835547516,22.3173338102,0.0175237232094,4.83426,17.465550087
 06/28  16:00:00,1150.31567985,97.235498042,687.623682193,0.0,220.879908,133.019064,31.365142322,0.0,4.83426,26.530882322
 06/28  17:00:00,1058.24533722,90.1928957542,682.67497482,0.0,220.879908,53.238744,40.2035224448,0.0,4.83426,35.3692624448
 06/28  18:00:00,1045.36807409,88.483131404,671.410201522,0.0,220.879908,53.238744,38.9045505799,0.0,4.83426,34.0702905799
 06/28  19:00:00,994.146320161,85.2452269105,623.470556115,0.0,220.879908,53.238744,14.8922935092,0.0,4.83426,10.0580335092
 06/28  20:00:00,976.152400454,81.6998699997,598.003901229,0.0,220.879908,53.238744,13.5040911806,0.0,4.83426,8.66983118059
 06/28  21:00:00,273.843251888,2.01246554495,151.974764395,0.0,43.513341876,52.539744,13.5041454872,0.0,4.83426,8.66988548719
 06/28  22:00:00,230.634752646,2.173855232,109.046500019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,149.539695865,0.704574405239,29.3738104102,0.0,43.513341876,52.539744,13.4636682807,0.0,4.83426,8.62940828071
 06/28  24:00:00,132.52275812,0.35009126837,13.8135851221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.164652461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.139842011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.120191757,0.0,0.0,0.0,43.513341876,52.539744,13.4511177481,0.0,4.83426,8.61685774807
 06/29  04:00:00,118.598240663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,106.610922422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,470.558570207,73.5056592074,292.152988115,0.0,43.513341876,53.238744,31.6497710151,26.7955110151,4.83426,0.02
 06/29  07:00:00,733.704108134,73.0142711787,377.039428758,0.0,220.879908,53.238744,31.0909153511,0.0,4.83426,26.2566553511
 06/29  08:00:00,982.23350212,80.7310514692,524.227240339,0.0,220.879908,145.652643033,53.7226289682,0.0,36.25695,17.4656789682
 06/29  09:00:00,988.614893278,83.7742580835,526.248162473,0.0,220.879908,145.652643033,53.7231430904,0.0,36.25695,17.4661930904
 06/29  10:00:00,977.002755485,85.2050558606,505.846405412,0.0,220.879908,151.653867033,65.8089253162,0.0,48.3426,17.4663253162
 06/29  11:00:00,1018.7061025,88.2148174007,542.773911288,0.0,220.879908,151.653867033,65.8090337349,0.0,48.3426,17.4664337349
 06/29  12:00:00,1057.83688842,91.4096487174,579.102458006,0.0,220.879908,151.653867033,65.8091466381,0.0,48.3426,17.4665466381
 06/29  13:00:00,1071.49580342,93.5642864557,597.696285195,0.0,220.879908,145.652643033,41.6489505481,0.0109817117854,24.1713,17.4666688363
 06/29  14:00:00,1093.69837751,96.5922159587,616.768190146,0.0,220.879908,145.652643033,41.6380748617,0.0,24.1713,17.4667748617
 06/29  15:00:00,1106.25366472,98.9615935867,634.12683763,0.0,220.879908,137.835547516,22.3185012403,0.017354495558,4.83426,17.4668867448
 06/29  16:00:00,1128.49444285,93.4269764014,667.240978302,0.0,220.879908,133.019064,31.3637219638,0.0,4.83426,26.5294619638
 06/29  17:00:00,1011.17078574,86.4651777561,637.33193133,0.0,220.879908,53.238744,40.2000598901,0.0,4.83426,35.3657998901
 06/29  18:00:00,997.346162014,84.6872784044,625.527834443,0.0,220.879908,53.238744,40.3176540845,0.0,4.83426,35.4833940845
 06/29  19:00:00,970.659223212,81.6084591888,602.538113009,0.0,220.879908,53.238744,13.5127032776,0.0,4.83426,8.67844327764
 06/29  20:00:00,960.045331969,79.2385326757,583.634214228,0.0,220.879908,53.238744,13.5035474639,0.0,4.83426,8.66928746386
 06/29  21:00:00,217.016176278,1.0540889315,96.5783273938,0.0,43.513341876,52.539744,13.504161797,0.0,4.83426,8.669901797
 06/29  22:00:00,199.372666128,1.0537689729,79.2756104741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,119.086405829,0.0,0.0,0.0,43.513341876,52.539744,13.4631492203,0.0,4.83426,8.62888922029
 06/29  24:00:00,118.194837192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.168767488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.149216972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.16129546,0.0,0.0,0.0,43.513341876,52.539744,13.450948184,0.0,4.83426,8.61668818402
 06/30  04:00:00,120.653769669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,108.328643571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,717.52580587,73.4778513454,534.845404157,0.0,43.513341876,53.238744,4.88362988129,0.0293698812853,4.83426,0.02
 06/30  07:00:00,897.027033778,73.0619292425,536.460867268,0.0,220.879908,53.238744,31.0921261312,0.0,4.83426,26.2578661312
 06/30  08:00:00,979.677200903,80.5301008135,518.548746375,0.0,220.879908,145.652643033,53.7236621151,0.0,36.25695,17.4667121151
 06/30  09:00:00,988.379083948,83.4093311742,523.517569744,0.0,220.879908,145.652643033,53.723500302,0.0,36.25695,17.466550302
 06/30  10:00:00,1027.60129997,85.3435802184,554.143717362,0.0,220.879908,151.653867033,65.8091870358,0.0,48.3426,17.4665870358
 06/30  11:00:00,1052.25584512,86.9973023433,576.089734353,0.0,220.879908,151.653867033,65.8092097917,0.0,48.3426,17.4666097917
 06/30  12:00:00,1072.76312996,88.029263646,597.484656202,0.0,220.879908,151.653867033,65.8092388365,0.0,48.3426,17.4666388365
 06/30  13:00:00,1077.84108326,89.4542506721,606.694195208,0.0,220.879908,145.652643033,41.6489129705,0.010935406692,24.1713,17.4666775638
 06/30  14:00:00,1076.02710986,91.3508429685,602.761229771,0.0,220.879908,145.652643033,41.6380005414,0.0,24.1713,17.4667005414
 06/30  15:00:00,1091.07796586,93.8362386458,623.282481887,0.0,220.879908,137.835547516,22.3175249955,0.0165355211165,4.83426,17.4667294744
 06/30  16:00:00,1122.63409321,85.8352261431,668.702658242,0.0,220.879908,133.019064,31.3601328103,0.0,4.83426,26.5258728103
 06/30  17:00:00,1022.40420096,80.5881146687,654.409641511,0.0,220.879908,53.238744,40.1978383344,0.0,4.83426,35.3635783344
 06/30  18:00:00,1014.76894013,79.8794514319,648.21326328,0.0,220.879908,53.238744,40.3147364971,0.0,4.83426,35.4804764971
 06/30  19:00:00,987.00893853,79.0232145733,621.291209892,0.0,220.879908,53.238744,13.5125911262,0.0,4.83426,8.67833112621
 06/30  20:00:00,968.53935011,77.5569135183,592.66634779,0.0,220.879908,53.238744,13.5034427345,0.0,4.83426,8.66918273445
 06/30  21:00:00,230.520610054,1.05361831413,110.230527828,0.0,43.513341876,52.539744,13.5040084355,0.0,4.83426,8.66974843549
 06/30  22:00:00,118.2835094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.135567899,0.0,0.0,0.0,43.513341876,52.539744,13.4631184012,0.0,4.83426,8.62885840115
 06/30  24:00:00,118.242966504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.919557905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.897157214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.876196674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.351863515,0.0,0.0,0.0,43.513341876,39.243024,13.444851967,0.0,4.83426,8.61059196702
 07/01  05:00:00,93.3565673328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.3938399055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.2586976796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.3044765606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.4143602097,0.0,0.0,0.0,43.513341876,39.243024,13.4509462063,0.0,4.83426,8.61668620634
 07/01  10:00:00,87.4742452749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.2820517914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,455.379337578,2.60811364729,361.21319825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,445.084501201,5.53609715691,348.347664478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,549.064930357,9.88156971452,445.939610426,0.0,43.513341876,39.243024,13.4449078468,0.0,4.83426,8.61064784676
 07/01  15:00:00,450.153154853,7.48645648429,349.933086597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,636.703525698,11.034014879,531.096961128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,566.35045006,8.76710913101,463.965522922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,526.297561983,9.13572369386,423.5402501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,447.360451136,3.79230087086,351.256937983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,168.899241461,0.816875310967,67.6087560409,0.0,43.513341876,39.243024,13.4447939472,0.0,4.83426,8.6105339472
 07/01  21:00:00,172.757925686,0.788732851172,65.8605411168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,104.914863202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.739108381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.898210468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.895115883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.892268176,0.0,0.0,0.0,43.513341876,39.243024,13.4447626997,0.0,4.83426,8.61050269972
 07/02  03:00:00,104.889477662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.39767124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,93.41138999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.4517511643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3347973597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.3382236226,0.0,0.0,0.0,43.513341876,39.243024,13.4508100867,0.0,4.83426,8.61655008672
 07/02  09:00:00,87.3749893736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.3983436013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,109.876757742,0.353861832311,21.067216106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,130.829380881,0.700182536741,42.2452262386,0.0,43.513341876,39.243024,13.4509699545,0.0,4.83426,8.61670995453
 07/02  13:00:00,254.376582574,6.51324755589,158.557469019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,325.866752565,9.54488186479,226.237129357,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,369.430154578,9.77736346573,269.050338743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,316.893622772,9.78776748363,217.270706514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,352.730586954,10.8018647961,251.733174384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,297.758879071,6.68106113872,201.473897798,0.0,43.513341876,39.243024,13.4448987698,0.0,4.83426,8.61063876978
 07/02  19:00:00,271.140421573,5.80724101575,175.486111088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,173.317526741,2.37339719223,70.4907259263,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,122.53995856,0.700182536741,16.4888474742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.759745875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.601238142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.721282216,0.0,0.0,0.0,43.513341876,39.243024,13.4448999084,0.0,4.83426,8.61063990843
 07/03  01:00:00,104.719061967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.696191659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.667113739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.039939231,0.0,0.0,0.0,43.513341876,39.243024,13.4508678575,0.0,4.83426,8.61660785745
 07/03  05:00:00,93.0491641446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,160.322751119,72.7066158459,0.00661189922626,0.0,43.513341876,39.942024,24.9136607234,20.0594007234,4.83426,0.02
 07/03  07:00:00,206.020856276,72.7066158459,45.1067871859,0.0,43.513341876,39.942024,339.102900532,325.636605286,4.83426,8.63203524518
 07/03  08:00:00,398.304618494,72.7872912015,111.710118215,0.0,122.71106,84.617158233,85.3083305063,52.4390558499,24.1713,8.69797465637
 07/03  09:00:00,470.792823411,72.9432187641,182.872853594,0.0,122.71106,84.617158233,33.4981997063,0.673152318773,24.1713,8.65374738749
 07/03  10:00:00,566.01793132,73.0903634678,272.587974653,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,624.038766535,73.3272888043,329.00223852,0.0,122.71106,88.818015033,44.910907544,0.0,36.25695,8.65395754401
 07/03  12:00:00,701.35250502,73.9292272377,406.3679146,0.0,122.71106,88.818015033,44.9102255155,0.0,36.25695,8.6532755155
 07/03  13:00:00,769.11309589,74.6552299957,477.386450453,0.0,122.71106,84.617158233,32.8427053723,0.01792116355,24.1713,8.65348420874
 07/03  14:00:00,854.86431799,75.4551355267,561.990503763,0.0,122.71106,84.617158233,32.8249941727,0.0,24.1713,8.6536941727
 07/03  15:00:00,820.640797998,76.3931348973,534.126530996,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,747.653061981,77.2498036181,466.13158966,0.0,122.71106,73.183824,13.4659414953,0.0,4.83426,8.63168149526
 07/03  17:00:00,642.181114487,76.2514455544,395.341249389,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,504.940379815,72.7066158459,262.136262621,0.0,122.71106,39.942024,13.4936774352,0.0,4.83426,8.65941743518
 07/03  19:00:00,424.634164757,72.7066158459,181.996646995,0.0,122.71106,39.942024,13.5122784959,0.0,4.83426,8.67801849591
 07/03  20:00:00,306.573920603,72.7066158459,132.0861833,0.0,43.513341876,39.942024,13.5109854504,0.00809141428216,4.83426,8.66863403607
 07/03  21:00:00,104.996059091,0.0,0.0,0.0,43.513341876,39.243024,13.5032371867,0.0,4.83426,8.66897718672
 07/03  22:00:00,104.727520072,0.0,0.0,0.0,43.513341876,39.243024,13.4715062523,0.0,4.83426,8.63724625233
 07/03  23:00:00,105.670500557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.779912846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.779013981,0.0,0.0,0.0,43.513341876,39.243024,13.4447129523,0.0,4.83426,8.61045295232
 07/04  02:00:00,104.777077151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.776009506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.258065739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,93.2547439464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.3256179945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.2589657977,0.0,0.0,0.0,43.513341876,39.243024,13.4448342137,0.0,4.83426,8.61057421369
 07/04  08:00:00,87.344015396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4453161166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.5239398439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,91.918963887,3.16293098205,0.425758355039,0.0,43.513341876,39.243024,13.4508775758,0.0,4.83426,8.61661757576
 07/04  12:00:00,176.844774486,5.79927005578,82.5803494252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,245.231266111,8.11863181317,147.956846961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,342.104339696,8.55718879061,243.512546185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,403.116323334,11.3364858256,301.252719237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,577.280401555,27.8755971822,457.581396359,0.0,43.513341876,39.243024,13.4448356526,0.0,4.83426,8.61057565258
 07/04  17:00:00,453.748954379,11.2780625064,351.592225241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,489.577544373,8.44343969509,389.678643022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,372.155980219,8.55842639415,272.727046017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,329.142099246,3.72910846341,223.119015484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,230.606792975,2.39048585551,121.419845733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.914578834,0.0,0.0,0.0,43.513341876,39.243024,13.4447337353,0.0,4.83426,8.61047373531
 07/04  23:00:00,105.733050029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.885822156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.880241353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.871336457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.860792875,0.0,0.0,0.0,43.513341876,39.243024,13.4508860539,0.0,4.83426,8.61662605392
 07/05  04:00:00,105.355735848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,93.3694965085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,430.087782469,72.7066158459,265.976956265,0.0,43.513341876,39.942024,4.95992919001,0.105669190007,4.83426,0.02
 07/05  07:00:00,494.914724164,72.7066158459,330.26563769,0.0,43.513341876,39.942024,13.4660207301,0.0,4.83426,8.63176073009
 07/05  08:00:00,711.849308968,72.9894632483,421.890635169,0.0,122.71106,84.617158233,32.8685949279,0.0,24.1713,8.69729492792
 07/05  09:00:00,845.254253935,73.4381669666,553.711604513,0.0,122.71106,84.617158233,32.8244068875,0.0,24.1713,8.65310688745
 07/05  10:00:00,894.171845139,73.8756470154,596.988288322,0.0,122.71106,88.818015033,44.9102276054,0.0,36.25695,8.6532776054
 07/05  11:00:00,921.270594236,74.5045619134,621.926211088,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,944.179546122,75.3832519991,645.385505805,0.0,122.71106,88.818015033,44.9104001062,0.0,36.25695,8.65345010618
 07/05  13:00:00,954.28395787,76.2729417351,658.666654445,0.0,122.71106,84.617158233,32.8425847641,0.0176613924741,24.1713,8.65362337165
 07/05  14:00:00,956.751684862,77.444690537,659.994445631,0.0,122.71106,84.617158233,32.8242112666,0.0,24.1713,8.65291126663
 07/05  15:00:00,939.426238395,78.6212825024,648.325058236,0.0,122.71106,78.0003075165,13.4873431099,0.0,4.83426,8.65308310991
 07/05  16:00:00,928.397582903,79.5816297834,641.466595544,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,893.380511963,78.3041221173,641.229514785,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,809.447346522,72.7066158459,563.142179232,0.0,122.71106,39.942024,13.5540823031,0.0602405034511,4.83426,8.65958179969
 07/05  19:00:00,742.070019306,72.7066158459,495.905729482,0.0,122.71106,39.942024,13.5123866459,0.0,4.83426,8.67812664591
 07/05  20:00:00,601.064787637,72.7066158459,423.112710784,0.0,43.513341876,39.942024,13.5100485539,0.00898113438755,4.83426,8.66680741951
 07/05  21:00:00,105.216989691,0.0,0.0,0.0,43.513341876,39.243024,13.5031535514,0.0,4.83426,8.66889355142
 07/05  22:00:00,104.876611877,0.0,0.0,0.0,43.513341876,39.243024,13.4721511119,0.0,4.83426,8.6378911119
 07/05  23:00:00,105.778155894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.891149325,0.0,0.0,0.0,43.513341876,39.243024,13.4507540874,0.0,4.83426,8.61649408737
 07/06  01:00:00,104.876036509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.864372188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.853891812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.355637781,0.0,0.0,0.0,43.513341876,39.243024,13.4506433399,0.0,4.83426,8.61638333993
 07/06  05:00:00,93.3650804938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,578.420860243,72.7066158459,412.45487327,0.0,43.513341876,39.942024,4.96959036202,0.115330362019,4.83426,0.02
 07/06  07:00:00,658.887910161,72.7066158459,492.192649292,0.0,43.513341876,39.942024,14.1786760505,0.712767907987,4.83426,8.63164814256
 07/06  08:00:00,836.226712588,72.7234945848,544.520393419,0.0,122.71106,84.617158233,32.8682631675,0.0,24.1713,8.69696316752
 07/06  09:00:00,866.191806352,73.1198765474,573.302529401,0.0,122.71106,84.617158233,32.8243701699,0.0,24.1713,8.65307016992
 07/06  10:00:00,937.128753624,73.6474431025,639.226563668,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,958.265423976,74.1088504401,659.176447125,0.0,122.71106,88.818015033,44.9101745033,0.0,36.25695,8.65322450329
 07/06  12:00:00,977.397924628,74.8164630233,678.170877874,0.0,122.71106,88.818015033,44.9103297723,0.0,36.25695,8.65337977231
 07/06  13:00:00,977.247779698,75.471297723,681.323822953,0.0,122.71106,84.617158233,32.8434188252,0.0185833927085,24.1713,8.65353543249
 07/06  14:00:00,979.108578621,75.9660294069,682.794392765,0.0,122.71106,84.617158233,32.8241072032,0.0,24.1713,8.65280720319
 07/06  15:00:00,953.311946982,77.1073495727,662.988956985,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,941.302542714,78.0078392307,655.49743388,0.0,122.71106,73.183824,13.4657190738,0.0,4.83426,8.63145907384
 07/06  17:00:00,907.465847751,76.7010530923,656.627364057,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,817.971572893,72.7066158459,571.517614523,0.0,122.71106,39.942024,13.5537800708,0.0600962443219,4.83426,8.65942382644
 07/06  19:00:00,714.590014627,72.7066158459,468.761446202,0.0,122.71106,39.942024,13.5116436105,0.0,4.83426,8.67738361052
 07/06  20:00:00,530.332543713,72.7066158459,353.223528349,0.0,43.513341876,39.942024,13.5118200883,0.00897668257267,4.83426,8.66858340571
 07/06  21:00:00,105.237012479,0.0,0.0,0.0,43.513341876,39.243024,13.5026816883,0.0,4.83426,8.66842168827
 07/06  22:00:00,104.912852845,0.0,0.0,0.0,43.513341876,39.243024,13.472133706,0.0,4.83426,8.63787370601
 07/06  23:00:00,105.802357505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.92198849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.921284653,0.0,0.0,0.0,43.513341876,39.243024,13.4508450761,0.0,4.83426,8.61658507605
 07/07  02:00:00,104.924969259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.909980145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.421050197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,98.0795353867,0.0,0.0,0.0,43.513341876,39.243024,13.4507302005,0.0,4.83426,8.61647020053
 07/07  06:00:00,710.972984485,72.7066158459,542.409308206,0.0,43.513341876,39.942024,4.87398427301,0.0197242730088,4.83426,0.02
 07/07  07:00:00,715.992428385,72.7066158459,547.422434861,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  08:00:00,877.897654151,72.9033692154,583.84031637,0.0,122.71106,84.617158233,41.5446348614,0.0,24.1713,17.3733348614
 07/07  09:00:00,900.73502927,73.3930290021,605.706126651,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,897.242045655,74.0445072867,597.463606187,0.0,122.71106,88.818015033,44.9097017724,0.0,36.25695,8.65275177243
 07/07  11:00:00,884.110381962,74.4239775398,583.068775114,0.0,122.71106,88.818015033,44.9098367094,0.0,36.25695,8.65288670936
 07/07  12:00:00,920.145662736,75.0689862939,619.643868421,0.0,122.71106,88.818015033,44.909973935,0.0,36.25695,8.65302393497
 07/07  13:00:00,893.063986369,75.5516957462,596.649732244,0.0,122.71106,84.617158233,24.1993809891,0.00808098914697,24.1713,0.02
 07/07  14:00:00,870.372684812,75.7687564145,574.594959474,0.0,122.71106,84.617158233,32.8244621249,0.0,24.1713,8.65316212487
 07/07  15:00:00,894.542635016,76.9634334798,603.235174493,0.0,122.71106,78.0003075165,13.4875607694,0.0,4.83426,8.65330076939
 07/07  16:00:00,906.807168229,78.1536947839,620.16041566,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,865.516785588,76.8572365888,612.685014535,0.0,122.71106,39.942024,13.4657298123,0.0,4.83426,8.63146981227
 07/07  18:00:00,808.062088448,72.7066158459,559.898342081,0.0,122.71106,39.942024,13.5434156697,0.0500100814795,4.83426,8.65914558823
 07/07  19:00:00,807.438907796,72.7066158459,560.1461465,0.0,122.71106,39.942024,13.511942016,0.0,4.83426,8.67768201605
 07/07  20:00:00,731.782983471,72.7066158459,552.227450894,0.0,43.513341876,39.942024,13.5170657502,0.0153453747483,4.83426,8.66746037544
 07/07  21:00:00,104.905417419,0.0,0.0,0.0,43.513341876,39.243024,13.5026676001,0.0,4.83426,8.66840760012
 07/07  22:00:00,104.944150651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.832053524,0.0,0.0,0.0,43.513341876,39.243024,13.4630096453,0.0,4.83426,8.62874964535
