Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  24:00:00,104.966933191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.959289175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.94564437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.935216055,0.0,0.0,0.0,43.513341876,39.243024,5.81675173349,0.0,4.83426,0.982491733493
 07/08  04:00:00,105.454574581,0.0,0.0,0.0,43.513341876,39.243024,12.4815637194,0.0,4.83426,7.64730371936
 07/08  05:00:00,96.4401885525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.4995165478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.3753729835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.3955322321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.4628932197,0.0,0.0,0.0,43.513341876,39.243024,13.4505696005,0.0,4.83426,8.61630960048
 07/08  10:00:00,87.5323065146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,409.250361822,2.69882538811,314.582458233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,357.755957624,8.10303536388,259.157908956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,441.894452511,10.1657719214,340.38217373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,443.289885156,8.87097678236,343.398651429,0.0,43.513341876,39.243024,13.4447618503,0.0,4.83426,8.61050185027
 07/08  15:00:00,581.745820946,12.4135793207,477.093770235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,523.739975312,10.2072684346,421.869434748,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,515.224938344,11.1297891983,412.555501906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,384.161422807,8.0961468573,285.658034457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,281.141228175,3.22985776302,187.961434987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,158.722084814,1.34894956399,57.0648552433,0.0,43.513341876,39.243024,13.4446988019,0.0,4.83426,8.61043880191
 07/08  21:00:00,141.851487589,1.05607553324,35.0929838832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.825900604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.631665275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.730371155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.714316862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.737426787,0.0,0.0,0.0,43.513341876,39.243024,13.444661464,0.0,4.83426,8.61040146401
 07/09  03:00:00,104.708257146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.123762012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,96.1525587189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.2420964609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.1845579377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.2499526052,0.0,0.0,0.0,43.513341876,39.243024,13.4506063772,0.0,4.83426,8.61634637719
 07/09  09:00:00,87.3145830663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,87.2976795741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.1011380807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.2700346784,0.0,0.0,0.0,43.513341876,39.243024,13.4507486154,0.0,4.83426,8.61648861538
 07/09  13:00:00,105.118672643,0.355190262519,17.1592086928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,204.842146914,2.41237622802,113.519553868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,239.602317233,5.41824775761,144.808641765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,235.516795339,4.66556957193,141.640600382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,283.55466983,3.93926103517,189.842656366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,245.532284007,3.27300535168,152.990930718,0.0,43.513341876,39.243024,13.4447518214,0.0,4.83426,8.61049182135
 07/09  19:00:00,204.619447296,2.77304813491,112.599067226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,106.886711903,0.214723117925,7.09842077458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.05924647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.703152994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.546824338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.710954887,0.0,0.0,0.0,43.513341876,39.243024,13.4445831396,0.0,4.83426,8.61032313956
 07/10  01:00:00,104.745850869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.73253069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.720880294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.180686051,0.0,0.0,0.0,43.513341876,39.243024,13.4505447827,0.0,4.83426,8.61628478271
 07/10  05:00:00,96.1840150846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,244.750225284,72.7066158459,83.0030076239,0.0,43.513341876,39.942024,5.02105012516,0.166790125162,4.83426,0.02
 07/10  07:00:00,314.246705905,72.7066158459,151.753276039,0.0,43.513341876,39.942024,90.8245687535,85.9703087535,4.83426,0.02
 07/10  08:00:00,511.102666508,72.7777442413,223.549389364,0.0,122.71106,84.617158233,41.5415369592,0.0,24.1713,17.3702369592
 07/10  09:00:00,562.422933094,72.9200610128,274.068854395,0.0,122.71106,84.617158233,32.8239716341,0.0,24.1713,8.65267163414
 07/10  10:00:00,634.094716256,73.1157088068,340.823343262,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,695.21911996,73.4197020159,400.565864534,0.0,122.71106,88.818015033,44.9097092319,0.0,36.25695,8.65275923191
 07/10  12:00:00,830.893581782,74.1836723543,535.875123297,0.0,122.71106,88.818015033,44.909797442,0.0,36.25695,8.65284744202
 07/10  13:00:00,963.398274631,75.2712014868,670.656491189,0.0,122.71106,84.617158233,32.8411157361,0.0168797967507,24.1713,8.65293593935
 07/10  14:00:00,977.890170609,76.2211046904,684.083883167,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,969.960334237,77.4117550866,681.689114342,0.0,122.71106,78.0003075165,13.4873155599,0.0,4.83426,8.65305555994
 07/10  16:00:00,962.782737648,78.7309959937,678.195442986,0.0,122.71106,73.183824,13.4654015459,0.0,4.83426,8.63114154592
 07/10  17:00:00,926.337760514,77.5381703751,676.073285342,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,753.746757091,72.7066158459,508.580012065,0.0,122.71106,39.942024,13.5703499062,0.0773898652441,4.83426,8.65870004093
 07/10  19:00:00,643.490380862,72.7066158459,398.39495285,0.0,122.71106,39.942024,13.510980925,0.0,4.83426,8.67672092497
 07/10  20:00:00,521.48788675,72.7066158459,344.451599576,0.0,43.513341876,39.942024,13.5096008883,0.00754861587626,4.83426,8.66779227238
 07/10  21:00:00,105.177023418,0.0,0.0,0.0,43.513341876,39.243024,13.5018314431,0.0,4.83426,8.66757144313
 07/10  22:00:00,104.85020973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.762801161,0.0,0.0,0.0,43.513341876,39.243024,13.4625697062,0.0,4.83426,8.6283097062
 07/10  24:00:00,104.885817175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.890055495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.866038353,0.0,0.0,0.0,43.513341876,39.243024,13.4506536142,0.0,4.83426,8.61639361418
 07/11  03:00:00,104.836531076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.219636732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,97.8796172334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,378.518445251,72.7066158459,214.253726101,0.0,43.513341876,39.942024,13.5418743631,0.091389305894,4.83426,8.61622505719
 07/11  07:00:00,416.23134112,72.7066158459,252.428071936,0.0,43.513341876,39.942024,105.871534643,101.017274643,4.83426,0.02
 07/11  08:00:00,597.758326347,72.8470415914,309.029704724,0.0,122.71106,84.617158233,34.3375369945,1.47053931349,24.1713,8.69569768098
 07/11  09:00:00,685.410948641,73.0807182744,395.642573506,0.0,122.71106,84.617158233,32.8241866546,0.0,24.1713,8.65288665456
 07/11  10:00:00,778.694178948,73.3121659062,483.953797357,0.0,122.71106,88.818015033,44.9092832091,0.0,36.25695,8.65233320909
 07/11  11:00:00,879.939301035,73.8158460822,583.241169399,0.0,122.71106,88.818015033,44.9093555177,0.0,36.25695,8.65240551769
 07/11  12:00:00,890.244347039,74.2645118383,594.059150499,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,907.639726021,75.2486584005,614.061758562,0.0,122.71106,84.617158233,32.8401948581,0.0164164922506,24.1713,8.65247836586
 07/11  14:00:00,917.909269325,75.8298954849,623.015303779,0.0,122.71106,84.617158233,32.8238514012,0.0,24.1713,8.6525514012
 07/11  15:00:00,905.59583715,76.4737558284,616.824589843,0.0,122.71106,78.0003075165,13.4868846906,0.0,4.83426,8.65262469063
 07/11  16:00:00,899.328578519,77.1190886633,615.071277356,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,854.964560335,75.9991157311,604.96275103,0.0,122.71106,39.942024,13.4655772207,0.0,4.83426,8.63131722074
 07/11  18:00:00,766.480890897,72.7066158459,520.554478089,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  19:00:00,711.966361588,72.7066158459,466.503518322,0.0,122.71106,39.942024,22.1672021302,0.0,4.83426,17.3329421302
 07/11  20:00:00,603.634865972,72.7066158459,426.019822581,0.0,43.513341876,39.942024,13.5089163513,0.00775190775601,4.83426,8.66690444357
 07/11  21:00:00,104.794002595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,104.853085499,0.0,0.0,0.0,43.513341876,39.243024,13.4717469378,0.0,4.83426,8.63748693782
 07/11  23:00:00,105.756876181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.871149255,0.0,0.0,0.0,43.513341876,39.243024,13.4506244839,0.0,4.83426,8.6163644839
 07/12  01:00:00,104.865226847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.851695195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.849625368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.352881539,0.0,0.0,0.0,43.513341876,39.243024,13.4493587739,0.0,4.83426,8.61509877389
 07/12  05:00:00,96.342412009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,537.233713446,72.7066158459,371.774921578,0.0,43.513341876,39.942024,4.96652931311,0.112269313111,4.83426,0.02
 07/12  07:00:00,561.286766892,72.7066158459,395.762272116,0.0,43.513341876,39.942024,32.1503376132,18.6849002067,4.83426,8.63117740653
 07/12  08:00:00,690.01689691,72.7556956419,400.304785831,0.0,122.71106,84.617158233,32.8656479962,0.0,24.1713,8.69434799618
 07/12  09:00:00,819.810484645,72.8822255263,528.557254299,0.0,122.71106,84.617158233,32.823925262,0.0,24.1713,8.65262526201
 07/12  10:00:00,922.69244159,73.1838538003,625.998968341,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,957.670483396,73.4626760224,660.240509737,0.0,122.71106,88.818015033,44.9095997729,0.0,36.25695,8.65264977291
 07/12  12:00:00,959.434357181,74.1401046043,662.093258154,0.0,122.71106,88.818015033,44.9096574105,0.0,36.25695,8.65270741052
 07/12  13:00:00,939.851144687,74.9407457591,645.500174362,0.0,122.71106,84.617158233,32.8427088158,0.0186438944057,24.1713,8.65276492139
 07/12  14:00:00,952.931228997,75.731679712,657.421816947,0.0,122.71106,84.617158233,27.468647212,0.0,24.1713,3.29734721201
 07/12  15:00:00,947.842904412,77.0871844852,657.613838969,0.0,122.71106,78.0003075165,10.207745317,0.0,4.83426,5.37348531695
 07/12  16:00:00,926.805268493,78.2896090934,640.355521725,0.0,122.71106,73.183824,13.4656269848,0.0,4.83426,8.63136698482
 07/12  17:00:00,887.006678202,77.0663091843,635.231930817,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,806.423223046,72.7066158459,558.307437117,0.0,122.71106,39.942024,13.5504195188,0.0578266505201,4.83426,8.6583328683
 07/12  19:00:00,808.345707368,72.7066158459,560.514740873,0.0,122.71106,39.942024,13.5102118099,0.0,4.83426,8.67595180988
 07/12  20:00:00,733.218208265,72.7066158459,553.407637428,0.0,43.513341876,39.942024,13.509762726,0.00832515655629,4.83426,8.66717756948
 07/12  21:00:00,105.247410758,0.0,0.0,0.0,43.513341876,39.243024,13.5011926062,0.0,4.83426,8.66693260625
 07/12  22:00:00,104.884407539,0.0,0.0,0.0,43.513341876,39.243024,13.4715974993,0.0,4.83426,8.63733749927
 07/12  23:00:00,105.763195989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,104.88888804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.889061417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.877952023,0.0,0.0,0.0,43.513341876,39.243024,13.45045223,0.0,4.83426,8.61619222997
 07/13  03:00:00,104.866221854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.357955312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,96.356904357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,656.300725445,72.7066158459,489.391604528,0.0,43.513341876,39.942024,13.5563449104,0.106830672514,4.83426,8.61525423786
 07/13  07:00:00,697.623507349,72.7066158459,530.428301807,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,852.981404821,72.8601427485,560.132625412,0.0,122.71106,84.617158233,32.8666136708,0.0,24.1713,8.69531367078
 07/13  09:00:00,897.160250604,73.3787572258,602.46123658,0.0,122.71106,84.617158233,32.8239477347,0.0,24.1713,8.65264773468
 07/13  10:00:00,946.002009953,74.2469904235,647.00560069,0.0,122.71106,88.818015033,44.9096367103,0.0,36.25695,8.65268671027
 07/13  11:00:00,984.908879967,75.1813937579,684.133828547,0.0,122.71106,88.818015033,44.9079902268,0.0,36.25695,8.65104022683
 07/13  12:00:00,1008.28798978,76.3093217939,707.17376282,0.0,122.71106,88.818015033,44.9088517737,0.0,36.25695,8.65190177375
 07/13  13:00:00,1017.44451586,77.717783057,718.663273754,0.0,122.71106,84.617158233,24.2088554629,0.0175554628573,24.1713,0.02
 07/13  14:00:00,1010.56118675,79.0349572276,710.048890315,0.0,122.71106,84.617158233,32.8232443318,0.0,24.1713,8.65194433184
 07/13  15:00:00,998.276037811,80.6163286556,702.264128116,0.0,122.71106,78.0003075165,13.4862474594,0.0,4.83426,8.65198745936
 07/13  16:00:00,992.11711704,81.8091819653,699.603120221,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,954.326170259,80.0067233989,697.021760688,0.0,122.71106,39.942024,13.465360776,0.0,4.83426,8.63110077604
 07/13  18:00:00,864.2487978,72.7066158459,614.534151091,0.0,122.71106,39.942024,13.5063834389,0.0144170852378,4.83426,8.65770635363
 07/13  19:00:00,847.366392167,72.7066158459,597.373184754,0.0,122.71106,39.942024,13.5104451643,0.0,4.83426,8.6761851643
 07/13  20:00:00,740.242560506,72.7066158459,557.36323098,0.0,43.513341876,39.942024,13.5098133358,0.00857121102818,4.83426,8.66698212475
 07/13  21:00:00,105.448342267,0.0,0.0,0.0,43.513341876,39.243024,13.5009839523,0.0,4.83426,8.66672395228
 07/13  22:00:00,105.063016988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.910947995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,105.021645757,0.0,0.0,0.0,43.513341876,39.243024,13.4505666745,0.0,4.83426,8.61630667446
 07/14  01:00:00,105.009304531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.991054138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.991958238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.658516294,0.0,0.0,0.0,43.513341876,39.243024,13.4506321433,0.0,4.83426,8.61637214327
 07/14  05:00:00,98.2551628823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,716.330832713,72.7066158459,545.967878272,0.0,43.513341876,39.942024,4.86476388605,0.0105038860519,4.83426,0.02
 07/14  07:00:00,744.802186325,72.8086280186,574.617078192,0.0,43.513341876,39.942024,13.4655446822,0.0,4.83426,8.63128468219
 07/14  08:00:00,941.877452392,74.1106507548,646.721581359,0.0,122.71106,84.617158233,32.8654144011,0.0,24.1713,8.69411440106
 07/14  09:00:00,984.346070357,75.1195646616,687.429021332,0.0,122.71106,84.617158233,32.8238389946,0.0,24.1713,8.65253899464
 07/14  10:00:00,1034.42028824,75.9887929358,731.773043649,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1063.23312935,77.2051079175,758.299157211,0.0,122.71106,88.818015033,44.9095153468,0.0,36.25695,8.65256534676
 07/14  12:00:00,1079.76556714,79.092936101,773.544002239,0.0,122.71106,88.818015033,44.9076402203,0.0,36.25695,8.65069022033
 07/14  13:00:00,1080.27070611,80.9526516692,776.188906285,0.0,122.71106,84.617158233,32.8410533286,0.0179987562133,24.1713,8.65175457239
 07/14  14:00:00,1086.87978331,82.8804677629,781.022081145,0.0,122.71106,84.617158233,32.823082748,0.0,24.1713,8.65178274799
 07/14  15:00:00,1088.38135678,85.6780413053,786.300288362,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1082.17254054,87.6347851617,782.771688838,0.0,122.71106,73.183824,13.4655276876,0.0,4.83426,8.63126768759
 07/14  17:00:00,1038.07667859,85.3423157563,774.327133106,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,978.946631156,72.7066158459,728.049150553,0.0,122.71106,39.942024,13.4923111001,0.0,4.83426,8.65805110006
 07/14  19:00:00,972.663513845,72.7066158459,721.647955296,0.0,122.71106,39.942024,13.5098678542,0.0,4.83426,8.67560785416
 07/14  20:00:00,865.996923604,72.7066158459,682.684238935,0.0,43.513341876,39.942024,13.5011022212,0.0,4.83426,8.6668422212
 07/14  21:00:00,416.007558491,4.6488117342,303.010288241,0.0,43.513341876,39.243024,13.5002516911,0.0,4.83426,8.6659916911
 07/14  22:00:00,487.962368812,4.67484862019,374.559230202,0.0,43.513341876,39.243024,13.4715135481,0.0,4.83426,8.63725354807
 07/14  23:00:00,402.159073828,2.39965407982,290.956744364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,340.049327622,2.02982442977,230.493072738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,309.370958282,1.60348598575,200.627640106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.151782775,0.0,0.0,0.0,43.513341876,39.243024,13.4445993685,0.0,4.83426,8.61033936849
 07/15  03:00:00,105.098144996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.659765108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,96.6612205113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,233.838700822,1.0545525223,143.583392425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,232.137843809,1.0650810868,142.07366018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,485.100682449,9.58087086452,383.742040363,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,502.050965175,9.24751424694,401.116658268,0.0,43.513341876,39.243024,13.4505522769,0.0,4.83426,8.61629227685
 07/15  10:00:00,514.904676056,11.2449410803,412.023349376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,599.089649426,10.3051712153,495.83439007,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,635.47725546,26.7590785994,516.565557812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,742.594848646,26.0504214794,623.593048886,0.0,43.513341876,39.243024,13.4446076109,0.0,4.83426,8.6103476109
 07/15  14:00:00,665.120724822,31.136015104,541.766498708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,788.516428684,43.4682599886,652.169151832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,700.531594577,40.2625431785,568.015535188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,778.610841414,45.109589235,640.552768087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,652.485088087,34.160340132,526.110244037,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,709.053233801,35.7936205802,579.942123364,0.0,43.513341876,39.243024,13.444636433,0.0,4.83426,8.61037643298
 07/15  20:00:00,616.069046297,34.0691599222,477.61542164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,642.105332875,14.8547025072,516.686776475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,520.411617452,7.06815514051,404.047678561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,498.614720741,3.28471720503,384.690885656,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,462.302721438,3.08995767067,350.1317045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,235.838826069,1.27650513505,128.0524314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,206.188770351,1.0034559691,99.0199481044,0.0,43.513341876,39.243024,13.4445903673,0.0,4.83426,8.61033036734
 07/16  03:00:00,198.140249307,1.054383778,91.0034849657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.517357174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,96.4806897222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,118.928394733,0.355475120243,30.6514772562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,153.908337675,0.700182536741,64.9656671305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,246.741392534,2.68424671721,154.809351265,0.0,43.513341876,39.243024,13.4504804274,0.0,4.83426,8.61622042744
 07/16  09:00:00,416.543061967,8.5960456671,316.878264648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,320.58550038,8.49224777327,222.232830654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,424.505197428,7.96296676024,324.896865734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,469.718801362,11.0059304274,367.512192762,0.0,43.513341876,39.243024,13.4505611676,0.0,4.83426,8.61630116762
 07/16  13:00:00,434.104716334,9.8124613916,333.351318503,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,382.734118137,14.6062185373,277.618193995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,443.016371355,24.9941248242,327.031903851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,476.400406534,26.599917233,358.540382533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,422.05839361,20.9483680475,310.309330339,0.0,43.513341876,39.243024,13.4446168715,0.0,4.83426,8.61035687154
 07/16  18:00:00,424.509948932,11.4723557827,322.148370859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,381.312854756,8.99170757035,281.293426393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,280.829157304,3.15864363257,172.962623915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,214.780273173,2.39086994148,105.755102266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,156.0982977,1.05560296806,49.4567931667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,153.401429199,1.05503699485,45.9753842452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.927575356,0.0,0.0,0.0,43.513341876,39.243024,13.4428152625,0.0,4.83426,8.6085552625
 07/17  01:00:00,104.908311549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.898549242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.884009409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.361123297,0.0,0.0,0.0,43.513341876,39.243024,13.4504937657,0.0,4.83426,8.61623376573
 07/17  05:00:00,96.3534328572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,519.678280239,72.7066158459,354.412964641,0.0,43.513341876,39.942024,4.9731844063,0.118924406297,4.83426,0.02
 07/17  07:00:00,666.26191505,72.7066158459,499.540403547,0.0,43.513341876,39.942024,13.4649710325,0.0,4.83426,8.63071103248
 07/17  08:00:00,846.742972472,73.2324678294,554.077576965,0.0,122.71106,84.617158233,32.8653837905,0.0,24.1713,8.69408379048
 07/17  09:00:00,876.874483943,74.0732533786,582.315998761,0.0,122.71106,84.617158233,32.8233812421,0.0,24.1713,8.65208124212
 07/17  10:00:00,921.783306894,74.4826005539,622.364663195,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,933.812481464,75.1664430547,633.445098716,0.0,122.71106,88.818015033,44.9090165996,0.0,36.25695,8.65206659964
 07/17  12:00:00,940.514284822,75.8956113438,639.962938167,0.0,122.71106,88.818015033,44.9090027175,0.0,36.25695,8.65205271748
 07/17  13:00:00,948.719401885,77.0458537051,650.874472779,0.0,122.71106,84.617158233,32.8410502001,0.0177109519306,24.1713,8.6520392482
 07/17  14:00:00,945.999815073,77.8524917535,647.335929222,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,948.962623686,79.5306389649,654.648322501,0.0,122.71106,78.0003075165,13.4863186992,0.0,4.83426,8.65205869917
 07/17  16:00:00,951.522546279,80.9731450545,660.469132299,0.0,122.71106,73.183824,13.4651833498,0.0,4.83426,8.63092334976
 07/17  17:00:00,905.671438872,78.9503318628,650.297211709,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,790.810348944,72.7066158459,540.708622023,0.0,122.71106,39.942024,13.5620784462,0.0703892389247,4.83426,8.6574292073
 07/17  19:00:00,793.22571268,72.7066158459,542.945107314,0.0,122.71106,39.942024,13.5093924399,0.0,4.83426,8.6751324399
 07/17  20:00:00,727.501201471,72.7066158459,542.240646487,0.0,43.513341876,39.942024,13.5138675371,0.0133724101327,4.83426,8.66623512698
 07/17  21:00:00,105.356157136,0.0,0.0,0.0,43.513341876,39.243024,13.501283025,0.0,4.83426,8.66702302497
 07/17  22:00:00,104.989360219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,105.848910525,0.0,0.0,0.0,43.513341876,39.243024,13.4623360095,0.0,4.83426,8.62807600946
 07/17  24:00:00,104.979561515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.973673571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.938886721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.912338146,0.0,0.0,0.0,43.513341876,39.243024,13.4503941244,0.0,4.83426,8.61613412441
 07/18  04:00:00,107.380087193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,97.9667695399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,486.390514651,72.7066158459,320.760676614,0.0,43.513341876,39.942024,5.00737732594,0.15311732594,4.83426,0.02
 07/18  07:00:00,511.940837982,72.7066158459,346.968255961,0.0,43.513341876,39.942024,59.8711166349,46.4058466197,4.83426,8.63101001517
 07/18  08:00:00,651.138041061,72.7656975099,361.812932191,0.0,122.71106,84.617158233,32.8656457831,0.0,24.1713,8.6943457831
 07/18  09:00:00,729.664420223,72.95149028,439.31484119,0.0,122.71106,84.617158233,32.8233517975,0.0,24.1713,8.65205179748
 07/18  10:00:00,829.657151721,73.1594280893,533.700863729,0.0,122.71106,88.818015033,44.9089746707,0.0,36.25695,8.65202467071
 07/18  11:00:00,844.765708825,73.8924369068,545.416970426,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,889.353406992,74.7948479867,588.277239212,0.0,122.71106,88.818015033,44.9089480235,0.0,36.25695,8.65199802351
 07/18  13:00:00,923.249018517,75.5389159314,626.463072039,0.0,122.71106,84.617158233,32.8402053003,0.0169335935079,24.1713,8.65197170683
 07/18  14:00:00,950.979692282,76.6110618401,652.582696606,0.0,122.71106,84.617158233,32.8232455482,0.0,24.1713,8.65194554817
 07/18  15:00:00,957.080910038,78.4403161022,663.217020088,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,952.177469091,79.5352270475,662.144674001,0.0,122.71106,73.183824,13.4653161241,0.0,4.83426,8.63105612409
 07/18  17:00:00,918.39466373,78.4302050985,662.848979549,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,826.978928921,72.7066158459,577.254932698,0.0,122.71106,39.942024,13.552860409,0.0610103044842,4.83426,8.65759010453
 07/18  19:00:00,801.306755574,72.7066158459,551.448902472,0.0,122.71106,39.942024,13.5172398403,0.00791593561144,4.83426,8.67506390473
 07/18  20:00:00,728.1964934,72.7066158459,542.144838943,0.0,43.513341876,39.942024,13.500723595,0.0,4.83426,8.66646359498
 07/18  21:00:00,105.024782621,0.0,0.0,0.0,43.513341876,39.243024,13.501000454,0.0,4.83426,8.66674045404
 07/18  22:00:00,105.004814249,0.0,0.0,0.0,43.513341876,39.243024,13.4709535564,0.0,4.83426,8.63669355639
 07/18  23:00:00,105.817790242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,104.920398216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.919461357,0.0,0.0,0.0,43.513341876,39.243024,13.4503936248,0.0,4.83426,8.61613362483
 07/19  02:00:00,104.909359606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.870824353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.333491271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,96.3355528517,0.0,0.0,0.0,43.513341876,39.243024,13.4504085937,0.0,4.83426,8.61614859372
 07/19  06:00:00,516.525195092,72.7066158459,351.422795538,0.0,43.513341876,39.942024,4.96834224512,0.114082245122,4.83426,0.02
 07/19  07:00:00,614.388763309,72.7066158459,448.407175466,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,858.423006095,73.1652892988,567.175049592,0.0,122.71106,84.617158233,41.5391604422,0.0,24.1713,17.3678604422
 07/19  09:00:00,914.286852385,73.8646249579,622.225766242,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,941.260626719,74.3309043497,644.799436024,0.0,122.71106,88.818015033,44.9087440022,0.0,36.25695,8.65179400216
 07/19  11:00:00,971.973394634,74.9927113942,673.901981637,0.0,122.71106,88.818015033,44.9087032477,0.0,36.25695,8.65175324771
 07/19  12:00:00,969.908362177,75.935361339,671.610842262,0.0,122.71106,88.818015033,44.9086638566,0.0,36.25695,8.6517138566
 07/19  13:00:00,974.183590946,76.8862854396,678.954748749,0.0,122.71106,84.617158233,24.2084461679,0.0171461678695,24.1713,0.02
 07/19  14:00:00,991.688854745,78.1185086207,695.06071219,0.0,122.71106,84.617158233,32.8229750777,0.0,24.1713,8.65167507769
 07/19  15:00:00,978.083181325,79.4082961196,686.810662367,0.0,122.71106,78.0003075165,13.4858968282,0.0,4.83426,8.65163682819
 07/19  16:00:00,965.57051858,79.8676382821,678.893145873,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,935.946474845,78.72869041,683.691476285,0.0,122.71106,39.942024,13.4652099889,0.0,4.83426,8.6309499889
 07/19  18:00:00,863.970707115,72.7066158459,617.942513214,0.0,122.71106,39.942024,13.5532607136,0.0618343992762,4.83426,8.65716631434
 07/19  19:00:00,803.548187186,72.7066158459,557.117584474,0.0,122.71106,39.942024,13.509611828,0.0,4.83426,8.67535182796
 07/19  20:00:00,661.822907499,72.7066158459,480.427196906,0.0,43.513341876,39.942024,13.510333765,0.00989460140209,4.83426,8.66617916357
 07/19  21:00:00,105.247148393,0.0,0.0,0.0,43.513341876,39.243024,13.5001081407,0.0,4.83426,8.66584814073
 07/19  22:00:00,104.844638085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,105.762449466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.877727782,0.0,0.0,0.0,43.513341876,39.243024,13.4504792435,0.0,4.83426,8.6162192435
 07/20  01:00:00,104.841665408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.804423475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.792007386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.24702272,0.0,0.0,0.0,43.513341876,39.243024,13.4485624281,0.0,4.83426,8.61430242814
 07/20  05:00:00,99.2395267545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,404.176427836,72.7066158459,240.386475483,0.0,43.513341876,39.942024,5.00448539695,0.150225396945,4.83426,0.02
 07/20  07:00:00,567.89027393,72.7066158459,402.386141327,0.0,43.513341876,39.942024,17.7094353673,4.24455950456,4.83426,8.63061586271
 07/20  08:00:00,823.228132984,72.8218898047,532.290279598,0.0,122.71106,84.617158233,32.8653843783,0.0,24.1713,8.69408437834
 07/20  09:00:00,924.265524403,73.2994563601,632.186346625,0.0,122.71106,84.617158233,32.8227348856,0.0,24.1713,8.65143488563
 07/20  10:00:00,967.243065542,73.8625635895,670.210151667,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,983.637442901,74.4787607583,685.122718874,0.0,122.71106,88.818015033,44.9083348542,0.0,36.25695,8.65138485424
 07/20  12:00:00,1003.29669991,75.4165912511,705.145662426,0.0,122.71106,88.818015033,44.9082847081,0.0,36.25695,8.65133470812
 07/20  13:00:00,1017.17946933,76.4419219236,722.32510154,0.0,122.71106,84.617158233,32.8400598315,0.0174752057841,24.1713,8.65128462576
 07/20  14:00:00,1024.27487437,77.6257072844,727.994559033,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1004.82118377,79.1218536692,713.879129996,0.0,122.71106,78.0003075165,13.4861077684,0.0,4.83426,8.65184776842
 07/20  16:00:00,989.846217786,80.2456354571,702.972817653,0.0,122.71106,73.183824,13.4648238139,0.0,4.83426,8.63056381389
 07/20  17:00:00,953.969424244,78.3962620609,702.185147309,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,869.547106145,72.7066158459,623.576085981,0.0,122.71106,39.942024,13.5776405846,0.0859753864277,4.83426,8.65740519813
 07/20  19:00:00,823.125585574,72.7066158459,576.592139139,0.0,122.71106,39.942024,13.509232463,0.0,4.83426,8.67497246303
 07/20  20:00:00,745.719291376,72.7066158459,563.545277338,0.0,43.513341876,39.942024,13.5003505493,0.0,4.83426,8.66609054934
 07/20  21:00:00,105.395802675,0.0,0.0,0.0,43.513341876,39.243024,13.5000084863,0.0,4.83426,8.66574848635
 07/20  22:00:00,105.025861328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.911119463,0.0,0.0,0.0,43.513341876,39.243024,13.4618620779,0.0,4.83426,8.62760207787
 07/20  24:00:00,105.038898736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,105.022505933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.010074392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.985842187,0.0,0.0,0.0,43.513341876,39.243024,13.4504225121,0.0,4.83426,8.61616251205
 07/21  04:00:00,107.547681146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,101.190241659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,716.839371963,72.7066158459,548.038907806,0.0,43.513341876,39.942024,4.8700663067,0.015806306702,4.83426,0.02
 07/21  07:00:00,714.974969128,72.7411809058,546.957273813,0.0,43.513341876,39.942024,13.4649176683,0.0,4.83426,8.63065766831
 07/21  08:00:00,861.0319698,73.4694938077,567.608613944,0.0,122.71106,84.617158233,32.8651476688,0.0,24.1713,8.69384766882
 07/21  09:00:00,889.512871397,74.2978799281,594.861308201,0.0,122.71106,84.617158233,32.8230704953,0.0,24.1713,8.65177049527
 07/21  10:00:00,931.280707709,74.9835928213,632.03955208,0.0,122.71106,88.818015033,44.9086572358,0.0,36.25695,8.6517072358
 07/21  11:00:00,954.762734264,75.7179687938,654.130626185,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,948.627857182,76.6314108129,647.608905301,0.0,122.71106,88.818015033,44.9085945501,0.0,36.25695,8.65164455007
 07/21  13:00:00,938.070873606,77.5755135956,640.170021649,0.0,122.71106,84.617158233,32.8414070605,0.0185248059655,24.1713,8.65158225456
 07/21  14:00:00,936.527328314,78.8989939246,637.384612127,0.0,122.71106,84.617158233,32.8228201627,0.0,24.1713,8.65152016274
 07/21  15:00:00,930.016729916,80.203311099,636.05919074,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,931.31579503,81.1488594682,641.184133166,0.0,122.71106,73.183824,13.4651504899,0.0,4.83426,8.63089048992
 07/21  17:00:00,900.847329754,79.6149084433,645.578243545,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,825.270221837,72.7066158459,576.999264155,0.0,122.71106,39.942024,13.54925112,0.0574535967578,4.83426,8.65753752326
 07/21  19:00:00,819.244398754,72.7066158459,569.528670548,0.0,122.71106,39.942024,13.5086907302,0.0,4.83426,8.67443073017
 07/21  20:00:00,737.508299577,72.7066158459,552.59357986,0.0,43.513341876,39.942024,13.509176331,0.00908068986777,4.83426,8.66583564111
 07/21  21:00:00,104.965937983,0.0,0.0,0.0,43.513341876,39.243024,13.5008335075,0.0,4.83426,8.66657350749
 07/21  22:00:00,104.961230277,0.0,0.0,0.0,43.513341876,39.243024,13.4710248664,0.0,4.83426,8.63676486644
 07/21  23:00:00,105.846379893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.932164372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.903732291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.89471562,0.0,0.0,0.0,43.513341876,39.243024,13.4444604245,0.0,4.83426,8.61020042452
 07/22  03:00:00,104.872784985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.368977312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,99.3791364091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.4853328411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.3823971477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.427713852,0.0,0.0,0.0,43.513341876,39.243024,13.4443702338,0.0,4.83426,8.61011023382
 07/22  09:00:00,87.5251879459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.5706722019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,295.248512943,1.94979718763,202.436217919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,325.473489888,2.98296382367,232.36738595,0.0,43.513341876,39.243024,13.4503803552,0.0,4.83426,8.61612035525
 07/22  13:00:00,476.245322635,9.79758868255,374.97482954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,480.649171141,9.1014146671,380.220414393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,580.18945084,11.6711115536,476.358562592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,563.662108752,9.69973784671,461.928812207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,575.344725579,24.1039824146,459.424946486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,531.921556216,10.5848047666,429.420206282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,564.499213093,3.98154064738,467.407478964,0.0,43.513341876,39.243024,13.4437715073,0.0,4.83426,8.60951150732
 07/22  20:00:00,524.587436976,3.28318386152,413.495165938,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,456.456144532,2.5220696804,344.567464545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,204.294771455,0.700182536741,97.4930288396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,243.474156554,1.05490479993,135.035050468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.969841891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.970238564,0.0,0.0,0.0,43.513341876,39.243024,13.4444361384,0.0,4.83426,8.61017613845
 07/23  02:00:00,104.964898365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.954546452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.439574676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,99.3992349261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,87.4848676735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.37688061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.4182447093,0.0,0.0,0.0,43.513341876,39.243024,13.4502172074,0.0,4.83426,8.61595720741
 07/23  09:00:00,236.426019559,1.05523804986,146.267595373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,246.571518426,1.05948059692,156.388520355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,477.325878938,3.62324054089,381.128640043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,458.310431014,9.01647895325,357.913979884,0.0,43.513341876,39.243024,13.4494164089,0.0,4.83426,8.61515640891
 07/23  13:00:00,532.467184602,9.39939111546,431.217966303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,529.877603789,11.1034011607,426.983728799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,599.219982552,14.3383998219,492.299859521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,596.222149569,23.4126736794,480.604587469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,578.197588621,10.7523012494,475.173912968,0.0,43.513341876,39.243024,13.4444837096,0.0,4.83426,8.61022370957
 07/23  18:00:00,589.600732187,8.367919593,487.61233056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,613.61179448,7.54667891084,511.459208837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,481.159280507,2.88846823918,371.277937295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,391.175856671,2.12098273581,280.422823678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,312.540641962,1.56058894146,203.620714792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,186.189112818,0.658933778637,78.8127508832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.93612536,0.0,0.0,0.0,43.513341876,39.243024,13.444455257,0.0,4.83426,8.61019525698
 07/24  01:00:00,104.927298929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.936195458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.919758626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.426818818,0.0,0.0,0.0,43.513341876,39.243024,13.4503681801,0.0,4.83426,8.61610818005
 07/24  05:00:00,99.3998272298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,687.160215626,72.7066158459,519.811129136,0.0,43.513341876,39.942024,4.95093015238,0.0966701523819,4.83426,0.02
 07/24  07:00:00,714.691989448,72.7483711821,546.242033012,0.0,43.513341876,39.942024,13.4646010864,0.0,4.83426,8.63034108639
 07/24  08:00:00,865.576479403,74.1103532397,570.826411394,0.0,122.71106,84.617158233,32.8640763344,0.0,24.1713,8.69277633441
 07/24  09:00:00,918.008419345,74.9229549785,622.462549957,0.0,122.71106,84.617158233,32.8225581873,0.0,24.1713,8.65125818728
 07/24  10:00:00,948.592054439,75.7572475944,648.519175808,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,973.283051691,76.7906579824,671.361383438,0.0,122.71106,88.818015033,44.908113074,0.0,36.25695,8.65116307397
 07/24  12:00:00,995.269433358,78.5143319266,692.184410549,0.0,122.71106,88.818015033,44.908018597,0.0,36.25695,8.65106859696
 07/24  13:00:00,999.5324691,80.672653971,698.190082981,0.0,122.71106,84.617158233,32.8398732323,0.0175987104213,24.1713,8.65097452187
 07/24  14:00:00,1007.13603595,82.3280090216,703.996137268,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1000.56999815,83.9857316157,702.249856232,0.0,122.71106,78.0003075165,13.4855973448,0.0,4.83426,8.65133734478
 07/24  16:00:00,968.760168375,84.1076992214,675.140916898,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,898.658281043,80.8973773663,641.730669319,0.0,122.71106,39.942024,13.4647515541,0.0,4.83426,8.63049155411
 07/24  18:00:00,807.602484745,72.7066158459,557.50582411,0.0,122.71106,39.942024,13.563900795,0.0726043836534,4.83426,8.65703641134
 07/24  19:00:00,810.694633392,72.7066158459,559.503961063,0.0,122.71106,39.942024,13.508993297,0.0,4.83426,8.674733297
 07/24  20:00:00,739.688140142,72.7066158459,553.614638001,0.0,43.513341876,39.942024,13.4999835671,0.0,4.83426,8.66572356706
 07/24  21:00:00,105.446581305,0.0,0.0,0.0,43.513341876,39.243024,13.4996013426,0.0,4.83426,8.66534134258
 07/24  22:00:00,252.567247592,1.05468456282,144.829510403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.901750636,0.0,0.0,0.0,43.513341876,39.243024,13.4619674217,0.0,4.83426,8.62770742172
 07/24  24:00:00,105.026126025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,105.010235668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.998679693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.994041711,0.0,0.0,0.0,43.513341876,39.243024,13.4502619045,0.0,4.83426,8.6160019045
 07/25  04:00:00,107.645105217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,101.290662477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,709.272258916,72.7066158459,537.462858579,0.0,43.513341876,39.942024,4.86227136538,0.00801136537634,4.83426,0.02
 07/25  07:00:00,708.769298447,72.7066158459,537.610576097,0.0,43.513341876,39.942024,13.4645664177,0.0,4.83426,8.63030641774
 07/25  08:00:00,878.582651824,73.6199675457,582.978524005,0.0,122.71106,84.617158233,32.8639511957,0.0,24.1713,8.69265119572
 07/25  09:00:00,941.379490913,74.8025278758,644.57895385,0.0,122.71106,84.617158233,32.8223097765,0.0,24.1713,8.65100977653
 07/25  10:00:00,984.737349732,75.5915457573,682.328227305,0.0,122.71106,88.818015033,44.9078546271,0.0,36.25695,8.65090462714
 07/25  11:00:00,972.071031596,76.5269270518,667.778463093,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,945.604804681,77.5300795708,641.037305769,0.0,122.71106,88.818015033,44.9077503176,0.0,36.25695,8.65080031758
 07/25  13:00:00,969.762538878,78.6702477568,667.74349486,0.0,122.71106,84.617158233,32.8391929244,0.0163491244894,24.1713,8.65154379986
 07/25  14:00:00,996.456115189,79.7519752947,693.112378799,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,998.105386171,81.5042215712,699.466743777,0.0,122.71106,78.0003075165,13.4857405378,0.0,4.83426,8.65148053781
 07/25  16:00:00,991.089191378,82.9315209471,695.79474442,0.0,122.71106,73.183824,13.464647984,0.0,4.83426,8.63038798395
 07/25  17:00:00,954.650903068,81.3812696849,694.475613794,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
