Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  18:00:00,856.056822519,72.7066158459,604.860095567,0.0,122.71106,39.942024,13.5051113602,0.0143124765006,4.83426,8.65653888374
 07/25  19:00:00,841.366068715,72.7066158459,590.302653582,0.0,122.71106,39.942024,13.5091147818,0.0,4.83426,8.67485478185
 07/25  20:00:00,743.524174852,72.7066158459,557.452902836,0.0,43.513341876,39.942024,13.500249848,0.0,4.83426,8.66598984795
 07/25  21:00:00,201.378748207,0.805846096913,94.4322254388,0.0,43.513341876,39.243024,13.4998539579,0.0,4.83426,8.66559395791
 07/25  22:00:00,300.65336371,2.03145931236,191.122393164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.92200464,0.0,0.0,0.0,43.513341876,39.243024,13.4619635923,0.0,4.83426,8.62770359234
 07/25  24:00:00,105.077649712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.088561075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.091057748,0.0,0.0,0.0,43.513341876,39.243024,13.450294092,0.0,4.83426,8.61603409199
 07/26  03:00:00,105.08736334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.631912084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,99.6088297949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,704.278037314,72.7066158459,532.721456101,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  07:00:00,750.693920159,72.8664074407,579.676111206,0.0,43.513341876,39.942024,13.464924472,0.0,4.83426,8.63066447196
 07/26  08:00:00,935.877376194,75.3294623496,637.958479751,0.0,122.71106,84.617158233,32.8645378916,0.0,24.1713,8.69323789158
 07/26  09:00:00,967.519746049,76.2817462361,668.36423984,0.0,122.71106,84.617158233,32.8227734925,0.0,24.1713,8.65147349246
 07/26  10:00:00,984.485367351,76.9697144303,680.387098808,0.0,122.71106,88.818015033,44.9083079995,0.0,36.25695,8.65135799952
 07/26  11:00:00,1001.18702454,78.07138196,694.824447278,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,996.806115442,79.6553921318,689.646288182,0.0,122.71106,88.818015033,44.9081936032,0.0,36.25695,8.65124360324
 07/26  13:00:00,966.698180462,80.7849629919,662.852967131,0.0,122.71106,84.617158233,32.8421881902,0.0197583402693,24.1713,8.65112984991
 07/26  14:00:00,955.612504161,81.1457304114,651.325768917,0.0,122.71106,84.617158233,32.8223164365,0.0,24.1713,8.65101643653
 07/26  15:00:00,955.927050521,82.6416445043,656.490080429,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,958.996351166,83.5333792232,663.224120966,0.0,122.71106,73.183824,13.4649260567,0.0,4.83426,8.63066605673
 07/26  17:00:00,924.273002478,80.8477843662,664.793046152,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,813.358955103,72.7066158459,562.57756228,0.0,122.71106,39.942024,13.57600587,0.0845322517556,4.83426,8.65721361821
 07/26  19:00:00,804.337733217,72.7066158459,553.411428627,0.0,122.71106,39.942024,13.5091044651,0.0,4.83426,8.67484446513
 07/26  20:00:00,722.019352283,72.7066158459,536.402790615,0.0,43.513341876,39.942024,13.5066401719,0.00833248540879,4.83426,8.6640476865
 07/26  21:00:00,165.525581362,0.353782771394,59.1752268,0.0,43.513341876,39.243024,13.4999791895,0.0,4.83426,8.66571918954
 07/26  22:00:00,218.359745636,0.700182536741,111.505508009,0.0,43.513341876,39.243024,13.4703524688,0.0,4.83426,8.63609246885
 07/26  23:00:00,105.899244984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.047442856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.023612283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.004419845,0.0,0.0,0.0,43.513341876,39.243024,13.4501879707,0.0,4.83426,8.61592797067
 07/27  03:00:00,104.979879597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.495859916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,99.4790076064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,707.26685541,72.7066158459,537.60136771,0.0,43.513341876,39.942024,13.4666802397,0.01641001308,4.83426,8.61601022661
 07/27  07:00:00,714.114010732,72.7525507627,543.345074992,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,919.841968766,74.5018172562,623.591558059,0.0,122.71106,84.617158233,32.8644536529,0.0,24.1713,8.69315365288
 07/27  09:00:00,967.820771623,75.5144874461,670.287822784,0.0,122.71106,84.617158233,32.8222747494,0.0,24.1713,8.65097474942
 07/27  10:00:00,999.144635114,76.1574675776,696.918373969,0.0,122.71106,88.818015033,44.907801411,0.0,36.25695,8.65085141105
 07/27  11:00:00,1025.59319091,77.3810604342,721.409820025,0.0,122.71106,88.818015033,44.9076787634,0.0,36.25695,8.65072876344
 07/27  12:00:00,1037.70883873,79.3674149907,731.974658195,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,1031.91301767,81.0776399271,728.39531773,0.0,122.71106,84.617158233,32.8401458134,0.0182392004114,24.1713,8.65060661302
 07/27  14:00:00,941.959078949,81.0434559641,638.944047483,0.0,122.71106,84.617158233,32.8226282222,0.0,24.1713,8.65132822218
 07/27  15:00:00,899.540523821,81.0180159165,603.119663692,0.0,122.71106,78.0003075165,13.4854645344,0.0,4.83426,8.6512045344
 07/27  16:00:00,923.588222281,82.2192892794,630.465701621,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,918.767509422,80.5040485229,660.122481899,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,829.61890108,72.7066158459,579.080888397,0.0,122.71106,39.942024,13.580256851,0.0889091754718,4.83426,8.65708767549
 07/27  19:00:00,809.090005445,72.7066158459,558.40858995,0.0,122.71106,39.942024,13.5089620572,0.0,4.83426,8.67470205722
 07/27  20:00:00,724.607239426,72.7066158459,539.106366244,0.0,43.513341876,39.942024,13.5136185128,0.0143064943243,4.83426,8.66505201851
 07/27  21:00:00,199.139550648,0.703756164232,92.1113040276,0.0,43.513341876,39.243024,13.5000292311,0.0,4.83426,8.66576923109
 07/27  22:00:00,147.414463458,0.35009126837,41.5664122247,0.0,43.513341876,39.243024,13.4705728308,0.0,4.83426,8.6363128308
 07/27  23:00:00,105.921941817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,105.065672708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,105.050069253,0.0,0.0,0.0,43.513341876,39.243024,13.4502315945,0.0,4.83426,8.61597159453
 07/28  02:00:00,105.028266935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.0159048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.667716726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,101.276775312,0.0,0.0,0.0,43.513341876,39.243024,13.4501659667,0.0,4.83426,8.61590596668
 07/28  06:00:00,712.582283414,72.7066158459,542.212509465,0.0,43.513341876,39.942024,4.86685805591,0.0125980559128,4.83426,0.02
 07/28  07:00:00,712.744123526,72.7683880285,542.994324594,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,872.700902083,74.2883900087,576.371817571,0.0,122.71106,84.617158233,41.5346572373,0.0,24.1713,17.3633572373
 07/28  09:00:00,911.300180025,75.1770953647,614.180613766,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  10:00:00,947.623503435,75.9152750703,645.841863218,0.0,122.71106,88.818015033,44.9079741805,0.0,36.25695,8.65102418048
 07/28  11:00:00,994.032329266,76.93483196,689.634443945,0.0,122.71106,88.818015033,44.907840994,0.0,36.25695,8.65089099404
 07/28  12:00:00,1012.36935504,78.6475779933,706.568618115,0.0,122.71106,88.818015033,44.9077093479,0.0,36.25695,8.65075934793
 07/28  13:00:00,1004.03618398,80.1027936772,700.890222778,0.0,122.71106,84.617158233,24.2095789003,0.0182789003313,24.1713,0.02
 07/28  14:00:00,992.295777325,81.1763126962,688.431520736,0.0,122.71106,84.617158233,32.8219284406,0.0,24.1713,8.65062844057
 07/28  15:00:00,965.25552868,82.0871439207,667.456949214,0.0,122.71106,78.0003075165,13.4853420053,0.0,4.83426,8.6510820053
 07/28  16:00:00,950.702924549,82.4211980134,657.768290764,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,923.9089979,80.2629957199,666.534403824,0.0,122.71106,39.942024,13.4648072952,0.0,4.83426,8.63054729521
 07/28  18:00:00,836.858467822,72.7066158459,587.315305893,0.0,122.71106,39.942024,4.94244883851,0.0881888385054,4.83426,0.02
 07/28  19:00:00,829.985207648,72.7066158459,580.528386288,0.0,122.71106,39.942024,22.162346287,0.0,4.83426,17.328086287
 07/28  20:00:00,734.669574878,72.7066158459,549.765727131,0.0,43.513341876,39.942024,4.86770048311,0.0134404831129,4.83426,0.02
 07/28  21:00:00,105.080225257,0.0,0.0,0.0,43.513341876,39.243024,13.5001443332,0.0,4.83426,8.66588433318
 07/28  22:00:00,277.463918588,1.05366712746,169.71756995,0.0,43.513341876,39.243024,13.4706415839,0.0,4.83426,8.6363815839
 07/28  23:00:00,105.916762738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,105.06457751,0.0,0.0,0.0,43.513341876,39.243024,13.450144402,0.0,4.83426,8.61588440197
 07/29  01:00:00,105.047056502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.035106845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.039295102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.590941241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,99.5767025173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,87.639106027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.5043642831,0.0,0.0,0.0,43.513341876,39.243024,13.444347099,0.0,4.83426,8.61008709903
 07/29  08:00:00,87.5203550433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.5602800577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,387.02627236,2.84167269501,291.997475278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,418.349597627,2.87367525625,322.981224421,0.0,43.513341876,39.243024,13.4486429781,0.0,4.83426,8.61438297814
 07/29  12:00:00,468.334359633,7.86052439503,369.188651517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,621.928593076,11.5234815859,517.939460139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,652.746506848,18.3275220868,541.784001592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,650.676884945,24.8951812763,532.853997456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,568.59124911,15.0221978919,461.291270569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,578.350411434,11.3586773078,474.634957629,0.0,43.513341876,39.243024,13.4444317543,0.0,4.83426,8.61017175428
 07/29  18:00:00,535.378794785,8.8596456823,434.754027443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,537.488266163,4.35336077405,440.561586015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,423.247240214,3.12592335945,310.974117703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,323.524339113,2.17350394484,213.359547787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,192.77734974,0.796408864781,86.0004063277,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,288.791717727,1.57471739395,179.472210821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,105.03424487,0.0,0.0,0.0,43.513341876,39.243024,13.4444294412,0.0,4.83426,8.61016944121
 07/30  01:00:00,105.011994313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.986182499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.966192203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.471574223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,99.4769344778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.5621011353,0.0,0.0,0.0,43.513341876,39.243024,13.4442774176,0.0,4.83426,8.61001741764
 07/30  07:00:00,87.4448000582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,198.344045779,1.05510368179,108.596591638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,230.823172447,2.97781442784,138.812165393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,339.363719119,8.53236691065,240.668378518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,425.0352605,9.63750600184,323.371282652,0.0,43.513341876,39.243024,13.4500877449,0.0,4.83426,8.61582774487
 07/30  12:00:00,540.191676052,9.86558520813,438.235497956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,475.222652383,11.5484101167,372.460878009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,615.669513592,14.978817235,508.244285952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,554.000531917,25.3637195959,436.995298528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,662.490163833,26.2990124961,543.590782212,0.0,43.513341876,39.243024,13.4444269509,0.0,4.83426,8.61016695095
 07/30  17:00:00,551.901314737,23.2605940193,437.167595828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,632.049165043,22.4379871654,517.261778003,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,483.698647801,8.73660631401,383.11753382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,519.677713156,9.2131354513,400.197793181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,293.097581011,2.64524022747,182.92330591,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,181.880388039,1.3089988539,74.7165721846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.732778374,0.0,0.0,0.0,43.513341876,39.243024,13.4444194483,0.0,4.83426,8.61015944833
 07/30  24:00:00,104.859827393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.853966481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.858698869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.844115577,0.0,0.0,0.0,43.513341876,39.243024,13.4501087625,0.0,4.83426,8.61584876253
 07/31  04:00:00,105.270386272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,102.2499079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,324.730282066,72.7066158459,161.94091219,0.0,43.513341876,39.942024,4.9851168558,0.130856855802,4.83426,0.02
 07/31  07:00:00,442.5433815,72.7573693586,278.451385805,0.0,43.513341876,39.942024,14.3599230032,0.895421964549,4.83426,8.63024103864
 07/31  08:00:00,738.661912578,73.578055936,448.300138913,0.0,122.71106,84.617158233,32.8628067376,0.0,24.1713,8.69150673756
 07/31  09:00:00,925.73437059,74.3920968445,633.341198195,0.0,122.71106,84.617158233,32.8222997713,0.0,24.1713,8.65099977129
 07/31  10:00:00,977.339643684,75.2161391608,679.770149395,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1003.11100451,76.4119386931,703.351843716,0.0,122.71106,88.818015033,44.9077938691,0.0,36.25695,8.65084386914
 07/31  12:00:00,1010.76817113,77.8261017681,709.812450258,0.0,122.71106,88.818015033,44.9076393385,0.0,36.25695,8.65068933853
 07/31  13:00:00,1012.03518535,79.4585916263,713.282725993,0.0,122.71106,84.617158233,32.8395223084,0.0176867413047,24.1713,8.65053556713
 07/31  14:00:00,1025.29074207,80.8706198104,724.771883592,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1019.44850922,82.5512149869,723.549894269,0.0,122.71106,78.0003075165,13.4852458799,0.0,4.83426,8.65098587994
 07/31  16:00:00,1011.51543518,83.6222513865,719.556106726,0.0,122.71106,73.183824,13.4647329024,0.0,4.83426,8.63047290236
 07/31  17:00:00,975.849234837,81.951446258,718.866511857,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,891.592696289,72.7066158459,644.008286547,0.0,122.71106,39.942024,13.5048480382,0.0142891980332,4.83426,8.65629884019
 07/31  19:00:00,861.864146427,72.7066158459,613.700209701,0.0,122.71106,39.942024,13.507761205,0.0,4.83426,8.67350120495
 07/31  20:00:00,761.090815336,72.7066158459,574.625859753,0.0,43.513341876,39.942024,13.5359450286,0.0379796565363,4.83426,8.66370537208
 07/31  21:00:00,105.368912116,0.0,0.0,0.0,43.513341876,39.243024,13.4995431552,0.0,4.83426,8.6652831552
 07/31  22:00:00,192.438509322,1.05575159856,85.3743412723,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.897772133,0.0,0.0,0.0,43.513341876,39.243024,13.4617306709,0.0,4.83426,8.62747067089
 07/31  24:00:00,105.008862135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.995500737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.984164226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.971460643,0.0,0.0,0.0,43.513341876,39.243024,13.4499970226,0.0,4.83426,8.61573702263
 08/01  04:00:00,107.542760118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,104.123190516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,708.395633238,72.7066158459,537.599273783,0.0,43.513341876,39.942024,4.87032773004,0.0160677300362,4.83426,0.02
 08/01  07:00:00,740.436834808,72.7865483096,569.969065083,0.0,43.513341876,39.942024,13.4646730126,0.0,4.83426,8.63041301261
 08/01  08:00:00,940.965067658,74.1810517322,645.331504562,0.0,122.71106,84.617158233,32.8634036884,0.0,24.1713,8.69210368838
 08/01  09:00:00,973.562506437,75.1049778074,676.613045373,0.0,122.71106,84.617158233,32.8221015109,0.0,24.1713,8.65080151087
 08/01  10:00:00,1009.0392021,75.8934979434,707.297590784,0.0,122.71106,88.818015033,44.9075894816,0.0,36.25695,8.65063948156
 08/01  11:00:00,1032.92773894,77.1362444339,729.270688107,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1042.17942244,79.1201772504,737.38244955,0.0,122.71106,88.818015033,44.9074285791,0.0,36.25695,8.65047857913
 08/01  13:00:00,1042.31198126,81.0002124399,740.144661134,0.0,122.71106,84.617158233,32.8396268771,0.0180085350647,24.1713,8.65031834199
 08/01  14:00:00,1041.17560639,82.4652832367,737.182307934,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1028.04904579,84.4151464384,728.240195687,0.0,122.71106,78.0003075165,13.4852989709,0.0,4.83426,8.65103897093
 08/01  16:00:00,1010.69178482,85.5789969038,714.48858387,0.0,122.71106,73.183824,13.4643489683,0.0,4.83426,8.63008896829
 08/01  17:00:00,953.868121455,81.9349875556,694.531525629,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,861.756786644,72.7066158459,612.43983787,0.0,122.71106,39.942024,13.5041165161,0.0138887349325,4.83426,8.65596778112
 08/01  19:00:00,855.637090601,72.7066158459,606.787717097,0.0,122.71106,39.942024,13.5083304083,0.0,4.83426,8.6740704083
 08/01  20:00:00,744.01739096,72.7066158459,555.502814371,0.0,43.513341876,39.942024,13.5364540409,0.0369134529095,4.83426,8.665280588
 08/01  21:00:00,153.10934961,0.360788394257,47.1792206655,0.0,43.513341876,39.243024,13.4990420146,0.0,4.83426,8.66478201457
 08/01  22:00:00,198.678907819,0.700182536741,91.8718549601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.922431678,0.0,0.0,0.0,43.513341876,39.243024,13.460353988,0.0,4.83426,8.62609398804
 08/01  24:00:00,105.033966138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.03183039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.021682475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.985729542,0.0,0.0,0.0,43.513341876,39.243024,13.4500645692,0.0,4.83426,8.61580456925
 08/02  04:00:00,105.466716427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,102.423649264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,706.870917751,72.7066158459,537.486526744,0.0,43.513341876,39.942024,4.8738208292,0.0195608291999,4.83426,0.02
 08/02  07:00:00,713.259293647,72.7410278444,542.828866597,0.0,43.513341876,39.942024,13.4647529896,0.0,4.83426,8.63049298956
 08/02  08:00:00,877.783679293,74.0683233422,582.114487841,0.0,122.71106,84.617158233,32.8632634663,0.0,24.1713,8.69196346634
 08/02  09:00:00,928.657183692,75.1424635564,631.427796644,0.0,122.71106,84.617158233,32.8218129629,0.0,24.1713,8.65051296292
 08/02  10:00:00,990.636239897,75.988262068,687.56786542,0.0,122.71106,88.818015033,44.9072975372,0.0,36.25695,8.65034753716
 08/02  11:00:00,1017.1306727,77.3438349241,711.397457813,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1026.80415334,79.5272270726,719.460341987,0.0,122.71106,88.818015033,44.9079701493,0.0,36.25695,8.65102014934
 08/02  13:00:00,1032.92511191,81.5365341733,727.771918031,0.0,122.71106,84.617158233,32.8394901198,0.0173392406639,24.1713,8.65085087917
 08/02  14:00:00,1039.61484027,83.0663108306,732.703338184,0.0,122.71106,84.617158233,32.8219832668,0.0,24.1713,8.65068326681
 08/02  15:00:00,1030.47623547,84.8064017658,728.149828775,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,1001.63310935,85.3131515219,704.087854868,0.0,122.71106,73.183824,13.4643865134,0.0,4.83426,8.63012651344
 08/02  17:00:00,840.432363606,78.7759085417,584.824291475,0.0,122.71106,39.942024,4.86306128236,0.00880128236448,4.83426,0.02
 08/02  18:00:00,777.675086342,72.7066158459,529.624698519,0.0,122.71106,39.942024,13.490737898,0.0,4.83426,8.65647789802
 08/02  19:00:00,782.421587826,72.7066158459,533.922022895,0.0,122.71106,39.942024,13.5076115765,0.0,4.83426,8.67335157649
 08/02  20:00:00,721.105924096,72.7066158459,534.320325722,0.0,43.513341876,39.942024,13.4989074275,0.0,4.83426,8.66464742754
 08/02  21:00:00,105.247387593,0.0,0.0,0.0,43.513341876,39.243024,13.4995251981,0.0,4.83426,8.66526519813
 08/02  22:00:00,104.9263058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.799170763,0.0,0.0,0.0,43.513341876,39.243024,13.461467859,0.0,4.83426,8.62720785898
 08/02  24:00:00,104.927545071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.921268049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.916380946,0.0,0.0,0.0,43.513341876,39.243024,13.450044385,0.0,4.83426,8.61578438499
 08/03  03:00:00,104.912316964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.421513158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,102.420308418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,709.528753456,72.7066158459,540.761936004,0.0,43.513341876,39.942024,13.4659690212,0.0160258252527,4.83426,8.61568319592
 08/03  07:00:00,709.700445466,72.7066158459,540.530847341,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,882.305916389,73.0899956333,587.725216049,0.0,122.71106,84.617158233,32.8637009134,0.0,24.1713,8.69240091336
 08/03  09:00:00,944.235699041,73.8497071253,649.126301707,0.0,122.71106,84.617158233,32.8222955592,0.0,24.1713,8.65099555923
 08/03  10:00:00,978.385103677,74.4234276265,678.493075053,0.0,122.71106,88.818015033,44.9077708778,0.0,36.25695,8.65082087781
 08/03  11:00:00,997.594126975,75.2962499723,696.276734788,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,1013.84910303,76.6646742165,712.321662765,0.0,122.71106,88.818015033,44.9075975391,0.0,36.25695,8.65064753909
 08/03  13:00:00,1025.68815173,78.2017223444,726.639707456,0.0,122.71106,84.617158233,32.8389869035,0.0172119268216,24.1713,8.65047497672
 08/03  14:00:00,1028.12511789,79.6107840204,727.318421285,0.0,122.71106,84.617158233,32.8216028394,0.0,24.1713,8.65030283941
 08/03  15:00:00,1017.98836889,81.3654138134,722.747138365,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,1010.82688602,82.9970575967,719.033638148,0.0,122.71106,73.183824,13.4643521645,0.0,4.83426,8.63009216452
 08/03  17:00:00,972.045649682,81.3079257013,715.696497166,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,900.607528237,72.7066158459,653.003752993,0.0,122.71106,39.942024,13.5051268594,0.014372312111,4.83426,8.65649454728
 08/03  19:00:00,849.422444061,72.7066158459,599.899216966,0.0,122.71106,39.942024,13.5080264077,0.0,4.83426,8.67376640772
 08/03  20:00:00,733.525725589,72.7066158459,545.063062703,0.0,43.513341876,39.942024,13.5605969562,0.0612134647978,4.83426,8.6651234914
 08/03  21:00:00,105.349609226,0.0,0.0,0.0,43.513341876,39.243024,13.4988739818,0.0,4.83426,8.66461398176
 08/03  22:00:00,104.969538457,0.0,0.0,0.0,43.513341876,39.243024,13.470046562,0.0,4.83426,8.63578656201
 08/03  23:00:00,105.831100653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,104.925827565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.905152167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.881266338,0.0,0.0,0.0,43.513341876,39.243024,13.449947841,0.0,4.83426,8.61568784097
 08/04  03:00:00,104.862466864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.29330639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,103.940070168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,615.733893311,72.7066158459,448.490489251,0.0,43.513341876,39.942024,13.5701049389,0.119990915499,4.83426,8.61585402335
 08/04  07:00:00,711.301277374,72.7066158459,542.560037337,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,907.763306926,73.3020461331,613.304151406,0.0,122.71106,84.617158233,32.8633214387,0.0,24.1713,8.69202143869
 08/04  09:00:00,966.805140062,74.084883815,671.236035002,0.0,122.71106,84.617158233,32.8218561698,0.0,24.1713,8.65055616979
 08/04  10:00:00,1000.46907935,74.8725708966,699.345125606,0.0,122.71106,88.818015033,44.9073282144,0.0,36.25695,8.65037821436
 08/04  11:00:00,1005.33300609,75.9720564078,702.186897625,0.0,122.71106,88.818015033,44.9071506364,0.0,36.25695,8.65020063641
 08/04  12:00:00,1013.26679115,77.7629870529,708.374817489,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1010.32512974,79.5415489371,707.535758544,0.0,122.71106,84.617158233,32.8404515028,0.0182926108541,24.1713,8.6508588919
 08/04  14:00:00,1016.09276129,81.0820678361,712.063696634,0.0,122.71106,84.617158233,32.8219790449,0.0,24.1713,8.65067904495
 08/04  15:00:00,1000.43888983,82.4735203766,701.890969709,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,985.584803095,83.4795845288,691.017155623,0.0,122.71106,73.183824,13.4645916805,0.0,4.83426,8.63033168054
 08/04  17:00:00,958.447331697,81.477273577,698.989524644,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,864.677406019,72.7066158459,614.422305173,0.0,122.71106,39.942024,13.5049759032,0.014322552222,4.83426,8.65639335093
 08/04  19:00:00,847.620132794,72.7066158459,597.974403193,0.0,122.71106,39.942024,13.5083731236,0.0,4.83426,8.67411312365
 08/04  20:00:00,747.186658392,72.7066158459,558.539401884,0.0,43.513341876,39.942024,13.4996762462,0.0,4.83426,8.66541624622
 08/04  21:00:00,105.077013813,0.0,0.0,0.0,43.513341876,39.243024,13.4992095254,0.0,4.83426,8.66494952544
 08/04  22:00:00,224.711108547,1.05691481195,117.317585647,0.0,43.513341876,39.243024,13.4704061839,0.0,4.83426,8.63614618389
 08/04  23:00:00,105.936629696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.060358308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.038763329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.03308758,0.0,0.0,0.0,43.513341876,39.243024,13.4442940624,0.0,4.83426,8.61003406236
 08/05  03:00:00,105.028316586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.542784098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,102.523169634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.6019206068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.4396010291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.4349402232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4564075921,0.0,0.0,0.0,43.513341876,39.243024,13.450003371,0.0,4.83426,8.61574337097
 08/05  10:00:00,87.4599897416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.2694559463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,390.924915571,1.9980697384,297.915669763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,470.333786598,2.90558387188,375.54907004,0.0,43.513341876,39.243024,13.4443728574,0.0,4.83426,8.61011285737
 08/05  14:00:00,477.765721875,6.46199665628,379.283405685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,588.996402378,7.61761368817,488.95622525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,534.663857427,7.26876617149,435.4455639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,570.251591843,8.40391198621,469.418142939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,516.742748939,5.34320783722,419.891702231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,475.982648923,3.495506266,380.755683908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,361.718006307,2.1215804566,251.195340645,0.0,43.513341876,39.243024,13.4443714189,0.0,4.83426,8.61011141886
 08/05  21:00:00,155.032014085,0.354156251104,48.7704757724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,200.902080951,0.700182536741,94.1550088223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.795358451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.974489436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.971907111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.932436085,0.0,0.0,0.0,43.513341876,39.243024,13.4442591863,0.0,4.83426,8.60999918629
 08/06  03:00:00,104.885477995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.372645318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,102.349293524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.4053905141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.2814235132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.3284211899,0.0,0.0,0.0,43.513341876,39.243024,13.4501661316,0.0,4.83426,8.61590613159
 08/06  09:00:00,87.3371931018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,131.262963025,1.05384231659,42.3285207887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.2095068596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,215.326795003,2.23968976873,124.013429182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,203.286412032,5.69947255496,108.460633752,0.0,43.513341876,39.243024,13.4501660046,0.0,4.83426,8.61590600458
 08/06  14:00:00,228.18184382,6.61569038296,132.029779722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,250.954306903,7.4962430313,153.737368523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,304.380236037,8.47075563916,205.384499351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,273.233193849,3.5864014386,179.589937214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,268.921992174,4.02970788043,174.871023943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,171.846083818,2.37431157662,80.454133557,0.0,43.513341876,39.243024,13.4443630538,0.0,4.83426,8.61010305384
 08/06  20:00:00,105.475753327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,105.16703121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.815651358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.643238944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.758511217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.725200178,0.0,0.0,0.0,43.513341876,39.243024,13.4500837292,0.0,4.83426,8.6158237292
 08/07  02:00:00,104.708604636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.704211063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.15575132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,102.129753442,0.0,0.0,0.0,43.513341876,39.243024,13.4499663314,0.0,4.83426,8.61570633141
 08/07  06:00:00,182.791780627,72.7066158459,21.9799388153,0.0,43.513341876,39.942024,4.98829000229,0.134030002288,4.83426,0.02
 08/07  07:00:00,230.259286425,72.7066158459,68.6949663056,0.0,43.513341876,39.942024,242.992310549,238.138050549,4.83426,0.02
 08/07  08:00:00,429.461594348,72.8086944351,142.642953855,0.0,122.71106,84.617158233,49.8506616622,8.31618265126,24.1713,17.3631790109
 08/07  09:00:00,494.237108605,72.9669446942,206.676703149,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,558.343401322,73.1207252014,265.835276595,0.0,122.71106,88.818015033,44.9072505681,0.0,36.25695,8.65030056813
 08/07  11:00:00,610.639192796,73.552278346,316.457658754,0.0,122.71106,88.818015033,44.907058188,0.0,36.25695,8.65010818801
 08/07  12:00:00,710.793822003,74.3341229591,416.266636353,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,767.418658181,75.073543098,475.994585339,0.0,122.71106,84.617158233,32.8401429749,0.0180923461617,24.1713,8.65075062871
 08/07  14:00:00,833.99634291,75.6581548517,541.714141512,0.0,122.71106,84.617158233,32.8218570662,0.0,24.1713,8.65055706623
 08/07  15:00:00,899.6964927,76.2009955044,612.751168729,0.0,122.71106,78.0003075165,13.4846254008,0.0,4.83426,8.65036540079
 08/07  16:00:00,902.384819515,76.9534628658,619.184723175,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,834.883176415,75.9827258724,586.296138311,0.0,122.71106,39.942024,13.4644919906,0.0,4.83426,8.63023199064
 08/07  18:00:00,633.685892475,72.7066158459,389.193048028,0.0,122.71106,39.942024,4.92120829523,0.0669482952348,4.83426,0.02
 08/07  19:00:00,546.028138655,72.7066158459,298.839905859,0.0,122.71106,39.942024,13.5083141841,0.0,4.83426,8.67405418415
 08/07  20:00:00,355.488578713,72.7066158459,174.41283804,0.0,43.513341876,39.942024,13.5521237829,0.0525286418843,4.83426,8.66533514099
 08/07  21:00:00,104.991503028,0.0,0.0,0.0,43.513341876,39.243024,13.4985095345,0.0,4.83426,8.66424953452
 08/07  22:00:00,104.705430037,0.0,0.0,0.0,43.513341876,39.243024,13.4701181654,0.0,4.83426,8.63585816541
 08/07  23:00:00,105.627173849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.747920203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.733440781,0.0,0.0,0.0,43.513341876,39.243024,13.4499717507,0.0,4.83426,8.61571175065
 08/08  02:00:00,104.701862604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.696452392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.897846469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,103.543223179,0.0,0.0,0.0,43.513341876,39.243024,13.4501225774,0.0,4.83426,8.61586257738
 08/08  06:00:00,190.875644633,72.7066158459,29.3000206773,0.0,43.513341876,39.942024,5.04418886085,0.189928860846,4.83426,0.02
 08/08  07:00:00,248.08189496,72.7066158459,86.4608758557,0.0,43.513341876,39.942024,227.962483767,223.108223767,4.83426,0.02
 08/08  08:00:00,453.28404001,72.7086893302,166.410785576,0.0,122.71106,84.617158233,52.1535357178,10.619399982,24.1713,17.3628357358
 08/08  09:00:00,557.275108567,72.7679871455,269.116969766,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,633.642588847,72.8599971484,340.660501526,0.0,122.71106,88.818015033,44.9073742897,0.0,36.25695,8.65042428969
 08/08  11:00:00,680.011224796,73.0830895318,385.863620815,0.0,122.71106,88.818015033,44.9071777733,0.0,36.25695,8.65022777333
 08/08  12:00:00,747.866911072,73.7802353701,453.708162512,0.0,122.71106,88.818015033,42.1396771156,0.0,36.25695,5.88272711556
 08/08  13:00:00,823.633783099,74.528091752,532.498245326,0.0,122.71106,84.617158233,26.9754157303,0.0181008345429,24.1713,2.78601489574
 08/08  14:00:00,846.685577657,75.0888001195,554.805480499,0.0,122.71106,84.617158233,32.8219704454,0.0,24.1713,8.65067044535
 08/08  15:00:00,906.770413867,75.6560453971,620.40908237,0.0,122.71106,78.0003075165,13.4847342906,0.0,4.83426,8.65047429055
 08/08  16:00:00,895.926831145,76.4339330958,614.218352417,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,858.538794569,75.5027734996,610.766305862,0.0,122.71106,39.942024,13.4646105564,0.0,4.83426,8.63035055644
 08/08  18:00:00,646.372490989,72.7066158459,400.960150887,0.0,122.71106,39.942024,4.92254479894,0.068284798939,4.83426,0.02
 08/08  19:00:00,487.028629684,72.7066158459,240.633204301,0.0,122.71106,39.942024,13.5456195315,0.0374026380828,4.83426,8.67395689339
 08/08  20:00:00,325.920866023,72.7066158459,145.576746659,0.0,43.513341876,39.942024,13.5084298953,0.00927220558303,4.83426,8.66489768967
 08/08  21:00:00,104.625375671,0.0,0.0,0.0,43.513341876,39.243024,13.4995641173,0.0,4.83426,8.66530411729
 08/08  22:00:00,104.739955904,0.0,0.0,0.0,43.513341876,39.243024,13.4702201982,0.0,4.83426,8.63596019819
 08/08  23:00:00,105.692604429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.778287819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.784229943,0.0,0.0,0.0,43.513341876,39.243024,13.4500819928,0.0,4.83426,8.61582199276
 08/09  02:00:00,104.774566336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.738807612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.16281932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,102.078074098,0.0,0.0,0.0,43.513341876,39.243024,13.4499587047,0.0,4.83426,8.61569870472
 08/09  06:00:00,168.033804854,72.7066158459,7.58307555836,0.0,43.513341876,39.942024,10.3364211922,5.48216119219,4.83426,0.02
 08/09  07:00:00,255.805969408,72.7066158459,93.9769346146,0.0,43.513341876,39.942024,234.082326812,229.228066812,4.83426,0.02
 08/09  08:00:00,488.001088456,72.7082752834,200.621842971,0.0,122.71106,84.617158233,42.122395116,0.587553854081,24.1713,17.3635412619
 08/09  09:00:00,603.738470023,72.7667946587,315.32725598,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,703.483441226,72.8707897317,410.202073134,0.0,122.71106,88.818015033,44.9074512051,0.0,36.25695,8.65050120509
 08/09  11:00:00,754.729169688,73.1340040901,459.990456303,0.0,122.71106,88.818015033,44.9072525413,0.0,36.25695,8.65030254126
 08/09  12:00:00,825.889142726,73.9162365673,530.746172368,0.0,122.71106,88.818015033,44.9070548668,0.0,36.25695,8.65010486677
 08/09  13:00:00,894.292571937,74.7605613207,602.450338942,0.0,122.71106,84.617158233,24.2093958824,0.0180958823551,24.1713,0.02
 08/09  14:00:00,932.382887603,75.5017231694,639.810743199,0.0,122.71106,84.617158233,32.8220412941,0.0,24.1713,8.65074129408
 08/09  15:00:00,931.598835959,76.263134737,644.761183894,0.0,122.71106,78.0003075165,13.4848009649,0.0,4.83426,8.65054096493
 08/09  16:00:00,925.313072352,76.9064992692,642.812375601,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,896.438930804,75.9876772117,648.366320745,0.0,122.71106,39.942024,13.4641784149,0.0,4.83426,8.6299184149
 08/09  18:00:00,717.42444498,72.7066158459,472.673263168,0.0,122.71106,39.942024,4.90779282994,0.0535328299424,4.83426,0.02
 08/09  19:00:00,678.426343751,72.7066158459,429.945165998,0.0,122.71106,39.942024,13.5080559222,0.0,4.83426,8.67379592222
 08/09  20:00:00,491.991219435,72.7066158459,309.310626213,0.0,43.513341876,39.942024,13.5168168042,0.0176075123588,4.83426,8.6649492918
 08/09  21:00:00,105.078932889,0.0,0.0,0.0,43.513341876,39.243024,13.4996142986,0.0,4.83426,8.66535429859
 08/09  22:00:00,104.767258451,0.0,0.0,0.0,43.513341876,39.243024,13.4702804989,0.0,4.83426,8.63602049889
 08/09  23:00:00,105.663739627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.766646515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.75500102,0.0,0.0,0.0,43.513341876,39.243024,13.4485911823,0.0,4.83426,8.61433118229
 08/10  02:00:00,104.718847965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.700435413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.15115069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.139892038,0.0,0.0,0.0,43.513341876,39.243024,13.4500234667,0.0,4.83426,8.61576346667
 08/10  06:00:00,265.911368178,72.7066158459,103.935409183,0.0,43.513341876,39.942024,5.01411178822,0.159851788223,4.83426,0.02
 08/10  07:00:00,353.15373455,72.7066158459,190.148734982,0.0,43.513341876,39.942024,99.7017368074,94.8474768074,4.83426,0.02
 08/10  08:00:00,531.476020597,72.7104524337,243.698073457,0.0,122.71106,84.617158233,41.5345923949,0.0,24.1713,17.3632923949
 08/10  09:00:00,631.54435991,72.7917901462,342.609658088,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,790.074344408,72.9161571148,495.618423293,0.0,122.71106,88.818015033,44.9074955429,0.0,36.25695,8.65054554288
 08/10  11:00:00,929.191213544,73.3313823109,632.907179528,0.0,122.71106,88.818015033,44.907292344,0.0,36.25695,8.650342344
 08/10  12:00:00,972.902369419,74.2719551367,676.138739654,0.0,122.71106,88.818015033,44.9070912071,0.0,36.25695,8.65014120714
 08/10  13:00:00,987.316192747,75.3718865216,693.522232678,0.0,122.71106,84.617158233,24.2084960477,0.017196047718,24.1713,0.02
 08/10  14:00:00,1005.25666098,76.3789310741,710.187838334,0.0,122.71106,84.617158233,32.822075322,0.0,24.1713,8.65077532201
 08/10  15:00:00,1000.64989159,77.6088734309,710.899685241,0.0,122.71106,78.0003075165,13.4848315616,0.0,4.83426,8.6505715616
 08/10  16:00:00,991.613476333,78.8640330113,705.567244489,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,958.257201994,77.9229803413,706.092074622,0.0,122.71106,39.942024,13.4642154558,0.0,4.83426,8.62995545577
 08/10  18:00:00,866.192072589,72.7066158459,619.042192448,0.0,122.71106,39.942024,4.94608063479,0.0918206347876,4.83426,0.02
 08/10  19:00:00,830.169433257,72.7066158459,579.22964358,0.0,122.71106,39.942024,13.5292662743,0.0216860024362,4.83426,8.67332027183
 08/10  20:00:00,739.084423416,72.7066158459,553.516562349,0.0,43.513341876,39.942024,13.5093235685,0.0100948101985,4.83426,8.66496875825
 08/10  21:00:00,105.252568182,0.0,0.0,0.0,43.513341876,39.243024,13.4980695653,0.0,4.83426,8.66380956532
 08/10  22:00:00,104.90055811,0.0,0.0,0.0,43.513341876,39.243024,13.4703049248,0.0,4.83426,8.63604492481
 08/10  23:00:00,105.787488161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.893711952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.886792501,0.0,0.0,0.0,43.513341876,39.243024,13.4499081854,0.0,4.83426,8.61564818537
 08/11  02:00:00,104.881698348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.858812374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.27798836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.871812401,0.0,0.0,0.0,43.513341876,39.243024,13.4500522565,0.0,4.83426,8.61579225653
 08/11  06:00:00,443.149471507,72.7066158459,278.075465364,0.0,43.513341876,39.942024,4.99997932934,0.14571932934,4.83426,0.02
 08/11  07:00:00,537.344992437,72.7066158459,372.121536687,0.0,43.513341876,39.942024,29.2132457913,24.3589857913,4.83426,0.02
 08/11  08:00:00,787.99414008,72.851979747,497.240089289,0.0,122.71106,84.617158233,41.5345866497,0.0,24.1713,17.3632866497
 08/11  09:00:00,887.994077606,73.1137589063,596.001311505,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,939.075284214,73.5285588985,642.094454645,0.0,122.71106,88.818015033,44.9075052603,0.0,36.25695,8.65055526035
 08/11  11:00:00,977.22037281,74.3944695206,678.127427632,0.0,122.71106,88.818015033,44.9072998313,0.0,36.25695,8.65034983127
 08/11  12:00:00,1010.68211654,75.8925318031,710.181658706,0.0,122.71106,88.818015033,44.9070965144,0.0,36.25695,8.65014651442
 08/11  13:00:00,1029.72661722,77.5729253695,732.013835143,0.0,122.71106,84.617158233,24.2084501897,0.0171501896976,24.1713,0.02
 08/11  14:00:00,1037.54464832,78.8941063838,738.687016042,0.0,122.71106,84.617158233,32.8220785781,0.0,24.1713,8.65077857808
 08/11  15:00:00,1031.81348131,80.6004665573,737.484190612,0.0,122.71106,78.0003075165,13.4848324038,0.0,4.83426,8.65057240379
 08/11  16:00:00,1007.39319672,81.7306912031,716.858200745,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,963.352793349,80.0950832114,707.75987695,0.0,122.71106,39.942024,13.4642217139,0.0,4.83426,8.62996171388
 08/11  18:00:00,879.288384158,72.7066158459,631.061759162,0.0,122.71106,39.942024,4.8686675878,0.0144075878036,4.83426,0.02
 08/11  19:00:00,834.427506617,72.7066158459,582.685888979,0.0,122.71106,39.942024,13.5160362419,0.00846598376001,4.83426,8.67331025816
 08/11  20:00:00,743.815561357,72.7066158459,556.731663481,0.0,43.513341876,39.942024,13.5091442467,0.00992583978097,4.83426,8.6649584069
 08/11  21:00:00,104.967057284,0.0,0.0,0.0,43.513341876,39.243024,13.4988290709,0.0,4.83426,8.66456907087
 08/11  22:00:00,104.993355086,0.0,0.0,0.0,43.513341876,39.243024,13.470300827,0.0,4.83426,8.63604082697
 08/11  23:00:00,105.837928457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.939583259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.930329678,0.0,0.0,0.0,43.513341876,39.243024,13.4443109551,0.0,4.83426,8.61005095513
 08/12  02:00:00,104.887811539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.855859372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.344355562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.307620506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,87.4140442035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3399564215,0.0,0.0,0.0,43.513341876,39.243024,13.4442915323,0.0,4.83426,8.61003153234
 08/12  08:00:00,87.4266000907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.4998246831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,226.866709368,2.63680139942,135.284468289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
