Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  11:00:00,277.696955212,7.5601710453,179.633972713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,458.417513118,8.92058046475,357.877735621,0.0,43.513341876,39.243024,13.4501137021,0.0,4.83426,8.61585370212
 08/12  13:00:00,494.932192005,10.8155557132,392.750489307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,663.761993574,16.7840669794,553.962417174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,614.455880545,30.8879699473,491.536837885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,704.586770102,31.5161570329,580.050814507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,598.982523083,25.4752970156,481.705009874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,691.167975465,34.6458903738,563.71866441,0.0,43.513341876,39.243024,13.4443341716,0.0,4.83426,8.6100741716
 08/12  19:00:00,552.300493416,9.51788114397,447.373439151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,622.384431235,7.89198652955,502.187278011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,494.179214861,2.85734208528,381.211323779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,418.185850974,2.63148172204,306.072751717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,339.674454296,1.71691242509,229.551186099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.989755165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.967927664,0.0,0.0,0.0,43.513341876,39.243024,13.4442066845,0.0,4.83426,8.60994668449
 08/13  02:00:00,104.933073555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.916189372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.402045227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.348831052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,87.4537653774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.3854651246,0.0,0.0,0.0,43.513341876,39.243024,13.4441864236,0.0,4.83426,8.60992642364
 08/13  08:00:00,87.5059248238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,232.396750833,1.05718419563,142.329354564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,399.292148792,6.69178161117,300.992818068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,417.816106448,7.47158115477,318.414201543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,595.97052364,11.1686654669,492.538797293,0.0,43.513341876,39.243024,13.4500980745,0.0,4.83426,8.61583807453
 08/13  13:00:00,641.160477291,10.7868799815,537.603435667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,715.117429553,28.0886887893,594.06753733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,670.774213103,27.5323151099,550.65371501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,723.151425925,39.7827635053,590.520334655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,665.768414183,38.8208681992,534.609341888,0.0,43.513341876,39.243024,13.4443361348,0.0,4.83426,8.61007613482
 08/13  18:00:00,678.560663476,34.977400107,551.031903971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,591.115097934,17.9328859931,477.471378238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,581.75357718,8.17823028152,463.044146102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,516.718906726,4.02445958357,402.945341667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,404.66537819,2.9178380623,293.503022151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,412.653156271,2.88355416088,300.69800267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,375.043999809,1.74480245103,265.447519333,0.0,43.513341876,39.243024,13.4443512525,0.0,4.83426,8.61009125253
 08/14  01:00:00,142.573675288,0.214723117925,36.9222427911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,105.038932377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,105.023596998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.548392722,0.0,0.0,0.0,43.513341876,39.243024,13.4499721602,0.0,4.83426,8.61571216023
 08/14  05:00:00,105.499400574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,705.578732682,72.7066158459,534.74041613,0.0,43.513341876,39.942024,4.86478331704,0.0105233170393,4.83426,0.02
 08/14  07:00:00,718.93801013,72.92234693,547.812134891,0.0,43.513341876,39.942024,13.464135723,0.0,4.83426,8.62987572304
 08/14  08:00:00,896.823934238,75.0044543468,600.614421039,0.0,122.71106,84.617158233,32.8623085609,0.0,24.1713,8.69100856091
 08/14  09:00:00,949.030643702,75.9358876186,651.377172833,0.0,122.71106,84.617158233,32.8214666009,0.0,24.1713,8.65016660093
 08/14  10:00:00,1014.47092702,77.2036097221,710.642638908,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1051.47305349,79.4889900259,744.024288865,0.0,122.71106,88.818015033,44.9069109068,0.0,36.25695,8.64996090682
 08/14  12:00:00,1055.62822716,82.3164735823,745.965698551,0.0,122.71106,88.818015033,44.907536286,0.0,36.25695,8.65058628601
 08/14  13:00:00,1058.57969004,84.8813840437,750.336730237,0.0,122.71106,84.617158233,24.2086080231,0.0173080231353,24.1713,0.02
 08/14  14:00:00,1065.90366558,86.6046852003,755.80825181,0.0,122.71106,84.617158233,32.8216783704,0.0,24.1713,8.65037837042
 08/14  15:00:00,1049.04958896,87.7027950079,744.192264418,0.0,122.71106,78.0003075165,13.4844321734,0.0,4.83426,8.65017217336
 08/14  16:00:00,1016.34279995,87.8290263644,716.52834729,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,962.863200185,83.930907865,701.064930817,0.0,122.71106,39.942024,13.4644918839,0.0,4.83426,8.63023188392
 08/14  18:00:00,866.748597651,72.7066158459,616.748860165,0.0,122.71106,39.942024,13.50455236,0.0141486244574,4.83426,8.65614373552
 08/14  19:00:00,835.098456584,72.7066158459,581.763189111,0.0,122.71106,39.942024,13.507976592,0.0,4.83426,8.67371659201
 08/14  20:00:00,736.223874751,72.7066158459,547.769573723,0.0,43.513341876,39.942024,13.5137346522,0.014868638916,4.83426,8.66460601328
 08/14  21:00:00,280.82700369,1.1169112097,172.453784549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,234.629036577,1.02032732966,126.899942827,0.0,43.513341876,39.243024,13.4704018918,0.0,4.83426,8.63614189182
 08/14  23:00:00,105.94224086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,105.082358221,0.0,0.0,0.0,43.513341876,39.243024,13.4501119412,0.0,4.83426,8.6158519412
 08/15  01:00:00,105.020987803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.97576406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.988364213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.531310553,0.0,0.0,0.0,43.513341876,39.243024,13.449981095,0.0,4.83426,8.61572109503
 08/15  05:00:00,107.087313224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,704.102254191,72.7066158459,533.41100642,0.0,43.513341876,39.942024,4.87389913292,0.0196391329198,4.83426,0.02
 08/15  07:00:00,702.032630926,72.7123319099,530.904493341,0.0,43.513341876,39.942024,13.4641439094,0.0,4.83426,8.62988390937
 08/15  08:00:00,868.79799423,73.7743892126,572.773301024,0.0,122.71106,84.617158233,32.8623138218,0.0,24.1713,8.69101382177
 08/15  09:00:00,895.152634715,74.6084720708,598.981217086,0.0,122.71106,84.617158233,32.8214727672,0.0,24.1713,8.6501727672
 08/15  10:00:00,940.933819197,75.6095929248,638.947868502,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,984.066699646,77.0408270704,679.080999413,0.0,122.71106,88.818015033,44.9069166254,0.0,36.25695,8.6499666254
 08/15  12:00:00,1006.55537224,79.2559429476,699.672174446,0.0,122.71106,88.818015033,44.9075417518,0.0,36.25695,8.65059175178
 08/15  13:00:00,1004.51895914,81.2225742533,699.712292122,0.0,122.71106,84.617158233,24.2094304716,0.0181304716047,24.1713,0.02
 08/15  14:00:00,1013.57979728,82.7148409038,707.131170108,0.0,122.71106,84.617158233,32.8216834284,0.0,24.1713,8.65038342841
 08/15  15:00:00,999.73322787,83.9261183161,698.66066332,0.0,122.71106,78.0003075165,13.4844368907,0.0,4.83426,8.6501768907
 08/15  16:00:00,985.538252979,84.4220745732,689.130622533,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,943.346494525,81.9219866248,683.586342681,0.0,122.71106,39.942024,13.4644973588,0.0,4.83426,8.63023735877
 08/15  18:00:00,840.441876217,72.7066158459,590.632447661,0.0,122.71106,39.942024,13.584293226,0.0938854260079,4.83426,8.65614780004
 08/15  19:00:00,825.152487807,72.7066158459,569.53215071,0.0,122.71106,39.942024,13.5079796216,0.0,4.83426,8.67371962163
 08/15  20:00:00,730.226851169,72.7066158459,541.963953725,0.0,43.513341876,39.942024,13.4988690148,0.0,4.83426,8.66460901483
 08/15  21:00:00,105.099293034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,105.097155337,0.0,0.0,0.0,43.513341876,39.243024,13.4703790885,0.0,4.83426,8.6361190885
 08/15  23:00:00,105.930605985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.076836421,0.0,0.0,0.0,43.513341876,39.243024,13.4501162566,0.0,4.83426,8.6158562566
 08/16  01:00:00,105.070630426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.06646263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.06243241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.610783691,0.0,0.0,0.0,43.513341876,39.243024,13.4499860067,0.0,4.83426,8.61572600669
 08/16  05:00:00,105.572059106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,693.339935319,72.7066158459,521.212178865,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  07:00:00,730.708562725,72.7614725061,559.443063977,0.0,43.513341876,39.942024,13.464149244,0.0,4.83426,8.62988924402
 08/16  08:00:00,909.85007883,74.8043049394,612.358410805,0.0,122.71106,84.617158233,32.8623210719,0.0,24.1713,8.69102107188
 08/16  09:00:00,947.342217837,75.563886077,648.606617898,0.0,122.71106,84.617158233,32.8214792756,0.0,24.1713,8.65017927563
 08/16  10:00:00,991.219834471,76.7703092899,686.591073485,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1013.86847685,78.5922295283,706.346579943,0.0,122.71106,88.818015033,44.9069233386,0.0,36.25695,8.64997333864
 08/16  12:00:00,1032.96478825,80.2614293354,724.489286952,0.0,122.71106,88.818015033,44.907548786,0.0,36.25695,8.65059878597
 08/16  13:00:00,1030.3872511,80.3494546083,726.216995392,0.0,122.71106,84.617158233,24.2105392169,0.0192392169355,24.1713,0.02
 08/16  14:00:00,1005.26057215,80.4407603538,700.991428863,0.0,122.71106,84.617158233,32.8216905809,0.0,24.1713,8.65039058092
 08/16  15:00:00,989.060239692,79.4949494649,692.127988111,0.0,122.71106,78.0003075165,13.4844441921,0.0,4.83426,8.65018419206
 08/16  16:00:00,963.158515311,78.4683239608,672.092724075,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,883.407045669,76.1085747146,629.667382435,0.0,122.71106,39.942024,13.4645042898,0.0,4.83426,8.63024428977
 08/16  18:00:00,787.297084979,72.7066158459,538.171745515,0.0,122.71106,39.942024,13.5416807786,0.0512650388763,4.83426,8.65615573977
 08/16  19:00:00,790.651625079,72.7066158459,534.247745064,0.0,122.71106,39.942024,13.5079894371,0.0,4.83426,8.67372943707
 08/16  20:00:00,725.749470338,72.7066158459,536.618208754,0.0,43.513341876,39.942024,13.5125034133,0.0136257486754,4.83426,8.66461766462
 08/16  21:00:00,105.43322013,0.0,0.0,0.0,43.513341876,39.243024,5.52727494549,0.0,4.83426,0.69301494549
 08/16  22:00:00,105.048572523,0.0,0.0,0.0,43.513341876,39.243024,12.7989855283,0.0,4.83426,7.96472552829
 08/16  23:00:00,105.905511347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,105.044320666,0.0,0.0,0.0,43.513341876,39.243024,13.4501217568,0.0,4.83426,8.61586175675
 08/17  01:00:00,105.02448219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.019860137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.015552685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.530192875,0.0,0.0,0.0,43.513341876,39.243024,13.4499924629,0.0,4.83426,8.61573246291
 08/17  05:00:00,105.474688478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,702.592732838,72.7066158459,532.055469702,0.0,43.513341876,39.942024,4.86625324651,0.0119932465112,4.83426,0.02
 08/17  07:00:00,710.894529541,72.7066158459,539.873603905,0.0,43.513341876,39.942024,13.4641575546,0.0,4.83426,8.62989755463
 08/17  08:00:00,916.242584767,73.4075821579,621.182135057,0.0,122.71106,84.617158233,32.8623367107,0.0,24.1713,8.69103671068
 08/17  09:00:00,966.711770199,74.3404428463,670.038982276,0.0,122.71106,84.617158233,32.8214913436,0.0,24.1713,8.65019134357
 08/17  10:00:00,1000.58874627,75.2987784411,698.443432621,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,1001.7717513,76.8137410643,697.478218402,0.0,122.71106,88.818015033,44.9069360595,0.0,36.25695,8.64998605954
 08/17  12:00:00,1006.1985932,78.7702474607,700.537175834,0.0,122.71106,88.818015033,44.9075623991,0.0,36.25695,8.65061239914
 08/17  13:00:00,1004.27687926,80.954069103,700.223359906,0.0,122.71106,84.617158233,24.2095473177,0.0182473176993,24.1713,0.02
 08/17  14:00:00,1012.61217634,82.2273679258,707.144413757,0.0,122.71106,84.617158233,32.8217047445,0.0,24.1713,8.65040474445
 08/17  15:00:00,1019.37651911,83.3945515119,719.121948752,0.0,122.71106,78.0003075165,13.4844589504,0.0,4.83426,8.65019895039
 08/17  16:00:00,1009.37585813,84.3534632177,713.280431298,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,967.088204694,81.9724086575,706.659033948,0.0,122.71106,39.942024,13.4645175925,0.0,4.83426,8.63025759246
 08/17  18:00:00,861.718175668,72.7066158459,610.932116735,0.0,122.71106,39.942024,13.5047346133,0.014302645127,4.83426,8.65617196819
 08/17  19:00:00,850.087233374,72.7066158459,593.381881365,0.0,122.71106,39.942024,13.5080069165,0.0,4.83426,8.6737469165
 08/17  20:00:00,743.615571947,72.7066158459,555.03198917,0.0,43.513341876,39.942024,13.4988956056,0.0,4.83426,8.66463560557
 08/17  21:00:00,105.514195468,0.0,0.0,0.0,43.513341876,39.243024,7.7100274403,0.0,4.83426,2.8757674403
 08/17  22:00:00,312.764594189,1.61572610522,204.11884218,0.0,43.513341876,39.243024,10.6221605029,0.0,4.83426,5.78790050288
 08/17  23:00:00,105.915377619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,105.047681163,0.0,0.0,0.0,43.513341876,39.243024,13.4483070458,0.0,4.83426,8.61404704585
 08/18  01:00:00,105.040633623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.036043642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.031631499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.702189565,0.0,0.0,0.0,43.513341876,39.243024,13.4500038461,0.0,4.83426,8.61574384613
 08/18  05:00:00,107.264437054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,699.835326223,72.7066158459,527.844462308,0.0,43.513341876,39.942024,4.86791691244,0.0136569124439,4.83426,0.02
 08/18  07:00:00,712.070927803,72.7667878117,541.50438747,0.0,43.513341876,39.942024,13.4641721898,0.0,4.83426,8.62991218982
 08/18  08:00:00,899.517237397,74.4244616515,603.232450406,0.0,122.71106,84.617158233,32.8623640868,0.0,24.1713,8.69106408679
 08/18  09:00:00,954.699143158,75.3197783158,657.056371582,0.0,122.71106,84.617158233,32.8215123128,0.0,24.1713,8.65021231278
 08/18  10:00:00,1009.55257962,76.3762268868,706.172427759,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,1040.05217352,78.4118930776,733.366656384,0.0,122.71106,88.818015033,44.9069581123,0.0,36.25695,8.65000811233
 08/18  12:00:00,1042.43652871,81.0340261415,734.566924562,0.0,122.71106,88.818015033,44.9075859711,0.0,36.25695,8.65063597115
 08/18  13:00:00,1044.77868539,83.4425187435,738.932358569,0.0,122.71106,84.617158233,24.2086907921,0.0173907920618,24.1713,0.02
 08/18  14:00:00,1050.21488751,85.2174962634,741.953291927,0.0,122.71106,84.617158233,32.8217292554,0.0,24.1713,8.65042925538
 08/18  15:00:00,1031.19354902,86.3267955517,728.29594187,0.0,122.71106,78.0003075165,13.4844844813,0.0,4.83426,8.65022448133
 08/18  16:00:00,1029.26061563,87.0663815036,730.433560272,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,997.252501795,84.2618935922,734.744206323,0.0,122.71106,39.942024,13.464540617,0.0,4.83426,8.63028061703
 08/18  18:00:00,912.716571437,72.7066158459,661.994217734,0.0,122.71106,39.942024,13.5045211574,0.0140608188876,4.83426,8.65620033854
 08/18  19:00:00,886.998164895,72.7066158459,630.54231901,0.0,122.71106,39.942024,13.5080394577,0.0,4.83426,8.67377945771
 08/18  20:00:00,778.740671529,72.7066158459,590.287071858,0.0,43.513341876,39.942024,13.4989272734,0.0,4.83426,8.66466727338
 08/18  21:00:00,301.013896752,1.83655325066,191.885298219,0.0,43.513341876,39.243024,11.3631515839,0.0,4.83426,6.52889158385
 08/18  22:00:00,225.698984252,1.23045277411,117.964299299,0.0,43.513341876,39.243024,6.98187082489,0.0,4.83426,2.14761082489
 08/18  23:00:00,228.258258975,1.05758602005,119.974169674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,105.068783894,0.0,0.0,0.0,43.513341876,39.243024,13.4498766772,0.0,4.83426,8.61561667719
 08/19  01:00:00,105.064151189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.052811242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.016179576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.53048111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.444442121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,87.4901368757,0.0,0.0,0.0,43.513341876,39.243024,13.4441986998,0.0,4.83426,8.60993869984
 08/19  07:00:00,87.3905225041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,118.310302636,0.355211736207,30.1629917402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,147.381340468,0.700182536741,58.5210053051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,188.704631888,6.43663974364,93.7045261041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,396.850921733,9.62723628982,295.741281742,0.0,43.513341876,39.243024,13.4501346792,0.0,4.83426,8.61587467921
 08/19  12:00:00,536.47597272,9.84639239693,434.67641091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,553.77515711,12.1980170729,449.741815875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,622.865843969,21.1319362361,509.429679881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,611.678630364,29.0733703904,490.542301375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,640.224840621,27.9093814415,519.949582036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,618.412371651,29.1808570066,497.156045884,0.0,43.513341876,39.243024,13.4443493251,0.0,4.83426,8.61008932507
 08/19  18:00:00,613.544277047,15.6394256054,505.385630485,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,659.823568482,7.45220170158,551.882432608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,522.243847315,3.78659699686,407.919381401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,378.274653831,2.86033673188,266.865593185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,301.313522323,2.16251220975,191.872325757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,169.393676745,0.704654660531,62.1375568127,0.0,43.513341876,39.243024,13.4442951652,0.0,4.83426,8.61003516522
 08/19  24:00:00,136.240213369,0.35009126837,30.5715406966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.924298481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.920773112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.935541948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.444720372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.391614171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,90.4377730831,0.0,0.0,0.0,43.513341876,39.243024,13.444278244,0.0,4.83426,8.61001824396
 08/20  07:00:00,87.2851927382,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.2644507047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.294833108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3313728453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.1751082833,0.0,0.0,0.0,43.513341876,39.243024,13.4500746357,0.0,4.83426,8.61581463569
 08/20  12:00:00,167.037328838,0.664368746136,78.0967841961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,230.032562671,1.11195598422,139.884970163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.4891807966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,344.549320378,1.99915234241,252.286034428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,87.3432722137,0.0,0.0,0.0,43.513341876,39.243024,13.4442961994,0.0,4.83426,8.61003619943
 08/20  17:00:00,404.266128757,2.87373485923,310.258676659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,313.44874791,1.86133274845,221.878609074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,93.7324495677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.528898784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.251705378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.879172946,0.0,0.0,0.0,43.513341876,39.243024,13.444278665,0.0,4.83426,8.61001866503
 08/20  23:00:00,105.704133314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.842033498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.827733297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.825562612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.822394228,0.0,0.0,0.0,43.513341876,39.243024,13.4499723202,0.0,4.83426,8.61571232019
 08/21  04:00:00,105.289566422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.238190303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,295.43515151,72.7066158459,130.074842327,0.0,43.513341876,39.942024,4.99249414913,0.138234149127,4.83426,0.02
 08/21  07:00:00,314.975707804,72.7066158459,152.386507407,0.0,43.513341876,39.942024,93.0698968268,79.6054007909,4.83426,8.63023603587
 08/21  08:00:00,523.34108087,72.9192757407,235.532404899,0.0,122.71106,84.617158233,32.8622791741,0.0,24.1713,8.69097917411
 08/21  09:00:00,672.198639041,73.26052807,382.734918097,0.0,122.71106,84.617158233,32.8220470082,0.0,24.1713,8.65074700819
 08/21  10:00:00,803.537365014,73.8117328111,508.658837551,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,894.652901961,74.834990614,597.755337509,0.0,122.71106,88.818015033,44.9074956374,0.0,36.25695,8.65054563745
 08/21  12:00:00,952.990398638,76.3652603967,655.247852534,0.0,122.71106,88.818015033,44.9072962241,0.0,36.25695,8.65034622409
 08/21  13:00:00,964.657954426,77.9296377929,669.286130077,0.0,122.71106,84.617158233,32.8386999766,0.0172521314187,24.1713,8.65014784517
 08/21  14:00:00,969.964285094,78.7950824402,673.496416081,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,961.995869924,79.6246732169,671.271032439,0.0,122.71106,78.0003075165,13.4850749562,0.0,4.83426,8.65081495616
 08/21  16:00:00,962.55122041,80.4085797347,675.668788745,0.0,122.71106,73.183824,13.4644056273,0.0,4.83426,8.63014562734
 08/21  17:00:00,931.500682832,78.9698095548,679.256174054,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,765.908805038,72.7066158459,520.849407201,0.0,122.71106,39.942024,13.5628540567,0.0728364508167,4.83426,8.65575760588
 08/21  19:00:00,639.677527033,72.7066158459,388.759654612,0.0,122.71106,39.942024,13.5083269341,0.0,4.83426,8.67406693405
 08/21  20:00:00,477.973989493,72.7066158459,295.501546715,0.0,43.513341876,39.942024,13.5080074735,0.00871764079505,4.83426,8.66502983267
 08/21  21:00:00,105.149440075,0.0,0.0,0.0,43.513341876,39.243024,13.498808164,0.0,4.83426,8.66454816404
 08/21  22:00:00,104.839988981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.7486031,0.0,0.0,0.0,43.513341876,39.243024,13.4616625572,0.0,4.83426,8.62740255721
 08/21  24:00:00,104.853352808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.813688594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.782139851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.794845866,0.0,0.0,0.0,43.513341876,39.243024,13.4500630324,0.0,4.83426,8.61580303236
 08/22  04:00:00,107.102216548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.690417127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,370.098507848,72.7066158459,203.006994666,0.0,43.513341876,39.942024,5.02496210444,0.170702104441,4.83426,0.02
 08/22  07:00:00,530.567978037,72.7066158459,365.365587656,0.0,43.513341876,39.942024,98.6049193466,85.1403240725,4.83426,8.63033527415
 08/22  08:00:00,800.863949931,72.7675977042,509.831544894,0.0,122.71106,84.617158233,32.8624099816,0.0,24.1713,8.69110998159
 08/22  09:00:00,859.755373652,72.9862815044,567.562271034,0.0,122.71106,84.617158233,32.8201192589,0.0,24.1713,8.64881925891
 08/22  10:00:00,912.642831816,73.3923292419,615.659244438,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,930.152317073,73.7911768968,632.550803961,0.0,122.71106,88.818015033,44.9076153607,0.0,36.25695,8.65066536072
 08/22  12:00:00,940.539503757,74.7563724995,642.689677428,0.0,122.71106,88.818015033,44.9074183226,0.0,36.25695,8.65046832261
 08/22  13:00:00,952.758767578,75.817298002,657.495173601,0.0,122.71106,84.617158233,32.8387838222,0.017211237996,24.1713,8.65027258418
 08/22  14:00:00,947.509175296,75.8090902499,652.350918046,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,920.740972114,75.346483383,633.076019522,0.0,122.71106,78.0003075165,13.4849374026,0.0,4.83426,8.6506774026
 08/22  16:00:00,906.801476103,75.1566195705,624.194698305,0.0,122.71106,73.183824,13.4645278224,0.0,4.83426,8.63026782235
 08/22  17:00:00,877.670157173,74.1631550318,629.214297713,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,810.385413691,72.7066158459,562.417165356,0.0,122.71106,39.942024,13.557477863,0.0673254983647,4.83426,8.65589236459
 08/22  19:00:00,817.814467362,72.7066158459,561.30003385,0.0,122.71106,39.942024,13.5072078123,0.0,4.83426,8.67294781229
 08/22  20:00:00,745.407755334,72.7066158459,559.575485141,0.0,43.513341876,39.942024,13.4994364376,0.0,4.83426,8.66517643758
 08/22  21:00:00,104.950077872,0.0,0.0,0.0,43.513341876,39.243024,13.4989552886,0.0,4.83426,8.66469528858
 08/22  22:00:00,104.977192559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.872098391,0.0,0.0,0.0,43.513341876,39.243024,13.4613386429,0.0,4.83426,8.62707864286
 08/22  24:00:00,104.992619469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.973897199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.970110913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.96635944,0.0,0.0,0.0,43.513341876,39.243024,13.449926024,0.0,4.83426,8.61566602404
 08/23  04:00:00,105.471673274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.44113722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,715.336368205,72.7066158459,542.897799516,0.0,43.513341876,39.942024,4.86464663152,0.0103866315169,4.83426,0.02
 08/23  07:00:00,716.946513415,72.7066158459,548.44452179,0.0,43.513341876,39.942024,13.4642325383,0.0,4.83426,8.62997253826
 08/23  08:00:00,846.740634516,72.8092225297,553.99727738,0.0,122.71106,84.617158233,32.8625927229,0.0,24.1713,8.6912927229
 08/23  09:00:00,848.869412679,72.958627412,555.94035253,0.0,122.71106,84.617158233,32.8214906983,0.0,24.1713,8.65019069829
 08/23  10:00:00,846.709809816,73.0771652484,550.172878801,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,834.649613526,73.0644101427,538.141419477,0.0,122.71106,88.818015033,44.9077846305,0.0,36.25695,8.65083463047
 08/23  12:00:00,846.800420589,73.2476563184,550.605409698,0.0,122.71106,88.818015033,44.9075893831,0.0,36.25695,8.65063938306
 08/23  13:00:00,854.378799849,73.5222323549,561.659137199,0.0,122.71106,84.617158233,32.8390382019,0.0172919373478,24.1713,8.65044626456
 08/23  14:00:00,854.712060265,73.8368817489,561.652301148,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,875.257515845,74.3272442269,588.268375733,0.0,122.71106,78.0003075165,13.4851145987,0.0,4.83426,8.65085459867
 08/23  16:00:00,874.427894061,74.3348945931,592.301039365,0.0,122.71106,73.183824,13.4641911087,0.0,4.83426,8.62993110867
 08/23  17:00:00,838.770965796,73.6477456665,590.885769726,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,792.676455098,72.7066158459,546.345026363,0.0,122.71106,39.942024,13.4903375865,0.0,4.83426,8.65607758648
 08/23  19:00:00,764.419475202,72.7066158459,508.853388568,0.0,122.71106,39.942024,13.5074031713,0.0,4.83426,8.67314317134
 08/23  20:00:00,644.122648847,72.7066158459,459.593409753,0.0,43.513341876,39.942024,13.5115954227,0.0136265102884,4.83426,8.66370891242
 08/23  21:00:00,105.192300878,0.0,0.0,0.0,43.513341876,39.243024,13.4991561364,0.0,4.83426,8.66489613639
 08/23  22:00:00,104.878476817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.731064898,0.0,0.0,0.0,43.513341876,39.243024,13.4615245527,0.0,4.83426,8.62726455272
 08/23  24:00:00,104.839585758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.833581129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.811213518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.75775099,0.0,0.0,0.0,43.513341876,39.243024,13.4501101109,0.0,4.83426,8.6158501109
 08/24  04:00:00,105.192327679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.15334425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,220.482765015,72.7066158459,56.2458321221,0.0,43.513341876,39.942024,4.9743112956,0.120051295598,4.83426,0.02
 08/24  07:00:00,235.312356044,72.7066158459,73.9009440052,0.0,43.513341876,39.942024,268.702237627,255.237810679,4.83426,8.63016694773
 08/24  08:00:00,389.398348486,72.7066158459,103.324572782,0.0,122.71106,84.617158233,103.152856902,70.2900251939,24.1713,8.69153170828
 08/24  09:00:00,416.183673902,72.7066158459,129.702015257,0.0,122.71106,84.617158233,45.9916362518,13.1699304899,24.1713,8.65040576192
 08/24  10:00:00,448.814575175,72.7066158459,157.835578066,0.0,122.71106,88.818015033,48.5750359245,3.66786806394,36.25695,8.65021786056
 08/24  11:00:00,483.333581031,72.7066158459,191.09254944,0.0,122.71106,88.818015033,49.8950291482,13.6180791482,36.25695,0.02
 08/24  12:00:00,490.970464587,72.7066158459,199.519371541,0.0,122.71106,88.818015033,71.2036642051,26.2958481589,36.25695,8.6508660462
 08/24  13:00:00,487.21874636,72.7066158459,199.911052244,0.0,122.71106,84.617158233,56.5362096917,23.7142350214,24.1713,8.65067467029
 08/24  14:00:00,456.761609087,72.7066158459,169.836948938,0.0,122.71106,84.617158233,45.5581712521,21.3668712521,24.1713,0.02
 08/24  15:00:00,456.450012669,72.7066158459,176.084548524,0.0,122.71106,78.0003075165,44.1658606076,30.6807925309,4.83426,8.65080807672
 08/24  16:00:00,492.632718452,72.7067531271,216.779575289,0.0,122.71106,73.183824,25.1595034872,11.6950889992,4.83426,8.63015448795
 08/24  17:00:00,455.949178783,72.7066158459,213.402385862,0.0,122.71106,39.942024,15.0702760769,10.2160160769,4.83426,0.02
 08/24  18:00:00,473.473691702,72.7066158459,230.693572922,0.0,122.71106,39.942024,13.4905794104,0.0,4.83426,8.65631941041
 08/24  19:00:00,506.822523526,72.7066158459,254.302363625,0.0,122.71106,39.942024,13.5076549204,0.0,4.83426,8.67339492044
 08/24  20:00:00,468.224991293,72.7066158459,285.800746306,0.0,43.513341876,39.942024,13.4988211032,0.0,4.83426,8.66456110319
 08/24  21:00:00,105.013581103,0.0,0.0,0.0,43.513341876,39.243024,13.4994173379,0.0,4.83426,8.66515733789
 08/24  22:00:00,104.729957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.634696797,0.0,0.0,0.0,43.513341876,39.243024,13.4603162662,0.0,4.83426,8.62605626624
 08/24  24:00:00,104.727349279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.710249716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.707199811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.70538504,0.0,0.0,0.0,43.513341876,39.243024,13.4500763561,0.0,4.83426,8.61581635606
 08/25  04:00:00,107.003913561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.620405703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,255.512777776,72.7066158459,90.0537910662,0.0,43.513341876,39.942024,4.95504686621,0.100786866208,4.83426,0.02
 08/25  07:00:00,272.184945513,72.7066158459,110.253084033,0.0,43.513341876,39.942024,334.542752369,321.078383798,4.83426,8.63010857065
 08/25  08:00:00,505.360742404,72.7066158459,217.831389359,0.0,122.71106,84.617158233,112.387760551,79.5245357827,24.1713,8.69192476866
 08/25  09:00:00,633.716747507,72.7066158459,344.632259792,0.0,122.71106,84.617158233,36.9531459188,4.13116774242,24.1713,8.65067817638
 08/25  10:00:00,736.492289435,72.7066158459,442.119382464,0.0,122.71106,88.818015033,45.2295274823,0.322083111454,36.25695,8.65049437081
 08/25  11:00:00,809.243516795,72.7780657239,513.328546183,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,853.249994055,73.1555777484,557.864262944,0.0,122.71106,88.818015033,44.9072608531,0.0,36.25695,8.65031085308
 08/25  13:00:00,912.758342143,73.7667648916,620.341187799,0.0,122.71106,84.617158233,32.8374409303,0.0162384780369,24.1713,8.64990245231
 08/25  14:00:00,943.194536301,74.2420587992,650.505264846,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,933.950168202,74.5758934361,647.944479704,0.0,122.71106,78.0003075165,13.4850816981,0.0,4.83426,8.65082169806
 08/25  16:00:00,919.432245949,74.946268986,638.108083949,0.0,122.71106,73.183824,13.4628784873,0.0,4.83426,8.62861848729
 08/25  17:00:00,900.531954104,74.3389911092,652.773005099,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,816.970565318,72.7066158459,569.735953965,0.0,122.71106,39.942024,13.5462416501,0.0553566863238,4.83426,8.65662496382
 08/25  19:00:00,796.893430795,72.7066158459,541.073109534,0.0,122.71106,39.942024,13.5464381446,0.0383981699855,4.83426,8.67377997462
 08/25  20:00:00,593.431875499,72.7066158459,409.924116471,0.0,43.513341876,39.942024,13.5085218893,0.00938659414528,4.83426,8.6648752952
 08/25  21:00:00,104.745987892,0.0,0.0,0.0,43.513341876,39.243024,13.4986730359,0.0,4.83426,8.66441303595
 08/25  22:00:00,104.789643848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.685116348,0.0,0.0,0.0,43.513341876,39.243024,13.4616079214,0.0,4.83426,8.62734792145
 08/25  24:00:00,104.772351706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.732978223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.732243993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.722905227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.14723988,0.0,0.0,0.0,43.513341876,39.243024,13.4443125391,0.0,4.83426,8.61005253908
 08/26  05:00:00,105.050681205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,90.1448360841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.1457668927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2614645045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3724303558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4285306178,0.0,0.0,0.0,43.513341876,39.243024,13.4500686048,0.0,4.83426,8.61580860475
 08/26  11:00:00,88.2518370921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.4613368348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,336.716382731,6.42223547771,240.252323647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,340.168668806,7.47274248399,242.617529798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,340.130949581,7.46245383945,242.555252585,0.0,43.513341876,39.243024,13.4443801624,0.0,4.83426,8.61012016236
 08/26  16:00:00,341.545201476,7.44759448727,244.141830117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,327.839864165,2.91379891033,235.072813856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,251.219271338,2.12917663293,160.049345614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,155.282891536,0.700182536741,57.2352002768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,105.492312657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.181295032,0.0,0.0,0.0,43.513341876,39.243024,13.444292254,0.0,4.83426,8.61003225405
 08/26  22:00:00,104.824535455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.64808699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.769787256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.73510055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.700535142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.701685712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.1532145,0.0,0.0,0.0,43.513341876,39.243024,13.4442984612,0.0,4.83426,8.61003846122
 08/27  05:00:00,105.103551708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,90.184600121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.1731682411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.3272039408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4526396684,0.0,0.0,0.0,43.513341876,39.243024,13.4499955799,0.0,4.83426,8.61573557994
 08/27  10:00:00,87.484824226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.3121963343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,350.2984788,3.86100049959,256.30052991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,386.083969871,8.87444090852,286.77996095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,528.968001215,9.62394497316,427.60824562,0.0,43.513341876,39.243024,13.4443695749,0.0,4.83426,8.61010957488
 08/27  15:00:00,477.566820012,9.74077337799,376.638092808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,547.354924427,9.9712137252,445.653072807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,459.45876554,8.57491411872,359.986994099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,472.327600584,8.50644069966,372.657561836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,358.111077184,3.08331394683,255.390694471,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,193.006964241,1.36017986956,84.9982004915,0.0,43.513341876,39.243024,13.4443755999,0.0,4.83426,8.61011559993
 08/27  21:00:00,172.793044483,1.0522348234,65.5847054819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.959470587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.740895961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.896486956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.89577946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.876634296,0.0,0.0,0.0,43.513341876,39.243024,13.4499694383,0.0,4.83426,8.61570943828
 08/28  03:00:00,104.843005415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.320965306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.262931405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,303.859735273,72.7066158459,138.087613067,0.0,43.513341876,39.942024,13.5501167117,0.0999693249228,4.83426,8.61588738676
 08/28  07:00:00,282.110514385,72.7066158459,119.560372754,0.0,43.513341876,39.942024,128.604743865,123.750483865,4.83426,0.02
 08/28  08:00:00,423.219145638,72.7665098589,136.139591174,0.0,122.71106,84.617158233,41.7816481453,8.91789847194,24.1713,8.69244967332
 08/28  09:00:00,430.083205993,72.884138612,142.932240485,0.0,122.71106,84.617158233,32.8222367439,0.0,24.1713,8.65093674387
 08/28  10:00:00,461.761712756,73.0450213019,170.166739936,0.0,122.71106,88.818015033,44.9077177907,0.0,36.25695,8.65076779066
 08/28  11:00:00,512.82074843,73.6352733547,219.457204339,0.0,122.71106,88.818015033,44.9075494741,0.0,36.25695,8.65059947408
 08/28  12:00:00,568.732368979,73.7510518958,275.805362119,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,627.768553821,74.0752216792,338.225492141,0.0,122.71106,84.617158233,32.8355630865,0.0138314504662,24.1713,8.65043163608
 08/28  14:00:00,664.11096965,74.2540948611,374.183110941,0.0,122.71106,84.617158233,32.8215640911,0.0,24.1713,8.65026409114
 08/28  15:00:00,657.203472951,74.1973459297,374.003006815,0.0,122.71106,78.0003075165,4.85888592799,0.0046259279897,4.83426,0.02
 08/28  16:00:00,613.248357166,74.0151434391,335.517554422,0.0,122.71106,73.183824,13.46465315,0.0,4.83426,8.63039315001
 08/28  17:00:00,516.107201215,73.1470805341,272.778012764,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,488.085497723,72.7066158459,244.886111142,0.0,122.71106,39.942024,13.4888493598,0.0,4.83426,8.65458935983
 08/28  19:00:00,462.492228708,72.7066158459,206.858726634,0.0,122.71106,39.942024,13.5083115827,0.0,4.83426,8.67405158266
 08/28  20:00:00,368.921705271,72.7066158459,187.041904039,0.0,43.513341876,39.942024,13.499080572,0.0,4.83426,8.66482057201
 08/28  21:00:00,105.035941121,0.0,0.0,0.0,43.513341876,39.243024,13.4997511224,0.0,4.83426,8.66549112239
 08/28  22:00:00,104.753058052,0.0,0.0,0.0,43.513341876,39.243024,13.4702607007,0.0,4.83426,8.63600070074
 08/28  23:00:00,105.668419032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.777518841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.762561959,0.0,0.0,0.0,43.513341876,39.243024,13.4499537732,0.0,4.83426,8.61569377319
 08/29  02:00:00,104.745695218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.723978299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.00501361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.655467713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,239.788956149,72.7066158459,74.338601048,0.0,43.513341876,39.942024,13.5587180376,0.108575748541,4.83426,8.61588228906
 08/29  07:00:00,266.555358664,72.7066158459,104.635762178,0.0,43.513341876,39.942024,316.95588742,312.10162742,4.83426,0.02
 08/29  08:00:00,413.9748724,72.7066158459,127.652650837,0.0,122.71106,84.617158233,201.053875809,168.189976898,24.1713,8.69259891116
 08/29  09:00:00,390.386934243,72.7066158459,104.388024097,0.0,122.71106,84.617158233,185.504172386,152.682195005,24.1713,8.65067738055
 08/29  10:00:00,400.053900013,72.7066158459,109.756970321,0.0,122.71106,88.818015033,194.521796486,149.614329776,36.25695,8.65051671086
 08/29  11:00:00,420.199926353,72.7066158459,128.780421983,0.0,122.71106,88.818015033,193.317372347,148.41006662,36.25695,8.65035572678
 08/29  12:00:00,440.177169309,72.7066158459,149.369695999,0.0,122.71106,88.818015033,157.982948819,121.705998819,36.25695,0.02
 08/29  13:00:00,452.165705584,72.7066158459,165.299900562,0.0,122.71106,84.617158233,131.688892195,98.8665589546,24.1713,8.65103324065
 08/29  14:00:00,452.845289965,72.7066158459,165.960548755,0.0,122.71106,84.617158233,126.956771335,94.1346022169,24.1713,8.65086911798
 08/29  15:00:00,474.478107916,72.7066158459,193.879484969,0.0,122.71106,78.0003075165,116.399975969,102.915009342,4.83426,8.65070662764
 08/29  16:00:00,463.304241295,72.7066158459,187.832315213,0.0,122.71106,73.183824,109.915304356,105.061044356,4.83426,0.02
 08/29  17:00:00,408.567677103,72.7066158459,166.618950286,0.0,122.71106,39.942024,98.8127877988,93.9585277988,4.83426,0.02
 08/29  18:00:00,407.978596409,72.7066158459,166.055843187,0.0,122.71106,39.942024,13.4927573514,0.00346674912776,4.83426,8.65503060223
 08/29  19:00:00,399.56149945,72.7066158459,145.975981715,0.0,122.71106,39.942024,13.5083305715,0.0,4.83426,8.67407057151
 08/29  20:00:00,310.209487409,72.7066158459,130.299541462,0.0,43.513341876,39.942024,13.4997053654,0.0,4.83426,8.6654453654
 08/29  21:00:00,104.551409028,0.0,0.0,0.0,43.513341876,39.243024,13.4996853616,0.0,4.83426,8.66542536155
 08/29  22:00:00,104.628815549,0.0,0.0,0.0,43.513341876,39.243024,13.4702691704,0.0,4.83426,8.63600917044
 08/29  23:00:00,105.547621104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.653359888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.64976513,0.0,0.0,0.0,43.513341876,39.243024,13.4500096216,0.0,4.83426,8.61574962159
 08/30  02:00:00,104.647664364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.64567526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.085807836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.060681335,0.0,0.0,0.0,43.513341876,39.243024,13.4502004612,0.0,4.83426,8.61594046121
