Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  06:00:00,253.837956797,72.7066158459,86.1660263709,0.0,43.513341876,39.942024,4.99675150536,0.142491505364,4.83426,0.02
 08/30  07:00:00,245.802282463,72.7066158459,84.2024221989,0.0,43.513341876,39.942024,391.499220604,386.644960604,4.83426,0.02
 08/30  08:00:00,394.479143685,72.7066158459,108.433058002,0.0,122.71106,84.617158233,241.157204811,199.622902501,24.1713,17.36300231
 08/30  09:00:00,435.295757593,72.7066158459,148.665066435,0.0,122.71106,84.617158233,166.911806756,142.720506756,24.1713,0.02
 08/30  10:00:00,456.317867487,72.7066158459,165.284699402,0.0,122.71106,88.818015033,157.421275775,112.51317837,36.25695,8.65114740474
 08/30  11:00:00,507.349062464,72.7066158459,214.810648228,0.0,122.71106,88.818015033,122.580761083,77.6728216506,36.25695,8.65098943228
 08/30  12:00:00,600.584964447,72.7066158459,307.78321562,0.0,122.71106,88.818015033,59.5207931176,23.2438431176,36.25695,0.02
 08/30  13:00:00,661.507987763,72.7066158459,372.096427671,0.0,122.71106,84.617158233,34.8749958598,2.05286273961,24.1713,8.65083312023
 08/30  14:00:00,731.832675488,72.7066158459,441.649782179,0.0,122.71106,84.617158233,32.8256944025,0.0037167901213,24.1713,8.65067761239
 08/30  15:00:00,773.40962657,72.7066158459,489.316810473,0.0,122.71106,78.0003075165,13.4902814526,0.00549881583414,4.83426,8.65052263677
 08/30  16:00:00,770.919438652,72.7066158459,491.846536808,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,756.209747548,72.7066158459,510.294271583,0.0,122.71106,39.942024,13.4645596943,0.0,4.83426,8.63029969426
 08/30  18:00:00,782.811914415,72.7066158459,536.508649823,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  19:00:00,750.647007554,72.7066158459,492.243395956,0.0,122.71106,39.942024,13.5087688375,0.0,4.83426,8.67450883746
 08/30  20:00:00,552.93803875,72.7066158459,369.467647243,0.0,43.513341876,39.942024,13.5094482053,0.00952338930001,4.83426,8.665664816
 08/30  21:00:00,105.017309843,0.0,0.0,0.0,43.513341876,39.243024,13.4981737075,0.0,4.83426,8.66391370754
 08/30  22:00:00,104.708231615,0.0,0.0,0.0,43.513341876,39.243024,13.47035956,0.0,4.83426,8.63609956004
 08/30  23:00:00,105.574515664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.655265913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.655004577,0.0,0.0,0.0,43.513341876,39.243024,13.4501470443,0.0,4.83426,8.61588704431
 08/31  02:00:00,104.700822313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.724737847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.206933846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.173875027,0.0,0.0,0.0,43.513341876,39.243024,13.4500713128,0.0,4.83426,8.61581131282
 08/31  06:00:00,349.317073612,72.7066158459,180.358970402,0.0,43.513341876,39.942024,4.96306233362,0.108802333621,4.83426,0.02
 08/31  07:00:00,382.481214415,72.7066158459,219.112986844,0.0,43.513341876,39.942024,197.431880129,192.577620129,4.83426,0.02
 08/31  08:00:00,553.865727131,72.7066158459,265.805044606,0.0,122.71106,84.617158233,70.3774615524,28.8413035635,24.1713,17.3648579889
 08/31  09:00:00,578.668202238,72.7066158459,290.278860796,0.0,122.71106,84.617158233,33.8414999543,9.65019995427,24.1713,0.02
 08/31  10:00:00,583.15467825,72.7066158459,290.556938872,0.0,122.71106,88.818015033,51.2546715137,6.34666902307,36.25695,8.65105249066
 08/31  11:00:00,639.964846707,72.7066158459,345.847677447,0.0,122.71106,88.818015033,45.422458483,0.514606425442,36.25695,8.65090205756
 08/31  12:00:00,681.890890106,72.7066158459,388.145036642,0.0,122.71106,88.818015033,44.9077030705,0.0,36.25695,8.65075307054
 08/31  13:00:00,677.930687707,72.7066158459,388.324743888,0.0,122.71106,84.617158233,24.2091711555,0.0178711554549,24.1713,0.02
 08/31  14:00:00,688.94322027,72.7066158459,399.312332337,0.0,122.71106,84.617158233,32.8219047903,0.0,24.1713,8.65060479027
 08/31  15:00:00,683.05554134,72.7066158459,400.227163703,0.0,122.71106,78.0003075165,13.4894744427,0.00475713564678,4.83426,8.65045730707
 08/31  16:00:00,629.807955203,72.7066158459,352.456383679,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,527.704510056,72.7066158459,284.363049628,0.0,122.71106,39.942024,13.4648099715,0.0,4.83426,8.63054997154
 08/31  18:00:00,483.918093437,72.7066158459,241.077726989,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  19:00:00,431.28496366,72.7066158459,176.787792352,0.0,122.71106,39.942024,22.1621586022,0.0,4.83426,17.3278986022
 08/31  20:00:00,319.938294427,72.7066158459,139.362040055,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,104.913088048,0.0,0.0,0.0,43.513341876,39.243024,13.5000032947,0.0,4.83426,8.66574329473
 08/31  22:00:00,104.633871345,0.0,0.0,0.0,43.513341876,39.243024,13.4705442942,0.0,4.83426,8.63628429421
 08/31  23:00:00,105.569921125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.689060724,0.0,0.0,0.0,43.513341876,39.243024,13.4500998875,0.0,4.83426,8.61583988745
 09/01  01:00:00,104.691950227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.691301851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.690949398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.035532654,0.0,0.0,0.0,43.513341876,39.243024,13.4500354832,0.0,4.83426,8.61577548323
 09/01  05:00:00,106.679074775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,397.863378196,72.7066158459,227.368125785,0.0,43.513341876,39.942024,4.97925911097,0.124999110968,4.83426,0.02
 09/01  07:00:00,449.145167496,72.7066158459,284.926638866,0.0,43.513341876,39.942024,220.580477807,215.726217807,4.83426,0.02
 09/01  08:00:00,566.514548558,72.7066158459,278.286884728,0.0,122.71106,84.617158233,120.805212222,79.2696943789,24.1713,17.3642178427
 09/01  09:00:00,543.047519362,72.7066158459,255.08326357,0.0,122.71106,84.617158233,86.4127767922,62.2214767922,24.1713,0.02
 09/01  10:00:00,601.419860237,72.7066158459,308.579268913,0.0,122.71106,88.818015033,73.1422904075,28.2342586988,36.25695,8.65108170865
 09/01  11:00:00,644.217738875,72.7066158459,350.035689667,0.0,122.71106,88.818015033,54.5896074969,9.6817479125,36.25695,8.65090958439
 09/01  12:00:00,643.591785473,72.7066158459,350.278870619,0.0,122.71106,88.818015033,53.3876527983,8.47993306261,36.25695,8.65076973564
 09/01  13:00:00,639.450874907,72.7066158459,350.282217235,0.0,122.71106,84.617158233,31.471759739,7.28045973895,24.1713,0.02
 09/01  14:00:00,639.468935916,72.7066158459,350.282522638,0.0,122.71106,84.617158233,38.9405735672,6.11864388834,24.1713,8.65062967884
 09/01  15:00:00,609.419642955,72.7066158459,327.167360353,0.0,122.71106,78.0003075165,44.3159497516,30.8312000121,4.83426,8.65048973946
 09/01  16:00:00,586.813296427,72.7066158459,309.788696027,0.0,122.71106,73.183824,57.1363318641,52.2820718641,4.83426,0.02
 09/01  17:00:00,553.440987575,72.7066158459,309.662055477,0.0,122.71106,39.942024,54.2827180058,40.8180692762,4.83426,8.63038872962
 09/01  18:00:00,553.426891504,72.7066158459,309.66288267,0.0,122.71106,39.942024,13.4946938931,0.003811870542,4.83426,8.65662202258
 09/01  19:00:00,511.15346187,72.7066158459,256.132533002,0.0,122.71106,39.942024,13.5086967153,0.0,4.83426,8.67443671531
 09/01  20:00:00,398.093813173,72.7066158459,217.033039331,0.0,43.513341876,39.942024,13.4995597439,0.0,4.83426,8.66529974394
 09/01  21:00:00,104.574461867,0.0,0.0,0.0,43.513341876,39.243024,13.4991357728,0.0,4.83426,8.66487577279
 09/01  22:00:00,104.6276195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.532273662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.640099062,0.0,0.0,0.0,43.513341876,39.243024,13.4501558698,0.0,4.83426,8.6158958698
 09/02  01:00:00,117.929656661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,117.925851028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,117.923110247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.36231978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.290064678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,106.345143426,0.0,0.0,0.0,43.513341876,52.539744,13.4443063017,0.0,4.83426,8.61004630166
 09/02  07:00:00,100.237612812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.253778815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.293353105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.282470293,0.0,0.0,0.0,43.513341876,52.539744,22.2103332906,0.0,4.83426,17.3760732906
 09/02  11:00:00,101.122941721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,100.261822738,0.0,0.0,0.0,43.513341876,52.539744,13.4785728616,0.0,4.83426,8.64431286156
 09/02  13:00:00,100.354245423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,100.392509724,0.0,0.0,0.0,43.513341876,52.539744,13.473303311,0.0,4.83426,8.639043311
 09/02  15:00:00,100.387586258,0.0,0.0,0.0,43.513341876,52.539744,13.4728800864,0.0,4.83426,8.63862008641
 09/02  16:00:00,100.202095288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,100.201884776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,100.181454051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,112.591828102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,118.53573514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.304221472,0.0,0.0,0.0,43.513341876,52.539744,31.1214591586,0.0,4.83426,26.2871991586
 09/02  22:00:00,117.938480415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.794567653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,117.937160331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.936461585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.917846448,0.0,0.0,0.0,43.513341876,52.539744,13.4443933259,0.0,4.83426,8.61013332586
 09/03  03:00:00,117.903877116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.368188712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.337460713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,106.406738759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.293806962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.314263358,0.0,0.0,0.0,43.513341876,52.539744,13.4502281499,0.0,4.83426,8.61596814989
 09/03  09:00:00,100.375612998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.380012567,0.0,0.0,0.0,43.513341876,52.539744,13.5332255802,0.0,4.83426,8.69896558019
 09/03  11:00:00,101.205807247,0.0,0.0,0.0,43.513341876,52.539744,13.4791932808,0.0,4.83426,8.64493328083
 09/03  12:00:00,100.361879963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,100.436857934,0.0,0.0,0.0,43.513341876,52.539744,13.4789860478,0.0,4.83426,8.64472604777
 09/03  14:00:00,100.460815845,0.0,0.0,0.0,43.513341876,52.539744,13.473264788,0.0,4.83426,8.63900478799
 09/03  15:00:00,100.416913637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,100.224235433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,100.219620929,0.0,0.0,0.0,43.513341876,52.539744,13.4444208262,0.0,4.83426,8.61016082616
 09/03  18:00:00,100.204524469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,112.638937739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.582871333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.34664613,0.0,0.0,0.0,43.513341876,52.539744,22.3673340159,0.0,4.83426,17.5330740159
 09/03  22:00:00,117.974657889,0.0,0.0,0.0,43.513341876,52.539744,13.4442969552,0.0,4.83426,8.6100369552
 09/03  23:00:00,118.833814507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,117.997605158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.005439536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.018044792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.041775453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.582365023,0.0,0.0,0.0,43.513341876,52.539744,13.4443519437,0.0,4.83426,8.61009194373
 09/04  05:00:00,118.579188598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,106.643283691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.530807017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.550281539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.57794082,0.0,0.0,0.0,43.513341876,52.539744,13.4500665692,0.0,4.83426,8.61580656922
 09/04  10:00:00,100.576963593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.372697527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.549754254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,100.627158492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,100.653098971,0.0,0.0,0.0,43.513341876,52.539744,13.4443455451,0.0,4.83426,8.61008554506
 09/04  15:00:00,100.631189103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,100.45731387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,100.451962211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,100.41774005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,115.84937958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,118.759485712,0.0,0.0,0.0,43.513341876,52.539744,13.4444001229,0.0,4.83426,8.61014012294
 09/04  21:00:00,118.463781136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.092663334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.916407369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.068320617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.047586626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.034364155,0.0,0.0,0.0,43.513341876,52.539744,13.450194571,0.0,4.83426,8.61593457103
 09/05  03:00:00,118.015658013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.395919025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.950943161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,252.136561552,72.7066158459,70.6190547684,0.0,43.513341876,53.238744,280.31257369,266.862417842,4.83426,8.61589584813
 09/05  07:00:00,471.830612894,72.7066158459,118.564093396,0.0,220.879908,53.238744,179.227785136,156.901866826,4.83426,17.4916583107
 09/05  08:00:00,627.669866997,74.0823026039,179.93894872,0.0,220.879908,145.652643033,59.0879348919,5.38156975537,36.25695,17.4494151365
 09/05  09:00:00,777.844463155,75.3410352994,327.659187937,0.0,220.879908,145.652643033,53.7048777385,0.0,36.25695,17.4479277385
 09/05  10:00:00,978.763370644,77.3106313202,519.357949885,0.0,220.879908,151.653867033,57.0754668963,0.0,48.3426,8.73286689628
 09/05  11:00:00,1041.60473837,80.2968100329,577.270066377,0.0,220.879908,151.653867033,65.7926187668,0.0,48.3426,17.4500187668
 09/05  12:00:00,1049.71386551,83.5363219525,582.799328914,0.0,220.879908,151.653867033,65.7911332342,0.0,48.3426,17.4485332342
 09/05  13:00:00,1042.52445797,85.0249012695,580.640954269,0.0,220.879908,145.652643033,41.6304178648,0.0110620481971,24.1713,17.4480558166
 09/05  14:00:00,1046.68017435,88.3517372897,581.571971475,0.0,220.879908,145.652643033,41.6211973154,0.0,24.1713,17.4498973154
 09/05  15:00:00,1054.73452246,90.2413966503,595.936793957,0.0,220.879908,137.835547516,22.2826964745,0.0,4.83426,17.4484364745
 09/05  16:00:00,1081.22920668,83.2170157219,635.023945244,0.0,220.879908,133.019064,31.316284597,0.0,4.83426,26.482024597
 09/05  17:00:00,969.219598417,78.8252205313,607.35797934,0.0,220.879908,53.238744,40.1374998566,0.0,4.83426,35.3032398566
 09/05  18:00:00,852.604040679,77.1766035494,492.754172411,0.0,220.879908,53.238744,31.39794331,0.0,4.83426,26.56368331
 09/05  19:00:00,687.779699842,75.4952533492,315.653081276,0.0,220.879908,53.238744,13.5083344214,0.0,4.83426,8.67407442143
 09/05  20:00:00,564.820570608,74.5754971137,191.54434209,0.0,220.879908,53.238744,29.9628991306,16.4631236192,4.83426,8.66551551145
 09/05  21:00:00,117.959929097,0.0,0.0,0.0,43.513341876,52.539744,13.4999812,0.0,4.83426,8.66572120003
 09/05  22:00:00,118.02794648,0.0,0.0,0.0,43.513341876,52.539744,13.4708195714,0.0,4.83426,8.63655957144
 09/05  23:00:00,118.945075699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.013867862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,117.998918822,0.0,0.0,0.0,43.513341876,52.539744,13.4501116236,0.0,4.83426,8.61585162359
 09/06  02:00:00,117.988268008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,117.951842979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.356803828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.329097831,0.0,0.0,0.0,43.513341876,52.539744,7.14942365692,0.0,4.83426,2.31516365692
 09/06  06:00:00,179.646955868,72.7066158459,0.00480108997691,0.0,43.513341876,53.238744,429.668764479,418.51503025,4.83426,6.31947422958
 09/06  07:00:00,359.757306849,72.7066158459,8.29040409438,0.0,220.879908,53.238744,338.599172337,316.273201019,4.83426,17.4917113173
 09/06  08:00:00,559.496804895,74.7564827071,112.141179467,0.0,220.879908,145.652643033,129.072508484,75.3671987252,36.25695,17.4483597585
 09/06  09:00:00,713.250319869,76.4607551914,262.690823981,0.0,220.879908,145.652643033,54.2276648867,0.520292062086,36.25695,17.4504228246
 09/06  10:00:00,850.413506126,78.8761539287,390.720864867,0.0,220.879908,151.653867033,65.7915896328,0.0,48.3426,17.4489896328
 09/06  11:00:00,941.816049507,82.2045806899,477.727077503,0.0,220.879908,151.653867033,63.2541241926,0.0,48.3426,14.9115241926
 09/06  12:00:00,1029.11420466,85.7457635646,562.13737271,0.0,220.879908,151.653867033,59.6132138555,0.0,48.3426,11.2706138555
 09/06  13:00:00,1043.01312011,88.7901804517,577.962065087,0.0,220.879908,145.652643033,41.6320229316,0.0108490844825,24.1713,17.4498738471
 09/06  14:00:00,1052.57745285,91.5488553781,584.569101775,0.0,220.879908,145.652643033,41.6195921867,0.0,24.1713,17.4482921867
 09/06  15:00:00,1060.21812824,93.925296572,597.906055502,0.0,220.879908,137.835547516,22.2903828848,0.0068163141594,4.83426,17.4493065707
 09/06  16:00:00,1071.3937905,87.0187250794,621.133976269,0.0,220.879908,133.019064,31.3198564717,0.0,4.83426,26.4855964717
 09/06  17:00:00,968.318185205,81.4412767123,603.528206409,0.0,220.879908,53.238744,40.1376111918,0.0,4.83426,35.3033511918
 09/06  18:00:00,861.251228658,79.2827165229,499.554721861,0.0,220.879908,53.238744,31.3988584277,0.0,4.83426,26.5645984277
 09/06  19:00:00,626.407158358,76.9339815261,253.153347903,0.0,220.879908,53.238744,14.1271074993,0.618583744105,4.83426,8.67426375518
 09/06  20:00:00,463.155030302,75.423834384,89.8398507305,0.0,220.879908,53.238744,59.1626468091,45.6625449896,4.83426,8.6658418195
 09/06  21:00:00,118.206433621,0.0,0.0,0.0,43.513341876,52.539744,13.5004533675,0.0,4.83426,8.66619336745
 09/06  22:00:00,117.939288461,0.0,0.0,0.0,43.513341876,52.539744,13.4703800517,0.0,4.83426,8.63612005169
 09/06  23:00:00,118.873378674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,117.956418056,0.0,0.0,0.0,43.513341876,52.539744,13.4501000187,0.0,4.83426,8.61584001869
 09/07  01:00:00,117.944160767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,117.928512645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,117.906573189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.315277507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.264214372,0.0,0.0,0.0,43.513341876,52.539744,13.4503625491,0.0,4.83426,8.61610254908
 09/07  06:00:00,179.66623894,72.7066158459,0.00495288736994,0.0,43.513341876,53.238744,633.71209833,628.85783833,4.83426,0.02
 09/07  07:00:00,363.156035778,72.7066158459,11.6662892322,0.0,220.879908,53.238744,411.541894726,389.215222364,4.83426,17.4924123615
 09/07  08:00:00,621.720488643,74.6505311642,173.816425622,0.0,220.879908,145.652643033,134.312004237,80.6040640096,36.25695,17.4509902275
 09/07  09:00:00,782.749120924,76.432659607,331.617392785,0.0,220.879908,145.652643033,54.38053427,0.674258313139,36.25695,17.4493259569
 09/07  10:00:00,979.238985718,79.0307484172,518.230620296,0.0,220.879908,151.653867033,65.7919223637,0.0,48.3426,17.4493223637
 09/07  11:00:00,1044.13460949,82.5232464891,577.880647973,0.0,220.879908,151.653867033,65.7934780865,0.0,48.3426,17.4508780865
 09/07  12:00:00,1066.60458932,86.2430517152,597.299248218,0.0,220.879908,151.653867033,65.7920660914,0.0,48.3426,17.4494660914
 09/07  13:00:00,1059.92475137,89.2819877818,593.06097648,0.0,220.879908,145.652643033,41.6305211703,0.0111058385149,24.1713,17.4481153317
 09/07  14:00:00,1066.82433464,91.8452873818,596.671459129,0.0,220.879908,145.652643033,32.9069957282,0.0,24.1713,8.73569572821
 09/07  15:00:00,1081.28036561,94.5948479565,616.364116664,0.0,220.879908,137.835547516,22.2914148198,0.00668836421114,4.83426,17.4504664556
 09/07  16:00:00,1097.97557052,88.0935261519,645.002149681,0.0,220.879908,133.019064,40.1408626779,0.0,4.83426,35.3066026779
 09/07  17:00:00,994.767697131,81.9052957431,627.40572238,0.0,220.879908,53.238744,31.3197569239,0.0,4.83426,26.4854969239
 09/07  18:00:00,982.591019232,79.5626653553,617.170967174,0.0,220.879908,53.238744,40.2486625127,0.0,4.83426,35.4144025127
 09/07  19:00:00,948.620706757,77.491369173,570.850801388,0.0,220.879908,53.238744,13.5390098701,0.029535461464,4.83426,8.67521440867
 09/07  20:00:00,857.04257779,76.109932927,479.350137756,0.0,220.879908,53.238744,13.5002492098,0.0,4.83426,8.66598920983
 09/07  21:00:00,118.383473874,0.0,0.0,0.0,43.513341876,52.539744,13.4998713647,0.0,4.83426,8.66561136472
 09/07  22:00:00,118.063498197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,118.951790116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.04020675,0.0,0.0,0.0,43.513341876,52.539744,13.4502744443,0.0,4.83426,8.6160144443
 09/08  01:00:00,118.031727847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.061153195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.081720308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.467411586,0.0,0.0,0.0,43.513341876,52.539744,13.4502679228,0.0,4.83426,8.61600792276
 09/08  05:00:00,120.104586007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,416.31059198,72.7486487009,232.897513692,0.0,43.513341876,53.238744,124.344023103,119.489763103,4.83426,0.02
 09/08  07:00:00,557.675612229,72.7106754219,203.357380127,0.0,220.879908,53.238744,117.990315601,95.6636235226,4.83426,17.492432078
 09/08  08:00:00,655.7809094,76.2649351394,205.809372567,0.0,220.879908,145.652643033,54.9362554404,1.22820728165,36.25695,17.4510981587
 09/08  09:00:00,702.199143837,78.2362952069,250.214086403,0.0,220.879908,145.652643033,53.7055534227,0.0,36.25695,17.4486034227
 09/08  10:00:00,814.990885563,80.4578507128,354.169867493,0.0,220.879908,151.653867033,65.7941927052,0.0,48.3426,17.4515927052
 09/08  11:00:00,926.863528582,82.3827618895,462.65411579,0.0,220.879908,151.653867033,65.7928226934,0.0,48.3426,17.4502226934
 09/08  12:00:00,1023.96571798,86.2518136747,555.592155492,0.0,220.879908,151.653867033,65.7914901972,0.0,48.3426,17.4488901972
 09/08  13:00:00,1026.63264753,89.8447466809,559.155011778,0.0,220.879908,145.652643033,41.6339826801,0.0107834545326,24.1713,17.4518992256
 09/08  14:00:00,1024.33559623,90.079988681,556.796857881,0.0,220.879908,145.652643033,41.6217906113,0.0,24.1713,17.4504906113
 09/08  15:00:00,1025.75371542,89.8311038396,566.780066577,0.0,220.879908,137.835547516,22.2916373373,0.00820537377367,4.83426,17.4491719635
 09/08  16:00:00,1065.56582062,83.6184138351,617.850129256,0.0,220.879908,133.019064,31.3200397706,0.0,4.83426,26.4857797706
 09/08  17:00:00,965.578144681,79.5407433419,601.427597461,0.0,220.879908,53.238744,31.3191402417,0.0,4.83426,26.4848802417
 09/08  18:00:00,898.800602129,77.7724885172,537.600444657,0.0,220.879908,53.238744,40.2536727854,0.0,4.83426,35.4194127854
 09/08  19:00:00,701.151381446,76.1231342501,328.315475049,0.0,220.879908,53.238744,13.509019698,0.0,4.83426,8.67475969799
 09/08  20:00:00,598.74025223,75.3580540794,224.43592582,0.0,220.879908,53.238744,19.2713052166,5.7711674978,4.83426,8.66587771877
 09/08  21:00:00,117.986436143,0.0,0.0,0.0,43.513341876,52.539744,13.4997699279,0.0,4.83426,8.6655099279
 09/08  22:00:00,118.044956285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,118.938853555,0.0,0.0,0.0,43.513341876,52.539744,13.4605489914,0.0,4.83426,8.62628899135
 09/08  24:00:00,118.035061886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.026113972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.018773725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.012982951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.449315804,0.0,0.0,0.0,43.513341876,52.539744,13.4443709482,0.0,4.83426,8.6101109482
 09/09  05:00:00,118.374422636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,109.414025721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.321574329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.36999686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.476573102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.528525226,0.0,0.0,0.0,43.513341876,52.539744,22.2139563467,0.0,4.83426,17.3796963467
 09/09  11:00:00,101.364869189,0.0,0.0,0.0,43.513341876,52.539744,13.4792888987,0.0,4.83426,8.64502889871
 09/09  12:00:00,120.495234484,0.440913553542,19.3139616174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,132.11002258,0.715618272833,30.4463270568,0.0,43.513341876,52.539744,13.4736979467,0.0,4.83426,8.63943794668
 09/09  14:00:00,234.991561714,2.88489459726,129.967423598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,225.438212823,2.54997953133,120.787721409,0.0,43.513341876,52.539744,13.4737494074,0.0,4.83426,8.63948940739
 09/09  16:00:00,196.532186931,2.45996982754,92.4973187409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,185.153875505,2.21623595483,81.5035912689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,146.540800506,1.33895278923,44.2686483442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,115.747975599,0.0,0.0,0.0,43.513341876,52.539744,13.4444326058,0.0,4.83426,8.61017260585
 09/09  20:00:00,118.657194967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.373410317,0.0,0.0,0.0,43.513341876,52.539744,22.369481818,0.0,4.83426,17.535221818
 09/09  22:00:00,117.979052657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.812659277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,117.911619871,0.0,0.0,0.0,43.513341876,52.539744,13.4444920885,0.0,4.83426,8.61023208851
 09/10  01:00:00,117.847973202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.826653263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.830947489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.241861063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.187109259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,109.23976041,0.0,0.0,0.0,43.513341876,52.539744,13.4444222433,0.0,4.83426,8.61016224333
 09/10  07:00:00,100.224961148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.333346213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.461755565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.518643751,0.0,0.0,0.0,43.513341876,52.539744,22.2139124412,0.0,4.83426,17.3796524412
 09/10  11:00:00,101.367902451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,120.216624687,0.441557641207,19.0046002158,0.0,43.513341876,52.539744,13.4790294039,0.0,4.83426,8.64476940392
 09/10  13:00:00,261.211651196,3.43239225613,155.229996816,0.0,43.513341876,52.539744,13.4796690046,0.0,4.83426,8.64540900462
 09/10  14:00:00,275.464471277,3.55027396776,169.183343994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,305.001622024,3.74280675249,198.200883127,0.0,43.513341876,52.539744,13.4736988256,0.0,4.83426,8.6394388256
 09/10  16:00:00,335.370568716,4.06167794502,228.089028086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,278.090562728,3.75236244707,171.788360908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,186.937829226,2.31648673905,83.1845936496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,149.726999973,0.909506553382,29.666701123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.72399325,0.0,0.0,0.0,43.513341876,52.539744,13.4444593813,0.0,4.83426,8.61019938132
 09/10  21:00:00,118.472667421,0.0,0.0,0.0,43.513341876,52.539744,22.3705364717,0.0,4.83426,17.5362764717
 09/10  22:00:00,118.086641061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.906689392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.046025371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.045258633,0.0,0.0,0.0,43.513341876,52.539744,13.450278628,0.0,4.83426,8.616018628
 09/11  02:00:00,118.043520656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.04085765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.522475802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.488791075,0.0,0.0,0.0,43.513341876,52.539744,13.4503012249,0.0,4.83426,8.61604122489
 09/11  06:00:00,335.320985603,72.7761192763,150.382849715,0.0,43.513341876,53.238744,134.471487863,129.617227863,4.83426,0.02
 09/11  07:00:00,530.005880612,72.707444483,176.000290414,0.0,220.879908,53.238744,123.796199634,101.467425711,4.83426,17.4945139232
 09/11  08:00:00,716.7133538,75.6545966351,266.696531172,0.0,220.879908,145.652643033,56.4860747839,2.77612808481,36.25695,17.4529966991
 09/11  09:00:00,847.228549037,77.5796365005,394.587236967,0.0,220.879908,145.652643033,53.7084639174,0.0,36.25695,17.4515139174
 09/11  10:00:00,976.921894221,80.1953390341,514.801137542,0.0,220.879908,151.653867033,65.7929356632,0.0,48.3426,17.4503356632
 09/11  11:00:00,981.88283024,83.1762394024,514.69393285,0.0,220.879908,151.653867033,65.7961071414,0.0,48.3426,17.4535071414
 09/11  12:00:00,982.473370045,86.0906556626,512.288776018,0.0,220.879908,151.653867033,65.7948321901,0.0,48.3426,17.4522321901
 09/11  13:00:00,973.038706573,88.064016929,506.600350277,0.0,220.879908,145.652643033,41.6329586445,0.0106138001318,24.1713,17.4510448443
 09/11  14:00:00,965.759186646,89.6812786831,497.113502654,0.0,220.879908,145.652643033,36.0936245299,0.0,24.1713,11.9223245299
 09/11  15:00:00,963.821569888,90.9270266221,501.317786546,0.0,220.879908,137.835547516,19.1041187861,0.00584221651532,4.83426,14.2640165696
 09/11  16:00:00,995.436604755,84.5484960495,544.582262896,0.0,220.879908,133.019064,40.1485299972,0.0,4.83426,35.3142699972
 09/11  17:00:00,908.079008169,79.1380725513,542.688599143,0.0,220.879908,53.238744,31.3247111755,0.0,4.83426,26.4904511755
 09/11  18:00:00,911.628091045,77.3642260583,548.089511869,0.0,220.879908,53.238744,40.2566492205,0.0,4.83426,35.4223892205
 09/11  19:00:00,938.278839175,76.1127851126,556.886047438,0.0,220.879908,53.238744,13.5099429263,0.0,4.83426,8.67568292629
 09/11  20:00:00,954.922094061,75.5457373451,573.374323748,0.0,220.879908,53.238744,13.5009027284,0.0,4.83426,8.66664272845
 09/11  21:00:00,118.590122817,0.0,0.0,0.0,43.513341876,52.539744,13.5005611722,0.0,4.83426,8.66630117219
 09/11  22:00:00,118.22844137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.088327523,0.0,0.0,0.0,43.513341876,52.539744,13.4622189681,0.0,4.83426,8.62795896805
 09/11  24:00:00,118.219498531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.189573094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.162219632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.148195765,0.0,0.0,0.0,43.513341876,52.539744,13.4504180011,0.0,4.83426,8.61615800107
 09/12  04:00:00,120.617129623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.220570143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,534.655454567,73.0627366698,346.600594368,0.0,43.513341876,53.238744,48.9049715173,44.0507115173,4.83426,0.02
 09/12  07:00:00,619.647131141,72.7198166541,264.542162922,0.0,220.879908,53.238744,78.8597131692,47.7923143948,4.83426,26.2331387745
 09/12  08:00:00,816.457222724,77.4819520651,363.955593382,0.0,220.879908,145.652643033,44.9934494303,0.0,36.25695,8.73649943027
 09/12  09:00:00,840.84651969,79.8061867544,386.386297287,0.0,220.879908,145.652643033,53.7109149358,0.0,36.25695,17.4539649358
 09/12  10:00:00,843.483076522,82.8952650924,380.268671357,0.0,220.879908,151.653867033,65.7955184157,0.0,48.3426,17.4529184157
 09/12  11:00:00,951.404152073,86.2398108831,483.519516862,0.0,220.879908,151.653867033,65.7951780862,0.0,48.3426,17.4525780862
 09/12  12:00:00,1031.07953249,89.062144558,560.669947168,0.0,220.879908,151.653867033,65.792423749,0.0,48.3426,17.449823749
 09/12  13:00:00,1023.48450413,90.9895249979,556.532487604,0.0,220.879908,145.652643033,41.6370449942,0.0120694852175,24.1713,17.453675509
 09/12  14:00:00,1031.53365724,92.8535305966,561.719059688,0.0,220.879908,145.652643033,41.6237865343,0.0,24.1713,17.4524865343
 09/12  15:00:00,1044.45430272,95.0369956677,579.844052889,0.0,220.879908,137.835547516,22.2932018146,0.00758702639817,4.83426,17.4513547882
 09/12  16:00:00,1064.07440001,88.4005162876,611.645450991,0.0,220.879908,133.019064,31.3255542169,0.0,4.83426,26.4912942169
 09/12  17:00:00,774.850744418,81.6407096908,411.223005492,0.0,220.879908,53.238744,40.1908473278,0.03664493343,4.83426,35.3199423944
 09/12  18:00:00,642.323517602,78.7210998956,282.452671132,0.0,220.879908,53.238744,31.9429068386,0.532890459232,4.83426,26.5757563794
 09/12  19:00:00,580.597847703,76.6215563381,205.41748527,0.0,220.879908,53.238744,27.6463742531,14.136456131,4.83426,8.67565812217
 09/12  20:00:00,517.587994859,75.5078238099,143.990161701,0.0,220.879908,53.238744,61.7042044135,48.2039688039,4.83426,8.66597560957
 09/12  21:00:00,117.935391776,0.0,0.0,0.0,43.513341876,52.539744,13.501058386,0.0,4.83426,8.66679838605
 09/12  22:00:00,118.041732377,0.0,0.0,0.0,43.513341876,52.539744,13.4709615405,0.0,4.83426,8.63670154049
 09/12  23:00:00,118.965682018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.061035409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.055319264,0.0,0.0,0.0,43.513341876,52.539744,13.4504912821,0.0,4.83426,8.61623128206
 09/13  02:00:00,118.03210191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.013626012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.473652184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.43912634,0.0,0.0,0.0,43.513341876,52.539744,13.4488800544,0.0,4.83426,8.61462005438
 09/13  06:00:00,335.471922917,72.7643489013,150.758874319,0.0,43.513341876,53.238744,236.975140862,232.120880862,4.83426,0.02
 09/13  07:00:00,487.567018657,72.7110282398,134.172277174,0.0,220.879908,53.238744,232.188773451,209.858826315,4.83426,17.4956871355
 09/13  08:00:00,630.43189562,75.626167806,181.306150694,0.0,220.879908,145.652643033,138.89869824,85.1876573665,36.25695,17.4540908739
 09/13  09:00:00,727.108371901,76.8595700093,276.085648929,0.0,220.879908,145.652643033,115.072077301,61.3624210347,36.25695,17.4527062663
 09/13  10:00:00,859.511034583,77.3511428862,401.006158982,0.0,220.879908,151.653867033,95.7468527956,29.9526285548,48.3426,17.4516242409
 09/13  11:00:00,970.426179345,78.0118696382,509.548417451,0.0,220.879908,151.653867033,66.0866372933,0.291308036792,48.3426,17.4527292565
 09/13  12:00:00,984.903312621,78.7027114487,523.229077753,0.0,220.879908,151.653867033,65.7963558501,0.0,48.3426,17.4537558501
 09/13  13:00:00,974.858991569,79.259242588,518.045295723,0.0,220.879908,145.652643033,41.6445207055,0.0205634872769,24.1713,17.4526572182
 09/13  14:00:00,969.083130211,79.9106788644,511.085228772,0.0,220.879908,145.652643033,41.6228611235,0.0,24.1713,17.4515611235
 09/13  15:00:00,961.995930557,80.2682860354,511.11071954,0.0,220.879908,137.835547516,13.5690244606,0.0,4.83426,8.73476446063
 09/13  16:00:00,970.014407191,76.2306702974,528.3834172,0.0,220.879908,133.019064,40.1543501733,0.0,4.83426,35.3200901733
 09/13  17:00:00,891.459263761,74.1587639206,531.776392377,0.0,220.879908,53.238744,31.3295734234,0.0,4.83426,26.4953134234
 09/13  18:00:00,895.327282497,73.9217099209,535.889125454,0.0,220.879908,53.238744,40.2636247514,0.0,4.83426,35.4293647514
 09/13  19:00:00,923.0219104,73.6812541277,544.629069967,0.0,220.879908,53.238744,13.5096606961,0.0,4.83426,8.67540069607
 09/13  20:00:00,930.599021751,73.590816847,552.263328258,0.0,220.879908,53.238744,13.5007575698,0.0,4.83426,8.66649756981
 09/13  21:00:00,118.503326543,0.0,0.0,0.0,43.513341876,52.539744,13.500442643,0.0,4.83426,8.66618264305
 09/13  22:00:00,118.173098508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,119.039830357,0.0,0.0,0.0,43.513341876,52.539744,13.4621364827,0.0,4.83426,8.62787648273
 09/13  24:00:00,118.169208832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.163913795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.160264113,0.0,0.0,0.0,43.513341876,52.539744,13.4504241063,0.0,4.83426,8.61616410626
 09/14  03:00:00,118.15688015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.666987077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.631069498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,721.57571297,72.9430227282,528.904334404,0.0,43.513341876,53.238744,4.86664202172,0.0123820217227,4.83426,0.02
 09/14  07:00:00,890.264831014,72.7093654492,528.004531985,0.0,220.879908,53.238744,31.06927285,0.0,4.83426,26.23501285
 09/14  08:00:00,979.579993291,77.3501160345,519.806710963,0.0,220.879908,145.652643033,53.7112745077,0.0,36.25695,17.4543245077
 09/14  09:00:00,987.369353777,79.0558460787,527.163512325,0.0,220.879908,145.652643033,53.7089377068,0.0,36.25695,17.4519877068
 09/14  10:00:00,997.148732904,79.7982719802,529.974228955,0.0,220.879908,151.653867033,57.0777465006,0.0,48.3426,8.73514650056
 09/14  11:00:00,1023.26480983,80.3790150831,554.489224925,0.0,220.879908,151.653867033,65.7973948627,0.0,48.3426,17.4547948627
 09/14  12:00:00,1031.58277775,81.3345648797,562.583878021,0.0,220.879908,151.653867033,65.7963204344,0.0,48.3426,17.4537204344
 09/14  13:00:00,1032.21120174,82.5416020936,567.154378156,0.0,220.879908,145.652643033,41.6363055647,0.0110525895634,24.1713,17.4539529752
 09/14  14:00:00,1014.99550568,83.0779848968,549.722639813,0.0,220.879908,145.652643033,41.6229350138,0.0,24.1713,17.4516350138
 09/14  15:00:00,1024.81309675,85.431346819,565.141015496,0.0,220.879908,137.835547516,22.2892449812,0.0,4.83426,17.4549849812
 09/14  16:00:00,1083.78347958,79.841241637,634.915590626,0.0,220.879908,133.019064,31.3314857998,0.0,4.83426,26.4972257998
 09/14  17:00:00,983.373956205,76.1879530912,618.457006638,0.0,220.879908,53.238744,40.1529699585,0.0,4.83426,35.3187099585
 09/14  18:00:00,976.907223749,75.2052734026,613.161260436,0.0,220.879908,53.238744,37.0159497187,0.0,4.83426,32.1816897187
 09/14  19:00:00,988.426898101,74.7575162677,606.84870811,0.0,220.879908,53.238744,16.6843343485,0.0,4.83426,11.8500743485
 09/14  20:00:00,971.313439241,74.5405203243,589.255143107,0.0,220.879908,53.238744,13.5005912617,0.0,4.83426,8.66633126168
 09/14  21:00:00,118.659006349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,118.288185384,0.0,0.0,0.0,43.513341876,52.539744,13.471426226,0.0,4.83426,8.63716622595
 09/14  23:00:00,119.120743118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.266266936,0.0,0.0,0.0,43.513341876,52.539744,13.4504623735,0.0,4.83426,8.61620237355
 09/15  01:00:00,118.254131972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.232737273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.219062741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.796252129,0.0,0.0,0.0,43.513341876,52.539744,13.4505351408,0.0,4.83426,8.61627514085
 09/15  05:00:00,120.407845544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,722.351073682,73.4515353872,528.798918061,0.0,43.513341876,53.238744,4.86858525582,0.0143252558225,4.83426,0.02
 09/15  07:00:00,892.363871178,72.714984659,531.271815433,0.0,220.879908,53.238744,22.3303492005,0.0,4.83426,17.4960892005
 09/15  08:00:00,960.783420266,78.495580679,501.215218534,0.0,220.879908,145.652643033,53.712069588,0.0,36.25695,17.455119588
 09/15  09:00:00,958.47815209,80.5533666627,496.13249914,0.0,220.879908,145.652643033,53.709899788,0.0,36.25695,17.452949788
 09/15  10:00:00,983.893827277,81.8786814956,513.568002822,0.0,220.879908,151.653867033,65.7975770365,0.0,48.3426,17.4549770365
 09/15  11:00:00,1012.02900811,83.2345509445,540.119132565,0.0,220.879908,151.653867033,65.7979491385,0.0,48.3426,17.4553491385
 09/15  12:00:00,1024.9671803,85.0512029568,552.234889711,0.0,220.879908,151.653867033,65.7969351227,0.0,48.3426,17.4543351227
 09/15  13:00:00,1016.70510969,86.0803233769,548.823680176,0.0,220.879908,145.652643033,41.6358523133,0.0111938486725,24.1713,17.4533584646
 09/15  14:00:00,1018.00026086,86.4898451558,550.003044746,0.0,220.879908,145.652643033,41.6236683582,0.0,24.1713,17.4523683582
 09/15  15:00:00,1022.77520857,86.5592467217,561.330402847,0.0,220.879908,137.835547516,22.2969155574,0.0068666892323,4.83426,17.4557888682
 09/15  16:00:00,1063.63529468,79.2873946183,615.13998256,0.0,220.879908,133.019064,31.3317880596,0.0,4.83426,26.4975280596
 09/15  17:00:00,950.362842521,75.9073280045,585.024158415,0.0,220.879908,53.238744,35.7978903097,0.0,4.83426,30.9636303097
 09/15  18:00:00,946.258404354,75.388474388,579.247911678,0.0,220.879908,53.238744,35.7851470983,0.0,4.83426,30.9508870983
 09/15  19:00:00,962.68926997,75.0172778724,582.013150388,0.0,220.879908,53.238744,13.5099506283,0.0,4.83426,8.67569062828
 09/15  20:00:00,953.27729669,74.7100883776,573.134179003,0.0,220.879908,53.238744,13.5013585443,0.0,4.83426,8.66709854433
 09/15  21:00:00,118.192155544,0.0,0.0,0.0,43.513341876,52.539744,13.501125158,0.0,4.83426,8.66686515798
 09/15  22:00:00,118.249791165,0.0,0.0,0.0,43.513341876,52.539744,13.4708792351,0.0,4.83426,8.63661923507
 09/15  23:00:00,119.110069605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.219810986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.197057948,0.0,0.0,0.0,43.513341876,52.539744,13.4441526051,0.0,4.83426,8.60989260509
 09/16  02:00:00,118.190201076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.185693724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.694461351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.657318043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,109.701549816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.557063637,0.0,0.0,0.0,43.513341876,52.539744,13.444626916,0.0,4.83426,8.610366916
 09/16  08:00:00,100.548471104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.615596102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.67251336,0.0,0.0,0.0,43.513341876,52.539744,13.5351622125,0.0,4.83426,8.70090221247
 09/16  11:00:00,275.763606333,2.40093436612,170.125494065,0.0,43.513341876,52.539744,13.4800769263,0.0,4.83426,8.64581692627
 09/16  12:00:00,336.333850643,3.29614572731,229.813789573,0.0,43.513341876,52.539744,13.4802158721,0.0,4.83426,8.64595587208
 09/16  13:00:00,402.724775077,4.22437531005,294.467903963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,416.338176176,9.03976682545,303.170567255,0.0,43.513341876,52.539744,13.4742371398,0.0,4.83426,8.63997713979
 09/16  15:00:00,421.858541983,7.91508432869,309.749856984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,395.957217616,4.26865859385,287.896967237,0.0,43.513341876,52.539744,13.4445914253,0.0,4.83426,8.61033142529
 09/16  17:00:00,393.291093381,4.40138960742,285.085187971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,285.838057479,3.47287908873,176.780016071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,181.019134526,2.70154611074,58.7775469777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.62859148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.397048842,0.0,0.0,0.0,43.513341876,52.539744,31.1368968352,0.0,4.83426,26.3026368352
 09/16  22:00:00,118.007342943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.824917727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.95902056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.967547293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
