Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  02:00:00,117.945448509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.910132114,0.0,0.0,0.0,43.513341876,52.539744,13.4446163782,0.0,4.83426,8.61035637823
 09/17  04:00:00,118.329960678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.297202093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,109.357070521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.320379182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.449396674,0.0,0.0,0.0,43.513341876,52.539744,13.4505458034,0.0,4.83426,8.61628580342
 09/17  09:00:00,100.570274247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.619936522,0.0,0.0,0.0,43.513341876,52.539744,13.5360020756,0.0,4.83426,8.70174207562
 09/17  11:00:00,129.044682556,0.549586013983,26.7146985858,0.0,43.513341876,52.539744,13.4798882923,0.0,4.83426,8.64562829227
 09/17  12:00:00,301.834776004,3.76552594697,195.066966509,0.0,43.513341876,52.539744,13.4803496543,0.0,4.83426,8.64608965434
 09/17  13:00:00,349.562189977,4.33269473132,241.770137842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,371.674613512,4.35331823773,263.673959468,0.0,43.513341876,52.539744,13.4739685685,0.0,4.83426,8.63970856847
 09/17  15:00:00,381.095597903,4.56457632937,272.822623707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,353.485645375,4.04887288513,246.14647931,0.0,43.513341876,52.539744,13.4446634112,0.0,4.83426,8.61040341118
 09/17  17:00:00,389.481065493,4.29742456887,281.422442341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,330.778357711,3.82871245422,220.844425824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,186.298477171,1.47526382788,65.1952676681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,142.354540948,0.700182536741,22.7262458103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.316732347,0.0,0.0,0.0,43.513341876,52.539744,31.1370129321,0.0,4.83426,26.3027529321
 09/17  22:00:00,117.962423451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.826760143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.955872555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.955210973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.970313599,0.0,0.0,0.0,43.513341876,52.539744,13.4506095865,0.0,4.83426,8.61634958651
 09/18  03:00:00,117.980457507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.443128397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.433522986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,277.31243616,72.7624458616,93.1373495511,0.0,43.513341876,53.238744,201.938897179,188.488464887,4.83426,8.61617229156
 09/18  07:00:00,456.971286875,72.7095144814,103.839884972,0.0,220.879908,53.238744,145.762029976,123.427531499,4.83426,17.5002384763
 09/18  08:00:00,583.705343581,75.6578852987,134.904740651,0.0,220.879908,145.652643033,75.6546015409,13.0001667373,36.25695,26.3974848035
 09/18  09:00:00,635.498916098,77.6012050204,184.50254517,0.0,220.879908,145.652643033,72.5861935022,0.814549242275,36.25695,35.5146942599
 09/18  10:00:00,767.818807848,80.0388191199,307.640659123,0.0,220.879908,151.653867033,83.8967377963,0.0,48.3426,35.5541377963
 09/18  11:00:00,976.009671458,83.6209114235,510.203733807,0.0,220.879908,151.653867033,84.0093748723,0.0,48.3426,35.6667748723
 09/18  12:00:00,1040.50636323,86.9405053539,571.237531751,0.0,220.879908,151.653867033,93.032706634,0.0,48.3426,44.690106634
 09/18  13:00:00,1028.8620358,88.9314392918,563.016916078,0.0,220.879908,145.652643033,68.9390982716,0.0112124619434,24.1713,44.7565858096
 09/18  14:00:00,1019.31069881,90.0028434424,552.317868324,0.0,220.879908,145.652643033,59.6936808572,0.0,24.1713,35.5223808572
 09/18  15:00:00,1024.16571852,89.241185518,565.771751507,0.0,220.879908,137.835547516,40.4182093074,0.00443057439643,4.83426,35.579518733
 09/18  16:00:00,1047.09546985,82.2174473627,601.672203876,0.0,220.879908,133.019064,31.3512192797,0.0127374337202,4.83426,26.504221846
 09/18  17:00:00,800.851562264,77.2050269944,441.470051245,0.0,220.879908,53.238744,40.1631182548,0.0,4.83426,35.3288582548
 09/18  18:00:00,671.67750607,75.9886818778,311.131412797,0.0,220.879908,53.238744,40.276840069,0.0,4.83426,35.442580069
 09/18  19:00:00,632.13336378,75.3209399563,257.077797134,0.0,220.879908,53.238744,13.5109861591,0.0,4.83426,8.6767261591
 09/18  20:00:00,589.401275269,74.7925485991,215.237156799,0.0,220.879908,53.238744,14.1040890918,0.602320025388,4.83426,8.66750906638
 09/18  21:00:00,118.357668824,0.0,0.0,0.0,43.513341876,52.539744,13.5015168291,0.0,4.83426,8.66725682911
 09/18  22:00:00,118.077665092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,119.00250491,0.0,0.0,0.0,43.513341876,52.539744,13.4625696722,0.0,4.83426,8.62830967217
 09/18  24:00:00,118.120077504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.115797934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.111029232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.124682493,0.0,0.0,0.0,43.513341876,52.539744,13.4505840142,0.0,4.83426,8.61632401425
 09/19  04:00:00,120.665955022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.396017273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,725.756040827,73.1490695466,528.497203175,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/19  07:00:00,896.577886336,72.7257045201,535.083999357,0.0,220.879908,53.238744,22.3339684736,0.0,4.83426,17.4997084736
 09/19  08:00:00,987.067880527,77.5749002933,527.767263256,0.0,220.879908,145.652643033,62.6590021154,0.0,36.25695,26.4020521154
 09/19  09:00:00,991.364022209,79.4371949285,530.578633709,0.0,220.879908,145.652643033,71.7744061127,0.0,36.25695,35.5174561127
 09/19  10:00:00,997.626933328,80.2232789473,529.978094294,0.0,220.879908,151.653867033,87.1838330898,0.0,48.3426,38.8412330898
 09/19  11:00:00,1028.0287994,81.3251433108,557.910133768,0.0,220.879908,151.653867033,89.6297568436,0.0,48.3426,41.2871568436
 09/19  12:00:00,1032.16199048,82.1891908309,561.99784213,0.0,220.879908,151.653867033,93.0318069962,0.0,48.3426,44.6892069962
 09/19  13:00:00,1042.34389058,84.1118591768,576.189839338,0.0,220.879908,145.652643033,68.9376249798,0.0103862233356,24.1713,44.7559387565
 09/19  14:00:00,1047.62055776,84.6285402364,580.886811369,0.0,220.879908,145.652643033,59.697461264,0.0,24.1713,35.526161264
 09/19  15:00:00,1063.84058481,87.324473529,602.096727614,0.0,220.879908,137.835547516,40.4146393295,0.0,4.83426,35.5803793295
 09/19  16:00:00,1108.87884346,80.1698652051,659.631031763,0.0,220.879908,133.019064,31.3512321903,0.0113089857089,4.83426,26.5056632046
 09/19  17:00:00,993.083551431,76.2568174583,628.302409624,0.0,220.879908,53.238744,40.1660278081,0.0,4.83426,35.3317678081
 09/19  18:00:00,989.555821242,75.8222136079,622.581900951,0.0,220.879908,53.238744,31.4236774202,0.0,4.83426,26.5894174202
 09/19  19:00:00,989.122763918,75.4451855664,606.13040046,0.0,220.879908,53.238744,13.5101250541,0.0,4.83426,8.67586505407
 09/19  20:00:00,979.603361786,75.1567211533,596.875576229,0.0,220.879908,53.238744,13.5016530051,0.0,4.83426,8.66739300513
 09/19  21:00:00,118.305212789,0.0,0.0,0.0,43.513341876,52.539744,13.5015595174,0.0,4.83426,8.66729951739
 09/19  22:00:00,118.325383637,0.0,0.0,0.0,43.513341876,52.539744,13.4715295745,0.0,4.83426,8.63726957452
 09/19  23:00:00,119.14098286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.274170436,0.0,0.0,0.0,43.513341876,52.539744,13.4506317156,0.0,4.83426,8.61637171558
 09/20  01:00:00,118.248972267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.21238037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.175518984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.660320203,0.0,0.0,0.0,43.513341876,52.539744,13.4504920862,0.0,4.83426,8.6162320862
 09/20  05:00:00,118.599837793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,704.064476196,73.1725589186,511.558341614,0.0,43.513341876,53.238744,27.6532632062,22.7990032062,4.83426,0.02
 09/20  07:00:00,879.447622955,72.7436473453,521.061164225,0.0,220.879908,53.238744,22.3345539949,0.0,4.83426,17.5002939949
 09/20  08:00:00,975.787179241,78.3980867703,517.742967752,0.0,220.879908,145.652643033,62.6633085335,0.00457759028009,36.25695,26.4017809433
 09/20  09:00:00,993.411810154,81.1954917423,531.296035774,0.0,220.879908,145.652643033,71.7719702268,0.0,36.25695,35.5150202268
 09/20  10:00:00,1025.05557458,85.3958246164,552.643808528,0.0,220.879908,151.653867033,83.8967576284,0.0,48.3426,35.5541576284
 09/20  11:00:00,1052.39550146,89.6166085835,574.18731656,0.0,220.879908,151.653867033,92.9259245603,0.0,48.3426,44.5833245603
 09/20  12:00:00,1092.61132537,93.2158549607,612.755183916,0.0,220.879908,151.653867033,93.0364299775,0.0,48.3426,44.6938299775
 09/20  13:00:00,1095.4858327,95.9264520743,618.908281836,0.0,220.879908,145.652643033,59.9953806028,0.011032608809,24.1713,35.813047994
 09/20  14:00:00,1096.65833334,98.3805312507,617.566062626,0.0,220.879908,145.652643033,59.7054844276,0.0,24.1713,35.5341844276
 09/20  15:00:00,1091.68535858,100.478151046,618.07873387,0.0,220.879908,137.835547516,49.3139575394,0.00701761297328,4.83426,44.4726799264
 09/20  16:00:00,1100.75566906,93.5641002601,639.006939207,0.0,220.879908,133.019064,31.3507265195,0.0111558246068,4.83426,26.5053106949
 09/20  17:00:00,985.979801121,85.2123197589,612.142732609,0.0,220.879908,53.238744,31.3388570313,0.0,4.83426,26.5045970313
 09/20  18:00:00,972.374439432,81.6768727212,599.358902008,0.0,220.879908,53.238744,40.2825331751,0.0,4.83426,35.4482731751
 09/20  19:00:00,947.605269461,79.0806612778,562.888754195,0.0,220.879908,53.238744,13.5108079548,0.0,4.83426,8.67654795481
 09/20  20:00:00,915.948523979,77.2306891957,535.712574925,0.0,220.879908,53.238744,13.508957441,0.00676177902931,4.83426,8.66793566202
 09/20  21:00:00,118.418356536,0.0,0.0,0.0,43.513341876,52.539744,13.5020445694,0.0,4.83426,8.66778456939
 09/20  22:00:00,118.101360254,0.0,0.0,0.0,43.513341876,52.539744,13.4715372103,0.0,4.83426,8.63727721034
 09/20  23:00:00,118.982691462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.065923875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.029558028,0.0,0.0,0.0,43.513341876,52.539744,13.4505531241,0.0,4.83426,8.61629312415
 09/21  02:00:00,117.994533008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.964187168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.376083507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.310549425,0.0,0.0,0.0,43.513341876,52.539744,13.4507005547,0.0,4.83426,8.61644055473
 09/21  06:00:00,185.621323376,72.7095877309,0.0054579174903,0.0,43.513341876,53.238744,527.50455029,522.65029029,4.83426,0.02
 09/21  07:00:00,351.332855033,72.7081839501,0.0,0.0,220.879908,53.238744,407.31258147,384.97593009,4.83426,17.5023913807
 09/21  08:00:00,528.091079934,75.5156778289,80.5214986034,0.0,220.879908,145.652643033,183.198779032,120.539098776,36.25695,26.4027302553
 09/21  09:00:00,627.474465345,77.9028475894,176.353277982,0.0,220.879908,145.652643033,82.4384875182,10.6564752886,36.25695,35.5250622296
 09/21  10:00:00,781.701531632,80.9737202701,320.539083705,0.0,220.879908,151.653867033,83.9005552794,0.0,48.3426,35.5579552794
 09/21  11:00:00,909.76838532,84.4402348107,443.710281964,0.0,220.879908,151.653867033,92.9321778783,0.0,48.3426,44.5895778783
 09/21  12:00:00,1014.37120567,87.818678498,545.415745744,0.0,220.879908,151.653867033,86.3662207722,0.0,48.3426,38.0236207722
 09/21  13:00:00,1036.73816596,90.5417486217,570.555703838,0.0,220.879908,145.652643033,66.683319071,0.01109254956,24.1713,42.5009265214
 09/21  14:00:00,1049.17507109,93.0928731306,580.05469293,0.0,220.879908,145.652643033,59.7075041347,0.0,24.1713,35.5362041347
 09/21  15:00:00,1060.22278602,95.2792440568,596.608781344,0.0,220.879908,137.835547516,49.31682775,0.00668534300725,4.83426,44.475882407
 09/21  16:00:00,1081.371944,89.3987415836,628.8404986,0.0,220.879908,133.019064,31.3535491553,0.0107178449294,4.83426,26.5085713104
 09/21  17:00:00,941.457893281,82.1701838778,576.615946365,0.0,220.879908,53.238744,31.3487249399,0.00790831726774,4.83426,26.5065566226
 09/21  18:00:00,759.944451385,78.8669914992,393.245028902,0.0,220.879908,53.238744,40.2856007918,0.0,4.83426,35.4513407918
 09/21  19:00:00,600.338578667,76.8296889865,224.319435413,0.0,220.879908,53.238744,18.8339118952,5.32284377103,4.83426,8.6768081242
 09/21  20:00:00,491.962259969,75.6273232031,118.094635801,0.0,220.879908,53.238744,57.6615278639,44.1601941967,4.83426,8.66707366716
 09/21  21:00:00,118.227926533,0.0,0.0,0.0,43.513341876,52.539744,13.5022934626,0.0,4.83426,8.66803346263
 09/21  22:00:00,117.925694011,0.0,0.0,0.0,43.513341876,52.539744,13.4717520756,0.0,4.83426,8.63749207564
 09/21  23:00:00,118.871031248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.984821921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.009770559,0.0,0.0,0.0,43.513341876,52.539744,13.4507350584,0.0,4.83426,8.61647505835
 09/22  02:00:00,117.998754783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.979280756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.224861384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.842429675,0.0,0.0,0.0,43.513341876,52.539744,13.4506139818,0.0,4.83426,8.61635398183
 09/22  06:00:00,186.346776544,72.7066158459,0.00506437804612,0.0,43.513341876,53.238744,384.306640773,379.452380773,4.83426,0.02
 09/22  07:00:00,366.392953389,72.7073045658,14.8355204379,0.0,220.879908,53.238744,326.031592642,303.693721173,4.83426,17.5036114693
 09/22  08:00:00,492.125986031,74.709339496,45.6506157753,0.0,220.879908,145.652643033,235.383976126,172.723349117,36.25695,26.4036770097
 09/22  09:00:00,629.708108151,75.7789623528,180.512169996,0.0,220.879908,145.652643033,178.072473247,106.295602725,36.25695,35.5199205213
 09/22  10:00:00,874.872648894,77.215721645,416.242591896,0.0,220.879908,151.653867033,96.1769957407,12.2747778714,48.3426,35.5596178693
 09/22  11:00:00,990.90692647,78.4679679231,529.052251738,0.0,220.879908,151.653867033,92.9485126921,0.00948412628654,48.3426,44.5964285658
 09/22  12:00:00,991.731118697,80.1895376696,528.46794507,0.0,220.879908,151.653867033,93.0459841554,0.0,48.3426,44.7033841554
 09/22  13:00:00,983.520766289,81.220122547,524.694947832,0.0,220.879908,145.652643033,63.4746984413,0.0108481643885,24.1713,39.2925502769
 09/22  14:00:00,986.281943329,82.6040081507,526.546630006,0.0,220.879908,145.652643033,65.1385253045,0.0,24.1713,40.9672253045
 09/22  15:00:00,984.036608807,82.1273322356,532.674582759,0.0,220.879908,137.835547516,40.4290058771,0.00657111793137,4.83426,35.5881747592
 09/22  16:00:00,992.319938353,77.0604317981,551.294783319,0.0,220.879908,133.019064,31.3581367073,0.0128138457036,4.83426,26.5110628616
 09/22  17:00:00,833.959091684,74.7066799432,475.805683844,0.0,220.879908,53.238744,40.1766104453,0.0,4.83426,35.3423504453
 09/22  18:00:00,733.919908734,74.2698296024,370.990718947,0.0,220.879908,53.238744,31.4298192583,0.0,4.83426,26.5955592583
 09/22  19:00:00,668.266592644,73.9209260858,294.369714425,0.0,220.879908,53.238744,13.5109533113,0.0,4.83426,8.67669331134
 09/22  20:00:00,607.092225372,73.6626441799,234.01790017,0.0,220.879908,53.238744,20.8957121844,7.39323408606,4.83426,8.66821809833
 09/22  21:00:00,118.000869912,0.0,0.0,0.0,43.513341876,52.539744,13.5025945695,0.0,4.83426,8.66833456946
 09/22  22:00:00,118.069012565,0.0,0.0,0.0,43.513341876,52.539744,13.4716070928,0.0,4.83426,8.63734709281
 09/22  23:00:00,118.981771692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.103396845,0.0,0.0,0.0,43.513341876,52.539744,13.4506742319,0.0,4.83426,8.61641423189
 09/23  01:00:00,118.096743778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.111883275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.121097789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.62100031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.608313004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,112.657869481,0.0,0.0,0.0,43.513341876,52.539744,13.4447290536,0.0,4.83426,8.61046905361
 09/23  07:00:00,100.571679273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.60155776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.640831996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.629097665,0.0,0.0,0.0,43.513341876,52.539744,22.2194114154,0.0,4.83426,17.3851514154
 09/23  11:00:00,101.357540583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.501321334,0.0,0.0,0.0,43.513341876,52.539744,13.4803605325,0.0,4.83426,8.64610053249
 09/23  13:00:00,100.570770988,0.0,0.0,0.0,43.513341876,52.539744,13.4745893423,0.0,4.83426,8.64032934232
 09/23  14:00:00,100.574877786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,100.558138321,0.0,0.0,0.0,43.513341876,52.539744,13.4744320965,0.0,4.83426,8.64017209648
 09/23  16:00:00,100.413118535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.400887802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,106.324886733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.736513547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.683615263,0.0,0.0,0.0,43.513341876,52.539744,13.4447052015,0.0,4.83426,8.61044520154
 09/23  21:00:00,118.372150447,0.0,0.0,0.0,43.513341876,52.539744,22.3821734307,0.0,4.83426,17.5479134307
 09/23  22:00:00,117.945122048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.796294027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.907487676,0.0,0.0,0.0,43.513341876,52.539744,13.4446584333,0.0,4.83426,8.61039843327
 09/24  01:00:00,117.873322356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.856769838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.820470641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.224791234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.206047178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,112.25295688,0.0,0.0,0.0,43.513341876,52.539744,13.4447555547,0.0,4.83426,8.61049555467
 09/24  07:00:00,100.20660925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.288741298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.42236124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.4792767,0.0,0.0,0.0,43.513341876,52.539744,22.2200899284,0.0,4.83426,17.3858299284
 09/24  11:00:00,101.328761502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.517263405,0.0,0.0,0.0,43.513341876,52.539744,13.4805761644,0.0,4.83426,8.64631616435
 09/24  13:00:00,231.211630491,2.32583733618,126.711533848,0.0,43.513341876,52.539744,13.4807507195,0.0,4.83426,8.64649071951
 09/24  14:00:00,294.513951297,3.5171980865,187.602676825,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,287.276347016,3.46874470732,180.298082216,0.0,43.513341876,52.539744,13.4750611004,0.0,4.83426,8.64080110041
 09/24  16:00:00,290.070387983,3.98372109839,182.57097527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,192.869922766,2.45836059039,88.6116029337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,141.869313904,1.25091267131,33.8240545801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.622703794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.553448234,0.0,0.0,0.0,43.513341876,52.539744,13.4447316268,0.0,4.83426,8.61047162678
 09/24  21:00:00,118.301030962,0.0,0.0,0.0,43.513341876,52.539744,22.3847885302,0.0,4.83426,17.5505285302
 09/24  22:00:00,117.930514952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.795367514,0.0,0.0,0.0,43.513341876,52.539744,13.4447411083,0.0,4.83426,8.61048110831
 09/24  24:00:00,117.942878262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.955380003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.953831514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.951431659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.414270645,0.0,0.0,0.0,43.513341876,52.539744,13.4509116552,0.0,4.83426,8.61665165524
 09/25  05:00:00,118.381965554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,312.537982229,72.7066158459,124.931291235,0.0,43.513341876,53.238744,283.599124058,278.744864058,4.83426,0.02
 09/25  07:00:00,530.332467163,72.7066158459,176.302860391,0.0,220.879908,53.238744,217.828609991,195.489169023,4.83426,17.5051809676
 09/25  08:00:00,783.226058024,74.3440666365,333.589716368,0.0,220.879908,145.652643033,87.1574145274,24.4895368791,36.25695,26.4109276483
 09/25  09:00:00,968.55727454,76.2573874735,515.454519525,0.0,220.879908,145.652643033,71.7925817943,0.0,36.25695,35.5356317943
 09/25  10:00:00,986.704845449,78.1885459018,524.452892373,0.0,220.879908,151.653867033,92.8009799198,0.0,48.3426,44.4583799198
 09/25  11:00:00,1012.39384759,81.0433169418,545.427649871,0.0,220.879908,151.653867033,84.0328860617,0.0,48.3426,35.6902860617
 09/25  12:00:00,1031.90698137,84.675086604,562.111178576,0.0,220.879908,151.653867033,93.060039161,0.0,48.3426,44.717439161
 09/25  13:00:00,1020.79616075,85.8638788986,556.033044683,0.0,220.879908,145.652643033,68.9703191188,0.0110097670267,24.1713,44.7880093518
 09/25  14:00:00,1017.6063562,87.7789608887,550.464144445,0.0,220.879908,145.652643033,59.7156938843,0.0,24.1713,35.5443938843
 09/25  15:00:00,1020.52240813,90.2940381819,558.272452042,0.0,220.879908,137.835547516,40.4349093214,0.0,4.83426,35.6006493214
 09/25  16:00:00,1045.52380187,83.4856960972,595.49090525,0.0,220.879908,133.019064,40.1924086051,0.0114186795638,4.83426,35.3467299256
 09/25  17:00:00,939.034445117,78.0581861613,575.425269712,0.0,220.879908,53.238744,31.349095138,0.0,4.83426,26.514835138
 09/25  18:00:00,926.515890649,76.2660720453,559.922956659,0.0,220.879908,53.238744,40.296201447,0.0,4.83426,35.461941447
 09/25  19:00:00,910.409573559,75.334709885,532.802472474,0.0,220.879908,53.238744,13.5120596434,0.0,4.83426,8.67779964338
 09/25  20:00:00,887.283729159,74.8525318679,510.215427074,0.0,220.879908,53.238744,13.5018452175,0.0,4.83426,8.66758521745
 09/25  21:00:00,118.441401876,0.0,0.0,0.0,43.513341876,52.539744,13.5029459936,0.0,4.83426,8.66868599358
 09/25  22:00:00,118.133856011,0.0,0.0,0.0,43.513341876,52.539744,13.4718512893,0.0,4.83426,8.63759128929
 09/25  23:00:00,119.033579172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.13458579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.096770976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.060457325,0.0,0.0,0.0,43.513341876,52.539744,13.4507869437,0.0,4.83426,8.61652694371
 09/26  03:00:00,118.006437335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.271637815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.954613989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,271.818900947,72.7614969477,84.2702815565,0.0,43.513341876,53.238744,241.012543246,227.561673851,4.83426,8.61660939494
 09/26  07:00:00,444.280092152,72.7066158459,91.5208539699,0.0,220.879908,53.238744,229.207777771,206.867604702,4.83426,17.5059130691
 09/26  08:00:00,547.343360399,75.3548611412,99.3947384192,0.0,220.879908,145.652643033,174.846585737,112.176602557,36.25695,26.4130331799
 09/26  09:00:00,562.701186667,76.1294507426,113.896237319,0.0,220.879908,145.652643033,184.099922107,112.307530113,36.25695,35.5354419938
 09/26  10:00:00,543.750771328,76.5271760981,88.8833916569,0.0,220.879908,151.653867033,193.657171509,109.734007585,48.3426,35.580563924
 09/26  11:00:00,553.947393935,76.987092906,97.6473487468,0.0,220.879908,151.653867033,182.103099714,89.1483793606,48.3426,44.6121203531
 09/26  12:00:00,584.497079555,77.3020995738,128.450982685,0.0,220.879908,151.653867033,178.497084346,88.1914282654,48.3426,41.963056081
 09/26  13:00:00,650.959340039,77.8372813005,199.691738215,0.0,220.879908,145.652643033,134.279144283,70.4303517463,24.1713,39.6774925365
 09/26  14:00:00,715.062025625,78.2388272967,262.923523641,0.0,220.879908,145.652643033,117.736663254,50.2062369299,24.1713,43.3591263242
 09/26  15:00:00,747.255098716,78.7013919542,302.241698497,0.0,220.879908,137.835547516,60.1694357128,19.7318940946,4.83426,35.6032816182
 09/26  16:00:00,765.014844664,75.3982729959,327.884314938,0.0,220.879908,133.019064,38.6603614466,7.30893068882,4.83426,26.5171707578
 09/26  17:00:00,660.472245406,73.6202169556,304.664530645,0.0,220.879908,53.238744,53.8749443548,13.6891813516,4.83426,35.3515030032
 09/26  18:00:00,587.311409228,73.3198661886,226.487426242,0.0,220.879908,53.238744,73.6039104134,33.3050958813,4.83426,35.4645545321
 09/26  19:00:00,551.870774716,73.1612058152,179.760611631,0.0,220.879908,53.238744,57.5855425284,44.0731973205,4.83426,8.67808520793
 09/26  20:00:00,526.643753393,73.0493219436,154.930303383,0.0,220.879908,53.238744,79.1016457803,65.5985645541,4.83426,8.66882122624
 09/26  21:00:00,117.901306235,0.0,0.0,0.0,43.513341876,52.539744,13.5029499981,0.0,4.83426,8.66868999809
 09/26  22:00:00,117.968492039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.896573215,0.0,0.0,0.0,43.513341876,52.539744,13.4628978231,0.0,4.83426,8.62863782309
 09/26  24:00:00,118.005388158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.011143165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.032745359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.042283813,0.0,0.0,0.0,43.513341876,52.539744,13.4504180925,0.0,4.83426,8.61615809254
 09/27  04:00:00,118.523190121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.512126966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,563.23911709,72.7066158459,372.482972888,0.0,43.513341876,53.238744,115.868915422,111.014655422,4.83426,0.02
 09/27  07:00:00,752.92345642,72.7066158459,396.139300926,0.0,220.879908,53.238744,101.589601482,70.5044683221,4.83426,26.2508731596
 09/27  08:00:00,964.996652402,74.9236954019,512.390424964,0.0,220.879908,145.652643033,62.6667296988,0.0,36.25695,26.4097796988
 09/27  09:00:00,972.664321401,75.9041653266,517.711069783,0.0,220.879908,145.652643033,71.7959395137,0.0,36.25695,35.5389895137
 09/27  10:00:00,969.977770456,76.7786986454,506.05803205,0.0,220.879908,151.653867033,83.9244909345,0.0,48.3426,35.5818909345
 09/27  11:00:00,998.767482416,78.0364097399,531.591900864,0.0,220.879908,151.653867033,84.036689068,0.0,48.3426,35.694089068
 09/27  12:00:00,1010.73341782,79.7624304505,543.231261325,0.0,220.879908,151.653867033,93.0748141077,0.0,48.3426,44.7322141077
 09/27  13:00:00,1002.70704461,82.5728864821,538.763394323,0.0,220.879908,145.652643033,68.9762658732,0.0105747127628,24.1713,44.7943911604
 09/27  14:00:00,1014.56891928,83.1441476384,550.209183936,0.0,220.879908,145.652643033,59.7215703348,0.0,24.1713,35.5502703348
 09/27  15:00:00,1022.9197206,82.7511960874,565.443684756,0.0,220.879908,137.835547516,49.3362237637,0.0,4.83426,44.5019637637
 09/27  16:00:00,1064.77112607,77.4824625521,618.166410655,0.0,220.879908,133.019064,31.3698627924,0.0115538635554,4.83426,26.5240489289
 09/27  17:00:00,963.633133955,75.1886687747,599.307148143,0.0,220.879908,53.238744,34.1542358147,0.0,4.83426,29.3199758147
 09/27  18:00:00,961.088420286,74.7274577116,588.589146743,0.0,220.879908,53.238744,37.4924597529,0.0,4.83426,32.6581997529
 09/27  19:00:00,963.566922461,74.4393706941,582.550808563,0.0,220.879908,53.238744,13.5115476381,0.0,4.83426,8.67728763812
 09/27  20:00:00,955.150519486,74.1858964614,575.065988425,0.0,220.879908,53.238744,13.503037583,0.0,4.83426,8.66877758298
 09/27  21:00:00,118.575098491,0.0,0.0,0.0,43.513341876,52.539744,13.5032943069,0.0,4.83426,8.66903430691
 09/27  22:00:00,118.23151016,0.0,0.0,0.0,43.513341876,52.539744,13.4719494735,0.0,4.83426,8.63768947352
 09/27  23:00:00,119.107954219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.235744268,0.0,0.0,0.0,43.513341876,52.539744,13.4508355041,0.0,4.83426,8.61657550408
 09/28  01:00:00,118.234207384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.224996987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.207841495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.727033904,0.0,0.0,0.0,43.513341876,52.539744,13.4508134088,0.0,4.83426,8.61655340877
 09/28  05:00:00,118.689396806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,723.37085353,73.179971852,527.580557162,0.0,43.513341876,53.238744,4.86733663688,0.0130766368849,4.83426,0.02
 09/28  07:00:00,893.303293159,72.7066496791,533.02052534,0.0,220.879908,53.238744,22.3419619312,0.0,4.83426,17.5077019312
 09/28  08:00:00,971.466766881,77.1618875502,514.403294188,0.0,220.879908,145.652643033,62.6733114329,0.0,36.25695,26.4163614329
 09/28  09:00:00,962.683856647,78.6364544467,504.113699429,0.0,220.879908,145.652643033,71.8035149496,0.0,36.25695,35.5465649496
 09/28  10:00:00,965.705393211,79.4142846698,500.497071254,0.0,220.879908,151.653867033,92.8159969254,0.0,48.3426,44.4733969254
 09/28  11:00:00,971.648558042,79.3529218454,505.635910729,0.0,220.879908,151.653867033,84.0471824118,0.0,48.3426,35.7045824118
 09/28  12:00:00,971.393327977,79.4819138191,506.105656243,0.0,220.879908,151.653867033,93.0795653908,0.0,48.3426,44.7369653908
 09/28  13:00:00,963.898263323,79.6010890599,504.989715995,0.0,220.879908,145.652643033,68.9852132305,0.0110616225769,24.1713,44.802851608
 09/28  14:00:00,962.059209403,79.9623406614,502.648317132,0.0,220.879908,145.652643033,59.72781762,0.0,24.1713,35.55651762
 09/28  15:00:00,963.564801739,80.0686934861,513.052493756,0.0,220.879908,137.835547516,40.4505284954,0.00720057093327,4.83426,35.6090679244
 09/28  16:00:00,932.602029797,76.0601238976,493.033427227,0.0,220.879908,133.019064,41.4390013944,1.24455066983,4.83426,35.3601907246
 09/28  17:00:00,638.478085911,73.8902228788,282.744181681,0.0,220.879908,53.238744,47.9247838321,16.5679062522,4.83426,26.5226175799
 09/28  18:00:00,531.707748923,73.4557369328,168.498200581,0.0,220.879908,53.238744,86.0263443103,45.7198693704,4.83426,35.4722149399
 09/28  19:00:00,487.677916366,73.1749301135,115.927403447,0.0,220.879908,53.238744,71.8288045631,58.3163341835,4.83426,8.67821037967
 09/28  20:00:00,462.458660832,73.060468647,91.1276245874,0.0,220.879908,53.238744,82.8346888488,69.3320125237,4.83426,8.66841632505
 09/28  21:00:00,118.214641115,0.0,0.0,0.0,43.513341876,52.539744,13.5035172792,0.0,4.83426,8.66925727919
 09/28  22:00:00,117.939877477,0.0,0.0,0.0,43.513341876,52.539744,13.4721746115,0.0,4.83426,8.63791461147
 09/28  23:00:00,118.845985904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.944789627,0.0,0.0,0.0,43.513341876,52.539744,13.4509567269,0.0,4.83426,8.61669672688
 09/29  01:00:00,117.920096939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.900629113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.876689397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.962393579,0.0,0.0,0.0,43.513341876,52.539744,13.4509526663,0.0,4.83426,8.61669266632
 09/29  05:00:00,119.627172169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,189.318670246,72.7066158459,0.00416345966365,0.0,43.513341876,53.238744,678.461338924,673.607078924,4.83426,0.02
 09/29  07:00:00,351.336272907,72.7066158459,0.0,0.0,220.879908,53.238744,533.336436304,510.993234701,4.83426,17.5089416024
 09/29  08:00:00,444.570216627,73.4354861985,0.00282248517978,0.0,220.879908,145.652643033,347.335015774,284.660647114,36.25695,26.4174186599
 09/29  09:00:00,478.272306673,74.1936320536,32.3585866971,0.0,220.879908,145.652643033,248.229000861,176.423552869,36.25695,35.548497992
 09/29  10:00:00,536.392467276,74.7774339914,83.1163126653,0.0,220.879908,151.653867033,189.729909464,96.9106523258,48.3426,44.4766571385
 09/29  11:00:00,533.857284858,74.5706213318,79.9710843126,0.0,220.879908,151.653867033,170.874433688,86.8240856819,48.3426,35.7077480058
 09/29  12:00:00,496.880991266,74.7579509828,44.207839256,0.0,220.879908,151.653867033,221.362988404,128.278591693,48.3426,44.7417967112
 09/29  13:00:00,493.187503895,74.9586349517,46.2433906513,0.0,220.879908,145.652643033,207.547075497,138.567682362,24.1713,44.8080931355
 09/29  14:00:00,556.733003574,75.6872764011,108.270783163,0.0,220.879908,145.652643033,115.561710118,55.8314270004,24.1713,35.5589831179
 09/29  15:00:00,507.406264473,76.4048358012,66.7283413118,0.0,220.879908,137.835547516,141.507091488,100.020518914,4.83426,36.6523125742
 09/29  16:00:00,472.664243342,73.9182228734,39.8376609721,0.0,220.879908,133.019064,71.766170403,32.6012242212,4.83426,34.3306861818
 09/29  17:00:00,391.361371141,72.9000851334,39.2785303272,0.0,220.879908,53.238744,101.535070718,70.1745785044,4.83426,26.5262322139
 09/29  18:00:00,367.084862974,72.8109376829,6.65779694671,0.0,220.879908,53.238744,148.396405091,108.085118072,4.83426,35.4770270188
 09/29  19:00:00,369.188365153,72.7683633497,0.0,0.0,220.879908,53.238744,151.9152493,138.404244769,4.83426,8.67674453102
 09/29  20:00:00,369.122642951,72.738843574,0.0,0.0,220.879908,53.238744,203.019615972,189.516315415,4.83426,8.66904055626
 09/29  21:00:00,117.736072531,0.0,0.0,0.0,43.513341876,52.539744,13.5036790936,0.0,4.83426,8.66941909357
 09/29  22:00:00,117.800310277,0.0,0.0,0.0,43.513341876,52.539744,13.4721192347,0.0,4.83426,8.63785923468
 09/29  23:00:00,118.741680127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.805328708,0.0,0.0,0.0,43.513341876,52.539744,13.4509279469,0.0,4.83426,8.61666794689
 09/30  01:00:00,117.793409077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.786422664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.767674761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.168157238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.138205385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,115.183566752,0.0,0.0,0.0,43.513341876,52.539744,13.444793719,0.0,4.83426,8.610533719
 09/30  07:00:00,100.138521692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.173069966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.256816595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.296195614,0.0,0.0,0.0,43.513341876,52.539744,22.2240117354,0.0,4.83426,17.3897517354
 09/30  11:00:00,101.147150726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.307854573,0.0,0.0,0.0,43.513341876,52.539744,13.481695968,0.0,4.83426,8.64743596799
 09/30  13:00:00,100.429321487,0.0,0.0,0.0,43.513341876,52.539744,13.4752641649,0.0,4.83426,8.64100416486
 09/30  14:00:00,100.453968782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,100.414607313,0.0,0.0,0.0,43.513341876,52.539744,13.4752327093,0.0,4.83426,8.64097270929
 09/30  16:00:00,100.213239885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,100.190811495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,109.057787973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.363728041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.300688704,0.0,0.0,0.0,43.513341876,52.539744,13.4437705369,0.0,4.83426,8.6095105369
 09/30  21:00:00,118.080055398,0.0,0.0,0.0,43.513341876,52.539744,22.3888250932,0.0,4.83426,17.5545650932
 09/30  22:00:00,117.737938458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.648077428,0.0,0.0,0.0,43.513341876,52.539744,13.4449348425,0.0,4.83426,8.61067484254
 09/30  24:00:00,117.714018244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.700389346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.68348879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.667354292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.080400064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.043615151,0.0,0.0,0.0,43.513341876,52.539744,13.4449471453,0.0,4.83426,8.61068714532
 10/01  06:00:00,115.08621388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.062589277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.15002605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.295988664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.396310917,0.0,0.0,0.0,43.513341876,52.539744,22.2237865088,0.0,4.83426,17.3895265088
 10/01  11:00:00,101.254518449,0.0,0.0,0.0,43.513341876,52.539744,13.4815966541,0.0,4.83426,8.64733665407
 10/01  12:00:00,100.428492619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,124.293400235,0.441709320774,22.9620567998,0.0,43.513341876,52.539744,13.4818025616,0.0,4.83426,8.64754256162
 10/01  14:00:00,202.618872893,2.11168545521,98.253783607,0.0,43.513341876,52.539744,13.4757581956,0.0,4.83426,8.64149819558
 10/01  15:00:00,187.473251877,1.88912402606,83.5272177647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,203.59784369,2.39783339884,98.9554743239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,152.719045684,1.33127677562,50.063300636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,127.522046271,0.657962374202,17.3190721562,0.0,43.513341876,52.539744,13.4449356341,0.0,4.83426,8.61067563414
 10/01  19:00:00,118.540284386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.470177955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.218809585,0.0,0.0,0.0,43.513341876,52.539744,31.1580686128,0.0,4.83426,26.3238086128
 10/01  22:00:00,117.847229709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.701304491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.812356907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.797276246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.777929199,0.0,0.0,0.0,43.513341876,52.539744,13.4510673786,0.0,4.83426,8.61680737859
 10/02  03:00:00,117.764335382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.183749904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.143581145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,188.622400737,72.7066158459,0.00170023528132,0.0,43.513341876,53.238744,772.810237131,759.359138092,4.83426,8.6168390388
 10/02  07:00:00,351.314624582,72.7066158459,0.0,0.0,220.879908,53.238744,550.935911286,528.588934531,4.83426,17.5127167551
 10/02  08:00:00,471.089133682,72.9667320796,26.4280140646,0.0,220.879908,145.652643033,260.236143568,197.556557929,36.25695,26.4226356388
 10/02  09:00:00,633.526789718,73.9628548178,185.630921276,0.0,220.879908,145.652643033,104.409020833,32.5928128053,36.25695,35.5592580277
 10/02  10:00:00,795.457726074,75.873833011,338.691883711,0.0,220.879908,151.653867033,83.9408627409,0.0,48.3426,35.5982627409
 10/02  11:00:00,880.287735039,78.6489849952,419.645559683,0.0,220.879908,151.653867033,92.98075539,0.0,48.3426,44.63815539
 10/02  12:00:00,1003.32640379,81.6782869617,539.885216464,0.0,220.879908,151.653867033,93.0997648119,0.0,48.3426,44.7571648119
 10/02  13:00:00,1065.76032179,84.0915369669,604.880468398,0.0,220.879908,145.652643033,69.0072990384,0.00942790988344,24.1713,44.8265711285
 10/02  14:00:00,1083.06893841,86.4261666532,619.732626782,0.0,220.879908,145.652643033,59.7431070472,0.0,24.1713,35.5718070472
 10/02  15:00:00,1093.72331489,88.9138917808,635.406014294,0.0,220.879908,137.835547516,40.4595433218,0.0,4.83426,35.6252833218
 10/02  16:00:00,1109.56075938,83.5864256945,662.069185401,0.0,220.879908,133.019064,40.2167696972,0.0117975687163,4.83426,35.3707121285
 10/02  17:00:00,974.236170131,77.8000692056,613.007318447,0.0,220.879908,53.238744,31.3643191948,0.0,4.83426,26.5300591948
 10/02  18:00:00,749.113829745,75.9560439768,382.172690086,0.0,220.879908,53.238744,40.3319880202,0.00830937338354,4.83426,35.4894186469
 10/02  19:00:00,570.388386789,74.8174867107,196.420549702,0.0,220.879908,53.238744,18.055694589,4.54284688191,4.83426,8.6785877071
 10/02  20:00:00,475.786060974,74.0472708507,103.502816301,0.0,220.879908,53.238744,63.5306789286,50.0265184327,4.83426,8.66990049584
 10/02  21:00:00,118.221893248,0.0,0.0,0.0,43.513341876,52.539744,13.5041872973,0.0,4.83426,8.66992729729
 10/02  22:00:00,117.980606102,0.0,0.0,0.0,43.513341876,52.539744,13.4729584059,0.0,4.83426,8.63869840588
 10/02  23:00:00,118.932296616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.029890905,0.0,0.0,0.0,43.513341876,52.539744,13.4500506654,0.0,4.83426,8.61579066535
 10/03  01:00:00,117.983808335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.942792543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.915043309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.170350951,0.0,0.0,0.0,43.513341876,52.539744,13.4509974077,0.0,4.83426,8.61673740768
 10/03  05:00:00,119.792222882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,189.296055094,72.7066158459,0.00363003904656,0.0,43.513341876,53.238744,478.892047153,474.037787153,4.83426,0.02
 10/03  07:00:00,351.345559082,72.7066158459,0.0,0.0,220.879908,53.238744,444.495966629,422.14877944,4.83426,17.512927189
 10/03  08:00:00,464.031031078,73.5281624253,19.0926628033,0.0,220.879908,145.652643033,300.46406077,237.781259598,36.25695,26.4258511723
 10/03  09:00:00,530.468477632,74.5712861114,83.4973623771,0.0,220.879908,145.652643033,240.252371862,159.547371147,36.25695,44.4480507142
 10/03  10:00:00,681.090884333,75.58282298,225.556956837,0.0,220.879908,151.653867033,156.346704917,72.4032828144,48.3426,35.6008221023
 10/03  11:00:00,889.174916435,78.8185109063,428.151647387,0.0,220.879908,151.653867033,85.3405547345,1.27545601874,48.3426,35.7224987157
 10/03  12:00:00,994.082737725,81.1460544069,531.188959794,0.0,220.879908,151.653867033,93.1056208864,0.0,48.3426,44.7630208864
 10/03  13:00:00,1003.56646425,84.4623460899,542.647716192,0.0,220.879908,145.652643033,69.0038448731,0.00662736057716,24.1713,44.8259175125
 10/03  14:00:00,1023.56730982,87.3094604705,559.137324887,0.0,220.879908,145.652643033,68.6349268187,0.0,24.1713,44.4636268187
 10/03  15:00:00,1025.700058,89.167970124,567.218103782,0.0,220.879908,137.835547516,40.4633548985,0.0,4.83426,35.6290948985
 10/03  16:00:00,1034.95332396,81.3433055095,589.654928209,0.0,220.879908,133.019064,31.3875449588,0.0182279456462,4.83426,26.5350570132
 10/03  17:00:00,928.035158789,76.703958804,567.46701665,0.0,220.879908,53.238744,40.2067108491,0.0,4.83426,35.3724508491
 10/03  18:00:00,774.746328401,75.2548586053,404.899188254,0.0,220.879908,53.238744,40.4928241487,0.172768620381,4.83426,35.4857955283
 10/03  19:00:00,684.710951829,74.4604821313,310.268934602,0.0,220.879908,53.238744,22.2802954361,8.76710412214,4.83426,8.678931314
 10/03  20:00:00,580.754423464,73.8292026429,207.900732653,0.0,220.879908,53.238744,68.4305606499,54.9263835518,4.83426,8.66991709806
 10/03  21:00:00,117.856838857,0.0,0.0,0.0,43.513341876,52.539744,13.504168994,0.0,4.83426,8.66990899404
 10/03  22:00:00,117.884822525,0.0,0.0,0.0,43.513341876,52.539744,13.4725441062,0.0,4.83426,8.63828410624
 10/03  23:00:00,118.851011966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.917976377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.877078141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.863918335,0.0,0.0,0.0,43.513341876,52.539744,13.4511612568,0.0,4.83426,8.61690125677
 10/04  03:00:00,117.835648786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.25626023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.214292917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,188.627375082,72.7066158459,0.00360165035123,0.0,43.513341876,53.238744,722.63944162,709.188209091,4.83426,8.61697252908
 10/04  07:00:00,351.33555972,72.7066158459,0.0,0.0,220.879908,53.238744,585.263208916,562.914341682,4.83426,17.5146072342
 10/04  08:00:00,464.76348704,73.321517782,20.0532825277,0.0,220.879908,145.652643033,331.594919655,268.914939321,36.25695,26.4230303341
 10/04  09:00:00,687.886939088,74.4481459106,239.26343563,0.0,220.879908,145.652643033,171.835753636,100.01443886,36.25695,35.5643647764
 10/04  10:00:00,844.930676863,76.0544489173,387.539013128,0.0,220.879908,151.653867033,88.5487749161,4.22771690287,48.3426,35.9784580132
 10/04  11:00:00,930.412027868,79.0067221676,469.029836866,0.0,220.879908,151.653867033,92.6310412061,0.0106521925656,48.3426,44.2777890136
 10/04  12:00:00,1015.87008206,82.6512288083,550.86632611,0.0,220.879908,151.653867033,93.1093710728,0.0,48.3426,44.7667710728
 10/04  13:00:00,1023.37079882,85.5504230789,560.752016667,0.0,220.879908,145.652643033,69.0189386773,0.0101654073109,24.1713,44.83747327
