Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  14:00:00,1039.50713687,88.1720546353,573.948391216,0.0,220.879908,145.652643033,59.7451242004,0.0,24.1713,35.5738242004
 10/04  15:00:00,1054.05798753,90.4987345498,593.923912849,0.0,220.879908,137.835547516,49.3697882486,0.0,4.83426,44.5355282486
 10/04  16:00:00,1085.57010613,84.1784455834,637.237098811,0.0,220.879908,133.019064,31.3821897607,0.0110460025716,4.83426,26.5368837582
 10/04  17:00:00,955.943156197,78.0695666318,593.183986132,0.0,220.879908,53.238744,40.2124284087,0.0,4.83426,35.3781684087
 10/04  18:00:00,910.1929385,76.0143484263,538.316092217,0.0,220.879908,53.238744,40.3268960477,0.0,4.83426,35.4926360477
 10/04  19:00:00,739.981198327,74.9600746666,364.191929069,0.0,220.879908,53.238744,13.6716157366,0.158346046593,4.83426,8.67900968998
 10/04  20:00:00,640.93414189,74.2863564874,266.626403916,0.0,220.879908,53.238744,31.0326500069,17.5285561684,4.83426,8.66983383847
 10/04  21:00:00,118.326252012,0.0,0.0,0.0,43.513341876,52.539744,13.5041053183,0.0,4.83426,8.66984531835
 10/04  22:00:00,118.052937294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.984904019,0.0,0.0,0.0,43.513341876,52.539744,13.4634832643,0.0,4.83426,8.62922326433
 10/04  24:00:00,118.108878487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.09772929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.071138198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.04974932,0.0,0.0,0.0,43.513341876,52.539744,13.4512876623,0.0,4.83426,8.61702766227
 10/05  04:00:00,118.512638225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.455000916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,407.005185232,72.7202997488,215.448635134,0.0,43.513341876,53.238744,232.455030434,219.003949628,4.83426,8.61682080633
 10/05  07:00:00,507.904765853,72.7066158459,154.234273173,0.0,220.879908,53.238744,240.285665346,217.935680489,4.83426,17.5157248577
 10/05  08:00:00,595.114635788,74.6751924771,147.241180994,0.0,220.879908,145.652643033,193.441462988,130.755515609,36.25695,26.4289973798
 10/05  09:00:00,715.270047745,75.9795039568,265.051681094,0.0,220.879908,145.652643033,140.349136297,68.5241028425,36.25695,35.5680834542
 10/05  10:00:00,929.868661731,77.2536009687,470.719521946,0.0,220.879908,151.653867033,85.6640812473,1.71029552085,48.3426,35.6111857265
 10/05  11:00:00,990.878773223,80.7360538173,525.481722647,0.0,220.879908,151.653867033,93.0132276507,0.011369611287,48.3426,44.6592580394
 10/05  12:00:00,997.132326368,85.2057552351,526.888332174,0.0,220.879908,151.653867033,93.1162171191,0.0,48.3426,44.7736171191
 10/05  13:00:00,1009.3370087,88.072168657,541.601831178,0.0,220.879908,145.652643033,69.0267621905,0.0101418878428,24.1713,44.8453203027
 10/05  14:00:00,1028.93787161,90.8307429271,557.906115217,0.0,220.879908,145.652643033,59.7523213248,0.0,24.1713,35.5810213248
 10/05  15:00:00,1044.93861071,93.3136300124,578.835001834,0.0,220.879908,137.835547516,49.3732143192,0.0,4.83426,44.5389543192
 10/05  16:00:00,1083.27220203,87.1277735714,628.382892902,0.0,220.879908,133.019064,31.3846479488,0.0109421550219,4.83426,26.5394457938
 10/05  17:00:00,973.170924508,79.9888669006,606.585040866,0.0,220.879908,53.238744,40.2129160648,0.0,4.83426,35.3786560648
 10/05  18:00:00,949.900541702,77.3612627996,575.922101767,0.0,220.879908,53.238744,40.3290479485,0.0,4.83426,35.4947879485
 10/05  19:00:00,803.870727679,75.7979573446,426.944655231,0.0,220.879908,53.238744,13.5120514914,0.0,4.83426,8.67779149136
 10/05  20:00:00,609.269820172,74.8851188685,234.839562168,0.0,220.879908,53.238744,22.9932438192,9.48930042533,4.83426,8.6696833939
 10/05  21:00:00,118.302933016,0.0,0.0,0.0,43.513341876,52.539744,13.5039760278,0.0,4.83426,8.66971602785
 10/05  22:00:00,117.993637702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.888191066,0.0,0.0,0.0,43.513341876,52.539744,13.4637515405,0.0,4.83426,8.62949154053
 10/05  24:00:00,117.976969507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.943650863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.938934725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.953504612,0.0,0.0,0.0,43.513341876,52.539744,13.4513357066,0.0,4.83426,8.61707570665
 10/06  04:00:00,120.244839604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.921881771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,347.788503741,72.7066158459,156.311574342,0.0,43.513341876,53.238744,241.965858386,237.111598386,4.83426,0.02
 10/06  07:00:00,551.265861011,72.7066158459,197.028447356,0.0,220.879908,53.238744,213.461621014,182.362198491,4.83426,26.2651625225
 10/06  08:00:00,693.938527598,74.4714057829,245.133975622,0.0,220.879908,145.652643033,147.63843438,84.9501674996,36.25695,26.4313168804
 10/06  09:00:00,789.323652538,75.5378815032,338.810816653,0.0,220.879908,145.652643033,127.266460571,55.4384870459,36.25695,35.571023525
 10/06  10:00:00,904.989039386,76.1114229041,447.046966529,0.0,220.879908,151.653867033,97.1258058115,13.1680034913,48.3426,35.6152023202
 10/06  11:00:00,982.362938187,77.0053253015,521.846400654,0.0,220.879908,151.653867033,93.0682203435,0.0606237970571,48.3426,44.6649965465
 10/06  12:00:00,987.810263194,80.752359746,522.713607196,0.0,220.879908,151.653867033,93.1296874157,0.0,48.3426,44.7870874158
 10/06  13:00:00,1000.89101979,84.7487550245,536.639850694,0.0,220.879908,145.652643033,69.0320433436,0.00961144310539,24.1713,44.8511319005
 10/06  14:00:00,1019.8393266,87.868997845,551.959163894,0.0,220.879908,145.652643033,59.7562019825,0.0,24.1713,35.5849019825
 10/06  15:00:00,1019.49728553,90.1179384546,557.224005614,0.0,220.879908,137.835547516,49.3798281262,0.0,4.83426,44.5455681262
 10/06  16:00:00,1049.34455797,82.4566295432,600.178099042,0.0,220.879908,133.019064,31.3870911288,0.0110834766418,4.83426,26.5417476522
 10/06  17:00:00,947.691160718,76.8833934531,583.955850717,0.0,220.879908,53.238744,40.2141436785,0.0,4.83426,35.3798836785
 10/06  18:00:00,935.815603707,75.6727522415,561.714404267,0.0,220.879908,53.238744,40.3350560778,0.0,4.83426,35.5007960778
 10/06  19:00:00,928.428933498,75.0013807317,549.473173749,0.0,220.879908,53.238744,13.5139884093,0.0,4.83426,8.67972840931
 10/06  20:00:00,929.314032537,74.5729034627,550.809111513,0.0,220.879908,53.238744,13.5047980345,0.0,4.83426,8.67053803446
 10/06  21:00:00,118.130974025,0.0,0.0,0.0,43.513341876,52.539744,13.504846353,0.0,4.83426,8.67058635303
 10/06  22:00:00,118.169766839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,119.04211237,0.0,0.0,0.0,43.513341876,52.539744,13.4635281323,0.0,4.83426,8.62926813231
 10/06  24:00:00,118.163837555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.154541611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.1484079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,118.161552045,0.0,0.0,0.0,43.513341876,52.539744,13.445022157,0.0,4.83426,8.61076215696
 10/07  04:00:00,118.693356814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.655861637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,115.673204871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,100.573890465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.579152211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.621832739,0.0,0.0,0.0,43.513341876,52.539744,13.4513514747,0.0,4.83426,8.61709147466
 10/07  10:00:00,100.629318061,0.0,0.0,0.0,43.513341876,52.539744,13.5410805176,0.0,4.83426,8.7068205176
 10/07  11:00:00,101.417828553,0.0,0.0,0.0,43.513341876,52.539744,13.4828316881,0.0,4.83426,8.64857168807
 10/07  12:00:00,100.593678222,0.0,0.0,0.0,43.513341876,52.539744,13.4823598241,0.0,4.83426,8.64809982411
 10/07  13:00:00,100.669978572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,100.690319407,0.0,0.0,0.0,43.513341876,52.539744,13.4762334066,0.0,4.83426,8.64197340659
 10/07  15:00:00,100.660166747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,100.458520775,0.0,0.0,0.0,43.513341876,52.539744,13.445130349,0.0,4.83426,8.61087034898
 10/07  17:00:00,100.436534558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,112.370946255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.864105375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.816362624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.550650218,0.0,0.0,0.0,43.513341876,52.539744,31.1687700147,0.0,4.83426,26.3345100147
 10/07  22:00:00,118.145101835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.974333889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.148945354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.151981971,0.0,0.0,0.0,43.513341876,52.539744,5.8607843387,0.0,4.83426,1.0265243387
 10/08  02:00:00,118.151965347,0.0,0.0,0.0,43.513341876,52.539744,12.4378643596,0.0,4.83426,7.60360435956
 10/08  03:00:00,118.157887362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.700432195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.670862449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.690912626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,100.596759664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.59896514,0.0,0.0,0.0,43.513341876,52.539744,13.4513850025,0.0,4.83426,8.61712500254
 10/08  09:00:00,100.633624315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.622215581,0.0,0.0,0.0,43.513341876,52.539744,22.22617949,0.0,4.83426,17.39191949
 10/08  11:00:00,101.3912849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.565324054,0.0,0.0,0.0,43.513341876,52.539744,13.482730994,0.0,4.83426,8.64847099397
 10/08  13:00:00,100.639125251,0.0,0.0,0.0,43.513341876,52.539744,13.4818008591,0.0,4.83426,8.64754085906
 10/08  14:00:00,100.642119561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.62214088,0.0,0.0,0.0,43.513341876,52.539744,13.4762559929,0.0,4.83426,8.64199599294
 10/08  16:00:00,100.436402366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.415536359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,112.350802034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.819348499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.729218032,0.0,0.0,0.0,43.513341876,52.539744,13.4451434358,0.0,4.83426,8.61088343578
 10/08  21:00:00,118.434753149,0.0,0.0,0.0,43.513341876,52.539744,22.3994086372,0.0,4.83426,17.5651486372
 10/08  22:00:00,118.015777948,0.0,0.0,0.0,43.513341876,52.539744,13.4450658773,0.0,4.83426,8.61080587729
 10/08  23:00:00,118.832619508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.95604838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.926972799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.894677028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.868087371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.286454303,0.0,0.0,0.0,43.513341876,52.539744,13.4450171088,0.0,4.83426,8.6107571088
 10/09  05:00:00,118.221366067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.223407912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,100.165296756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.16541883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.21050928,0.0,0.0,0.0,43.513341876,52.539744,13.4513006556,0.0,4.83426,8.61704065564
 10/09  10:00:00,100.199845759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.056946191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.183676076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.275731679,0.0,0.0,0.0,43.513341876,52.539744,13.4514556868,0.0,4.83426,8.61719568684
 10/09  14:00:00,100.311247416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.284325374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.087410917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.065700409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,114.958515433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.337150624,0.0,0.0,0.0,43.513341876,52.539744,13.4451695501,0.0,4.83426,8.6109095501
 10/09  20:00:00,118.290359026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.047579563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.729579015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.621378823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.712661399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.706915793,0.0,0.0,0.0,43.513341876,52.539744,13.4514020811,0.0,4.83426,8.61714208106
 10/10  02:00:00,117.698124055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.693547634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.812586493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.475504017,0.0,0.0,0.0,43.513341876,52.539744,13.4512855898,0.0,4.83426,8.61702558981
 10/10  06:00:00,192.430623993,72.7066158459,0.0,0.0,43.513341876,53.238744,978.335082437,973.480822437,4.83426,0.02
 10/10  07:00:00,351.389391832,72.7066158459,0.0,0.0,220.879908,53.238744,787.854857181,765.499242315,4.83426,17.5213548665
 10/10  08:00:00,443.79639647,72.7066158459,0.0026035308027,0.0,220.879908,145.652643033,567.17510302,504.478639205,36.25695,26.4395138152
 10/10  09:00:00,443.854101587,72.7066158459,0.00383390814821,0.0,220.879908,145.652643033,432.92511156,352.186191494,36.25695,44.4819700666
 10/10  10:00:00,449.884513247,72.7117037131,0.00257855862636,0.0,220.879908,151.653867033,367.823942939,283.849690396,48.3426,35.6316525428
 10/10  11:00:00,450.862551895,72.7959796492,0.0,0.0,220.879908,151.653867033,338.793583128,245.767966563,48.3426,44.6830165659
 10/10  12:00:00,450.173307223,72.9927058173,0.0,0.0,220.879908,151.653867033,335.008907267,241.862057332,48.3426,44.8042499348
 10/10  13:00:00,455.470103208,73.2629526292,10.8436077571,0.0,220.879908,145.652643033,305.383487315,236.338247077,24.1713,44.8739402376
 10/10  14:00:00,472.428029149,73.5359829807,27.3033161831,0.0,220.879908,145.652643033,267.087602134,207.316411925,24.1713,35.5998902086
 10/10  15:00:00,465.848220058,73.7645769844,28.3140925168,0.0,220.879908,137.835547516,197.049712309,156.560484442,4.83426,35.6549678669
 10/10  16:00:00,438.878021896,72.7301876008,7.72791756538,0.0,220.879908,133.019064,109.329887143,69.0931710122,4.83426,35.4024561306
 10/10  17:00:00,351.214747286,72.7066158459,0.0,0.0,220.879908,53.238744,200.954966076,160.721695112,4.83426,35.3990109631
 10/10  18:00:00,366.158500509,72.7066158459,0.0,0.0,220.879908,53.238744,204.0036463,163.65322717,4.83426,35.5161591304
 10/10  19:00:00,369.115272742,72.7066158459,0.0,0.0,220.879908,53.238744,207.10158754,193.586493702,4.83426,8.68083383847
 10/10  20:00:00,369.105498267,72.7066158459,0.0,0.0,220.879908,53.238744,244.383069622,230.877196434,4.83426,8.67161318787
 10/10  21:00:00,117.726924983,0.0,0.0,0.0,43.513341876,52.539744,13.5048248407,0.0,4.83426,8.6705648407
 10/10  22:00:00,117.785746436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.733393037,0.0,0.0,0.0,43.513341876,52.539744,13.464262896,0.0,4.83426,8.63000289603
 10/10  24:00:00,117.826735045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.822148422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.81584938,0.0,0.0,0.0,43.513341876,52.539744,13.4515759881,0.0,4.83426,8.61731598813
 10/11  03:00:00,117.815607378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.259517359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.230874945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.619571403,72.7066158459,0.00196803667052,0.0,43.513341876,53.238744,532.305688826,518.854212624,4.83426,8.61721620184
 10/11  07:00:00,362.231214552,72.7066158459,10.7043334014,0.0,220.879908,53.238744,392.458410002,370.102109562,4.83426,17.5220404405
 10/11  08:00:00,480.123162108,72.7067041155,35.7001674721,0.0,220.879908,145.652643033,275.618488922,212.92290024,36.25695,26.4386386814
 10/11  09:00:00,511.597417416,72.8116347826,66.4856027497,0.0,220.879908,145.652643033,252.862535332,181.015764351,36.25695,35.5898209809
 10/11  10:00:00,533.338474883,73.0679382315,81.7336409212,0.0,220.879908,151.653867033,250.955016104,158.076871338,48.3426,44.5355447655
 10/11  11:00:00,561.274063542,73.4772984246,108.034428451,0.0,220.879908,151.653867033,179.81944801,95.7219610616,48.3426,35.7548869482
 10/11  12:00:00,535.577538862,73.8183513303,83.2857746664,0.0,220.879908,151.653867033,191.759421395,98.6061886449,48.3426,44.8106327498
 10/11  13:00:00,505.74711122,74.0653603851,59.5358653621,0.0,220.879908,145.652643033,211.910304957,133.886869238,24.1713,53.8521357192
 10/11  14:00:00,522.900756859,74.25261387,76.2908076168,0.0,220.879908,145.652643033,192.853286183,133.076431124,24.1713,35.6055550596
 10/11  15:00:00,539.468880161,74.4379955738,100.246047299,0.0,220.879908,137.835547516,144.16151881,103.664308564,4.83426,35.6629502454
 10/11  16:00:00,501.769868433,72.8499597919,69.5677828434,0.0,220.879908,133.019064,67.1709042033,26.933947614,4.83426,35.4026965893
 10/11  17:00:00,407.019910928,72.7081840988,54.9032130697,0.0,220.879908,53.238744,107.608981956,67.3737571892,4.83426,35.4009647664
 10/11  18:00:00,402.394704302,72.7066158459,35.6211645849,0.0,220.879908,53.238744,126.131650247,85.7795594557,4.83426,35.5178307912
 10/11  19:00:00,377.704481277,72.7066158459,7.98737765949,0.0,220.879908,53.238744,143.575872979,130.061096513,4.83426,8.68051646595
 10/11  20:00:00,369.528956172,72.7066158459,0.0,0.0,220.879908,53.238744,200.458259319,186.952711861,4.83426,8.67128745819
 10/11  21:00:00,118.061182674,0.0,0.0,0.0,43.513341876,52.539744,13.5056997879,0.0,4.83426,8.67143978788
 10/11  22:00:00,117.79586195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.73337976,0.0,0.0,0.0,43.513341876,52.539744,13.4643620889,0.0,4.83426,8.63010208885
 10/11  24:00:00,117.816609149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.802913957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.788157756,0.0,0.0,0.0,43.513341876,52.539744,13.4514472378,0.0,4.83426,8.61718723782
 10/12  03:00:00,117.778180451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.2004173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.162033802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.639067337,72.7066158459,0.00219579331263,0.0,43.513341876,53.238744,776.498596354,763.048147498,4.83426,8.61618885564
 10/12  07:00:00,351.346492978,72.7066158459,0.0,0.0,220.879908,53.238744,678.040629149,655.684014948,4.83426,17.5223542019
 10/12  08:00:00,443.809957096,72.7066158459,0.00231654088301,0.0,220.879908,145.652643033,597.712164859,535.016933093,36.25695,26.4382817654
 10/12  09:00:00,443.876445121,72.7109290366,0.00291406818704,0.0,220.879908,145.652643033,598.090513262,526.240827983,36.25695,35.5927352794
 10/12  10:00:00,449.973083108,72.7872373311,0.00222499667875,0.0,220.879908,151.653867033,610.933050408,518.050538838,48.3426,44.5399115704
 10/12  11:00:00,451.015340319,72.9188598429,0.0,0.0,220.879908,151.653867033,554.357703726,470.25729558,48.3426,35.7578081453
 10/12  12:00:00,450.235753769,73.0501116138,0.0,0.0,220.879908,151.653867033,562.960851177,468.471444137,48.3426,46.1468070397
 10/12  13:00:00,444.400489478,73.1715429302,0.0,0.0,220.879908,145.652643033,579.288032629,502.589801261,24.1713,52.5269313681
 10/12  14:00:00,444.546779027,73.3383994986,0.0,0.0,220.879908,145.652643033,511.847125011,452.065616326,24.1713,35.6102086849
 10/12  15:00:00,436.840954283,73.506938203,0.0,0.0,220.879908,137.835547516,407.243516209,366.740716783,4.83426,35.6685394256
 10/12  16:00:00,430.971797275,72.7066158459,0.0,0.0,220.879908,133.019064,281.749910369,241.50748785,4.83426,35.4081625193
 10/12  17:00:00,351.181711421,72.7066158459,0.0,0.0,220.879908,53.238744,357.121806699,316.881913497,4.83426,35.4056332015
 10/12  18:00:00,366.12563458,72.7066158459,0.0,0.0,220.879908,53.238744,360.673146317,320.314681585,4.83426,35.5242047324
 10/12  19:00:00,369.51380394,72.7066158459,0.0,0.0,220.879908,53.238744,338.799138757,325.283460429,4.83426,8.68141832802
 10/12  20:00:00,369.487697965,72.7066158459,0.0,0.0,220.879908,53.238744,357.645263262,344.140004067,4.83426,8.67099919493
 10/12  21:00:00,117.976577283,0.0,0.0,0.0,43.513341876,52.539744,13.5054239022,0.0,4.83426,8.67116390221
 10/12  22:00:00,117.736964215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.70672854,0.0,0.0,0.0,43.513341876,52.539744,13.4641497395,0.0,4.83426,8.62988973945
 10/12  24:00:00,117.790687763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.78862016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.783573254,0.0,0.0,0.0,43.513341876,52.539744,13.4516316874,0.0,4.83426,8.61737168741
 10/13  03:00:00,117.783383414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.921335316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.594318482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,192.333725382,72.7066158459,0.00189145255335,0.0,43.513341876,53.238744,624.811386884,611.361266163,4.83426,8.61586072077
 10/13  07:00:00,351.357099791,72.7066158459,0.0,0.0,220.879908,53.238744,513.981594828,491.625223644,4.83426,17.5221111843
 10/13  08:00:00,443.812800482,72.7066158459,0.00276702465846,0.0,220.879908,145.652643033,433.468253179,370.767497366,36.25695,26.4438058135
 10/13  09:00:00,443.876237331,72.7104986843,0.00367664972738,0.0,220.879908,145.652643033,389.541976436,317.684364468,36.25695,35.6006619682
 10/13  10:00:00,449.977921229,72.7968498308,0.00255192033435,0.0,220.879908,151.653867033,372.981846457,280.088803775,48.3426,44.5504426822
 10/13  11:00:00,451.026068229,72.9522550845,0.0,0.0,220.879908,151.653867033,336.189694618,243.147028521,48.3426,44.7000660962
 10/13  12:00:00,450.319344953,73.1329030955,0.0,0.0,220.879908,151.653867033,331.52594642,238.359897221,48.3426,44.8234491994
 10/13  13:00:00,444.573224406,73.3410384065,0.0,0.0,220.879908,145.652643033,334.012006565,264.945682305,24.1713,44.8950242596
 10/13  14:00:00,444.764834757,73.5405693699,0.0,0.0,220.879908,145.652643033,323.061951056,263.275012352,24.1713,35.6156387043
 10/13  15:00:00,447.547032827,73.7569099752,10.2401042627,0.0,220.879908,137.835547516,225.764729092,176.348145492,4.83426,44.5823236
 10/13  16:00:00,459.433155246,72.7283775436,27.8773214071,0.0,220.879908,133.019064,69.4669118111,38.0708806535,4.83426,26.5617711575
 10/13  17:00:00,377.284132671,72.7066158459,25.5763402494,0.0,220.879908,53.238744,136.18047991,95.9366342551,4.83426,35.4095856548
 10/13  18:00:00,387.128224036,72.7066158459,20.5629087705,0.0,220.879908,53.238744,149.410271634,109.050052788,4.83426,35.5259588461
 10/13  19:00:00,380.511849482,72.7066158459,11.1652116199,0.0,220.879908,53.238744,144.783822861,131.268750843,4.83426,8.68081201751
 10/13  20:00:00,369.121886476,72.7066158459,0.0,0.0,220.879908,53.238744,181.151610409,167.645480337,4.83426,8.67187007167
 10/13  21:00:00,117.763732091,0.0,0.0,0.0,43.513341876,52.539744,13.5063252966,0.0,4.83426,8.67206529655
 10/13  22:00:00,117.819038808,0.0,0.0,0.0,43.513341876,52.539744,13.473799929,0.0,4.83426,8.63953992898
 10/13  23:00:00,118.760769494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.85381984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.843523287,0.0,0.0,0.0,43.513341876,52.539744,13.4451688903,0.0,4.83426,8.61090889034
 10/14  02:00:00,117.832915053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.830998755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.275964555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.242914168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.272317684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,100.237786259,0.0,0.0,0.0,43.513341876,52.539744,13.4452046044,0.0,4.83426,8.61094460442
 10/14  08:00:00,100.247477158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.271940292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.259823032,0.0,0.0,0.0,43.513341876,52.539744,22.2318819617,0.0,4.83426,17.3976219617
 10/14  11:00:00,101.097117288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.234091732,0.0,0.0,0.0,43.513341876,52.539744,13.4833457176,0.0,4.83426,8.64908571764
 10/14  13:00:00,100.304100866,0.0,0.0,0.0,43.513341876,52.539744,13.4769409055,0.0,4.83426,8.6426809055
 10/14  14:00:00,100.326179121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.300123587,0.0,0.0,0.0,43.513341876,52.539744,13.4772071135,0.0,4.83426,8.64294711353
 10/14  16:00:00,100.099762126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.101568651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,115.036708162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.469658777,0.0,0.0,0.0,43.513341876,52.539744,13.4451764026,0.0,4.83426,8.61091640259
 10/14  20:00:00,118.422276652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.19368975,0.0,0.0,0.0,43.513341876,52.539744,22.4051594345,0.0,4.83426,17.5708994345
 10/14  22:00:00,117.836161533,0.0,0.0,0.0,43.513341876,52.539744,13.4453210173,0.0,4.83426,8.61106101733
 10/14  23:00:00,118.702073556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.834598227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.83429665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.830963647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.833475347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.299373124,0.0,0.0,0.0,43.513341876,52.539744,13.4451815285,0.0,4.83426,8.61092152855
 10/15  05:00:00,118.27195201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.304073444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,100.244826481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.245503881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.272092316,0.0,0.0,0.0,43.513341876,52.539744,13.4515660659,0.0,4.83426,8.6173060659
 10/15  10:00:00,100.262042876,0.0,0.0,0.0,43.513341876,52.539744,13.544295212,0.0,4.83426,8.71003521203
 10/15  11:00:00,101.09881008,0.0,0.0,0.0,43.513341876,52.539744,13.4837530608,0.0,4.83426,8.64949306081
 10/15  12:00:00,100.285079975,0.0,0.0,0.0,43.513341876,52.539744,13.4834466986,0.0,4.83426,8.64918669856
 10/15  13:00:00,100.40588424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.447810246,0.0,0.0,0.0,43.513341876,52.539744,13.4773614667,0.0,4.83426,8.6431014667
 10/15  15:00:00,100.42882307,0.0,0.0,0.0,43.513341876,52.539744,13.4776526684,0.0,4.83426,8.64339266843
 10/15  16:00:00,100.215326989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.173372871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,118.041117386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.453701039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.389786253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.149867788,0.0,0.0,0.0,43.513341876,52.539744,31.1872797811,0.0,4.83426,26.3530197811
 10/15  22:00:00,117.785115533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.646139758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.757246057,0.0,0.0,0.0,43.513341876,52.539744,13.445348089,0.0,4.83426,8.61108808903
 10/16  01:00:00,117.746365758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.732220873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.723849989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.145373645,0.0,0.0,0.0,43.513341876,52.539744,13.4517781679,0.0,4.83426,8.61751816787
 10/16  05:00:00,118.107670349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,191.656564952,72.7066158459,0.0,0.0,43.513341876,53.238744,842.224233382,837.369973382,4.83426,0.02
 10/16  07:00:00,351.295574676,72.7066158459,0.0,0.0,220.879908,53.238744,668.075354027,636.958527518,4.83426,26.2825665086
 10/16  08:00:00,443.737610271,72.7066158459,0.00235023324518,0.0,220.879908,145.652643033,463.048531366,400.340029049,36.25695,26.4515523163
 10/16  09:00:00,443.930599358,72.830861097,0.00307041327001,0.0,220.879908,145.652643033,368.619179668,296.749785237,36.25695,35.6124444314
 10/16  10:00:00,460.555672022,73.5798317713,9.66190354024,0.0,220.879908,151.653867033,310.961630083,218.056537105,48.3426,44.562492978
 10/16  11:00:00,486.989925018,74.3582187043,33.9730448462,0.0,220.879908,151.653867033,218.882648391,134.76294622,48.3426,35.7771021708
 10/16  12:00:00,503.099727762,74.4244973748,50.7306042657,0.0,220.879908,151.653867033,205.321662866,112.14013034,48.3426,44.8389325257
 10/16  13:00:00,503.230005835,74.8903991558,56.3665322384,0.0,220.879908,145.652643033,204.911837815,126.849475346,24.1713,53.891062469
 10/16  14:00:00,514.039755602,76.6827236283,65.358251819,0.0,220.879908,145.652643033,177.663722544,117.864141447,24.1713,35.628281097
 10/16  15:00:00,513.359587077,77.3210279088,71.8993429822,0.0,220.879908,137.835547516,140.737261972,91.3082485803,4.83426,44.5947533917
 10/16  16:00:00,479.35044968,73.9520846614,46.617355511,0.0,220.879908,133.019064,61.9827886453,30.5782244844,4.83426,26.570304161
 10/16  17:00:00,379.996362777,72.8783809013,28.3236736573,0.0,220.879908,53.238744,123.882190254,83.6270824304,4.83426,35.4208478233
 10/16  18:00:00,374.290322229,72.7796265105,5.09030761805,0.0,220.879908,53.238744,174.285986472,133.9136979,4.83426,35.5380285716
 10/16  19:00:00,369.505893852,72.74800221,0.0,0.0,220.879908,53.238744,221.418994944,207.903146421,4.83426,8.68158852272
 10/16  20:00:00,369.445471531,72.7239235995,0.0,0.0,220.879908,53.238744,271.617406967,258.110520535,4.83426,8.67262643221
 10/16  21:00:00,117.963173189,0.0,0.0,0.0,43.513341876,52.539744,13.5071478679,0.0,4.83426,8.67288786788
 10/16  22:00:00,117.731629881,0.0,0.0,0.0,43.513341876,52.539744,13.4743731883,0.0,4.83426,8.64011318831
 10/16  23:00:00,118.711343167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.789926763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.796733953,0.0,0.0,0.0,43.513341876,52.539744,13.4516227116,0.0,4.83426,8.61736271157
 10/17  02:00:00,117.788424376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.78289559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.900972405,0.0,0.0,0.0,43.513341876,52.539744,13.4516393826,0.0,4.83426,8.61737938257
 10/17  05:00:00,119.569011172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,192.240424617,72.7066158459,0.00179060978757,0.0,43.513341876,53.238744,672.1566329,667.3023729,4.83426,0.02
 10/17  07:00:00,354.270199599,72.7066158459,0.0,0.0,220.879908,53.238744,634.611707656,612.248360814,4.83426,17.529086842
 10/17  08:00:00,443.845265297,72.790726829,0.00216126812174,0.0,220.879908,145.652643033,541.1209601,469.600524775,36.25695,35.263485325
 10/17  09:00:00,444.471248718,73.3528881471,0.00299292212318,0.0,220.879908,145.652643033,437.190757986,365.316358941,36.25695,35.6174490455
 10/17  10:00:00,451.18544375,74.0494433422,0.00199679312789,0.0,220.879908,151.653867033,363.217562268,279.213616293,48.3426,35.6613459751
 10/17  11:00:00,468.266615328,75.8162770678,14.1987600407,0.0,220.879908,151.653867033,266.300078206,173.230820835,48.3426,44.7266573711
 10/17  12:00:00,505.348269186,78.0846245368,49.4400710605,0.0,220.879908,151.653867033,214.50289808,121.313154119,48.3426,44.8471439607
 10/17  13:00:00,525.588383482,79.8803833489,73.653145064,0.0,220.879908,145.652643033,193.669115752,115.603401181,24.1713,53.8944145715
 10/17  14:00:00,563.036725113,81.4357575732,109.31518556,0.0,220.879908,145.652643033,142.067288254,82.261429942,24.1713,35.6345583124
 10/17  15:00:00,580.773424799,82.1644048856,134.09073204,0.0,220.879908,137.835547516,94.8394303386,54.3145309937,4.83426,35.690639345
 10/17  16:00:00,537.387569334,76.6129155044,101.589890264,0.0,220.879908,133.019064,63.8366236895,23.5779316045,4.83426,35.424432085
 10/17  17:00:00,405.971908902,73.7842106297,53.1847440842,0.0,220.879908,53.238744,110.247293034,69.9891397697,4.83426,35.4238932639
 10/17  18:00:00,373.008301845,73.2680301816,3.33629862464,0.0,220.879908,53.238744,187.503067301,147.126278124,4.83426,35.5425291765
 10/17  19:00:00,369.28643802,72.9524178357,0.0,0.0,220.879908,53.238744,270.464871492,256.94766126,4.83426,8.68295023166
 10/17  20:00:00,369.130216137,72.8043763457,0.0,0.0,220.879908,53.238744,316.958149466,303.451265751,4.83426,8.67262371498
 10/17  21:00:00,117.645193724,0.0,0.0,0.0,43.513341876,52.539744,13.5071661268,0.0,4.83426,8.67290612679
 10/17  22:00:00,117.724342192,0.0,0.0,0.0,43.513341876,52.539744,13.4743095766,0.0,4.83426,8.64004957664
 10/17  23:00:00,118.710361235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.777776672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.780415556,0.0,0.0,0.0,43.513341876,52.539744,13.4518084938,0.0,4.83426,8.61754849385
 10/18  02:00:00,117.767617292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.757987107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.180950489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.143073577,0.0,0.0,0.0,43.513341876,52.539744,13.4518444406,0.0,4.83426,8.61758444055
 10/18  06:00:00,191.642257054,72.7066158459,0.00213765744277,0.0,43.513341876,53.238744,844.633338771,839.779078771,4.83426,0.02
 10/18  07:00:00,354.350912928,72.7066158459,0.0,0.0,220.879908,53.238744,754.06511131,731.700758002,4.83426,17.5300933072
 10/18  08:00:00,443.948433779,72.8335543876,0.00231396167209,0.0,220.879908,145.652643033,632.460493726,560.937804341,36.25695,35.265739385
 10/18  09:00:00,444.303540927,73.1585809899,0.00333200466134,0.0,220.879908,145.652643033,488.827921658,416.949737007,36.25695,35.6212346511
 10/18  10:00:00,495.868762437,74.3596758567,43.80870368,0.0,220.879908,151.653867033,299.432925281,215.423914807,48.3426,35.6664104745
 10/18  11:00:00,597.735393395,76.1633132647,141.315247584,0.0,220.879908,151.653867033,156.798890743,63.7216714403,48.3426,44.7346193028
 10/18  12:00:00,677.121121094,78.8004268819,217.744163099,0.0,220.879908,151.653867033,98.3875804706,5.19421925685,48.3426,44.8507612138
 10/18  13:00:00,747.7462354,80.5264505643,291.710084513,0.0,220.879908,145.652643033,78.0828694067,0.00575221102444,24.1713,53.9058171957
 10/18  14:00:00,776.672875519,81.1311354694,319.789290476,0.0,220.879908,145.652643033,59.8078273847,0.0,24.1713,35.6365273847
 10/18  15:00:00,715.925437642,81.7650351969,268.397491874,0.0,220.879908,137.835547516,49.4428467471,0.0,4.83426,44.6085867471
 10/18  16:00:00,725.924903524,76.7868406098,288.536683753,0.0,220.879908,133.019064,31.4229367571,0.0117565166467,4.83426,26.5769202405
 10/18  17:00:00,570.462105115,73.9115277286,215.998316108,0.0,220.879908,53.238744,41.9392399884,1.67400650611,4.83426,35.4309734823
 10/18  18:00:00,483.428153084,73.396028328,112.368178402,0.0,220.879908,53.238744,79.6690861855,39.2857434835,4.83426,35.5490827021
 10/18  19:00:00,432.392217291,73.141313524,61.6633647139,0.0,220.879908,53.238744,80.900092782,67.3830236294,4.83426,8.68280915262
 10/18  20:00:00,427.844853556,72.9697383102,57.3237708292,0.0,220.879908,53.238744,91.8935693761,78.386667308,4.83426,8.67264206805
 10/18  21:00:00,118.093892687,0.0,0.0,0.0,43.513341876,52.539744,13.507261132,0.0,4.83426,8.673001132
 10/18  22:00:00,117.826812847,0.0,0.0,0.0,43.513341876,52.539744,13.474799309,0.0,4.83426,8.64053930902
 10/18  23:00:00,118.776201091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.84797887,0.0,0.0,0.0,43.513341876,52.539744,13.4516991477,0.0,4.83426,8.6174391477
 10/19  01:00:00,117.834068809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.806801074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.786819703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.197711185,0.0,0.0,0.0,43.513341876,52.539744,13.4517675015,0.0,4.83426,8.6175075015
 10/19  05:00:00,118.148195233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,191.674066866,72.7066158459,0.00235474965167,0.0,43.513341876,53.238744,886.680302737,881.826042737,4.83426,0.02
 10/19  07:00:00,354.376195867,72.7066158459,0.0,0.0,220.879908,53.238744,807.103807574,775.982393793,4.83426,26.2871537808
 10/19  08:00:00,444.016574372,72.8967725871,0.00229261689879,0.0,220.879908,145.652643033,614.626722266,551.9123224,36.25695,26.4574498666
 10/19  09:00:00,444.927454045,73.7900345383,0.00331490044738,0.0,220.879908,145.652643033,419.714457528,347.83129336,36.25695,35.6262141679
 10/19  10:00:00,465.807510453,74.9772422712,13.4884316629,0.0,220.879908,151.653867033,303.98706332,211.066469168,48.3426,44.5779941518
 10/19  11:00:00,534.758013725,76.6763825252,78.9386907253,0.0,220.879908,151.653867033,189.966232114,105.828427635,48.3426,35.7952044792
 10/19  12:00:00,646.836505328,79.5381388934,187.187154407,0.0,220.879908,151.653867033,135.367081283,33.1942884803,48.3426,53.8301928028
 10/19  13:00:00,700.671247112,81.5129165671,244.398751101,0.0,220.879908,145.652643033,70.3053851372,1.19556254954,24.1713,44.9385225876
 10/19  14:00:00,764.317345002,82.5576841854,306.762923785,0.0,220.879908,145.652643033,59.8100502678,0.0,24.1713,35.6387502678
 10/19  15:00:00,788.427561952,82.6698409888,338.612755086,0.0,220.879908,137.835547516,49.453400536,0.0,4.83426,44.619140536
 10/19  16:00:00,732.584999628,76.8135392815,293.967299806,0.0,220.879908,133.019064,40.276732899,0.0119499654048,4.83426,35.4305229336
 10/19  17:00:00,572.44453713,74.1628726772,216.652753465,0.0,220.879908,53.238744,32.2417890578,0.827485486469,4.83426,26.5800435713
 10/19  18:00:00,487.60699892,73.5286054447,115.697630499,0.0,220.879908,53.238744,77.8298435239,37.4428631943,4.83426,35.5527203295
 10/19  19:00:00,412.818532986,73.1654301111,41.9689319602,0.0,220.879908,53.238744,102.302851513,80.1233817575,4.83426,17.3452097554
 10/19  20:00:00,377.17059827,72.94156547,7.27337933338,0.0,220.879908,53.238744,135.1430553,121.635675297,4.83426,8.67312000281
 10/19  21:00:00,118.061951511,0.0,0.0,0.0,43.513341876,52.539744,13.5077107065,0.0,4.83426,8.67345070646
 10/19  22:00:00,117.802233375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.749729879,0.0,0.0,0.0,43.513341876,52.539744,13.4647821786,0.0,4.83426,8.63052217855
 10/19  24:00:00,117.822460436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.80932451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.78794193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.772160641,0.0,0.0,0.0,43.513341876,52.539744,13.4517896426,0.0,4.83426,8.61752964257
 10/20  04:00:00,119.878481444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.53659329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.35405813,72.7066158459,0.00219285517637,0.0,43.513341876,53.238744,894.461314831,881.009451953,4.83426,8.61760287802
 10/20  07:00:00,354.465640602,72.7066158459,0.0,0.0,220.879908,53.238744,933.741462137,911.375607639,4.83426,17.5315944978
 10/20  08:00:00,444.091873254,72.8178248703,0.00176666196813,0.0,220.879908,145.652643033,854.824259749,792.108703653,36.25695,26.4586060961
 10/20  09:00:00,444.312245413,73.1104973157,0.00214710222992,0.0,220.879908,145.652643033,711.025659442,630.23700292,36.25695,44.5317065228
 10/20  10:00:00,451.320470162,74.159891385,0.00163040904623,0.0,220.879908,151.653867033,588.661297047,504.647009174,48.3426,35.6716878732
 10/20  11:00:00,453.317266203,75.259869058,0.0,0.0,220.879908,151.653867033,473.929711379,380.842762028,48.3426,44.7443493513
 10/20  12:00:00,453.207244355,76.0957288408,0.0,0.0,220.879908,151.653867033,398.478737144,305.267176027,48.3426,44.8689611166
 10/20  13:00:00,448.234587362,77.0995846718,0.0,0.0,220.879908,145.652643033,337.233119167,268.121657747,24.1713,44.9401614203
 10/20  14:00:00,449.912174973,78.7959490239,0.0,0.0,220.879908,145.652643033,295.325731058,226.604280796,24.1713,44.5501502624
 10/20  15:00:00,442.549412238,79.2958014232,0.0,0.0,220.879908,137.835547516,209.52194519,168.987420341,4.83426,35.700264849
 10/20  16:00:00,432.98032436,74.7824145441,0.0,0.0,220.879908,133.019064,145.567406517,105.295664267,4.83426,35.4374822502
 10/20  17:00:00,351.530850926,73.133218737,0.0,0.0,220.879908,53.238744,284.042478616,243.774518923,4.83426,35.4336996922
 10/20  18:00:00,369.257319307,72.8264985397,0.0,0.0,220.879908,53.238744,514.741911924,474.349598132,4.83426,35.5580537912
 10/20  19:00:00,369.415127346,72.7456156881,0.0,0.0,220.879908,53.238744,755.859349248,742.341365969,4.83426,8.6837232796
 10/20  20:00:00,369.409260841,72.7123697222,0.0,0.0,220.879908,53.238744,755.900793465,742.393172322,4.83426,8.67336114256
 10/20  21:00:00,117.515762658,0.0,0.0,0.0,43.513341876,52.539744,13.5079721966,0.0,4.83426,8.67371219658
 10/20  22:00:00,117.602975224,0.0,0.0,0.0,43.513341876,52.539744,13.474857587,0.0,4.83426,8.64059758698
 10/20  23:00:00,118.646764904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.657101208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.655716274,0.0,0.0,0.0,43.513341876,52.539744,13.4455292361,0.0,4.83426,8.6112692361
 10/21  02:00:00,117.639199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.628221683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.047230056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.007220211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.029583893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,102.963802704,0.0,0.0,0.0,43.513341876,52.539744,13.4454970593,0.0,4.83426,8.61123705932
 10/21  08:00:00,100.037317088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.135456765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.147890367,0.0,0.0,0.0,43.513341876,52.539744,22.2386701474,0.0,4.83426,17.4044101474
 10/21  11:00:00,101.004382362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.124775921,0.0,0.0,0.0,43.513341876,52.539744,13.4846134923,0.0,4.83426,8.65035349235
 10/21  13:00:00,100.196531747,0.0,0.0,0.0,43.513341876,52.539744,13.4783319754,0.0,4.83426,8.64407197544
 10/21  14:00:00,100.239144385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.22659696,0.0,0.0,0.0,43.513341876,52.539744,13.4780312848,0.0,4.83426,8.64377128477
 10/21  16:00:00,100.004465937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,102.974447738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,117.856983593,0.0,0.0,0.0,43.513341876,52.539744,13.4454277853,0.0,4.83426,8.61116778528
 10/21  19:00:00,118.215534065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.154641242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.941957113,0.0,0.0,0.0,43.513341876,52.539744,31.1997389357,0.0,4.83426,26.3654789357
 10/21  22:00:00,117.601072666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.539596381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.59121334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.587006768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.580940245,0.0,0.0,0.0,43.513341876,52.539744,13.4455080184,0.0,4.83426,8.61124801838
 10/22  03:00:00,117.580023156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.009094077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,117.97786871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.009425971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,102.939297194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,99.9502643042,0.0,0.0,0.0,43.513341876,52.539744,13.4521077473,0.0,4.83426,8.6178477473
 10/22  09:00:00,99.9804324395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,99.9711768304,0.0,0.0,0.0,43.513341876,52.539744,22.2390880407,0.0,4.83426,17.4048280407
 10/22  11:00:00,100.854904244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
