Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  18:00:00,496.372755072,73.3771692531,125.318316288,0.0,220.879908,53.238744,75.6153384023,35.2658120828,4.83426,35.5152663196
 11/08  19:00:00,482.437552576,73.1038649939,111.646911792,0.0,220.879908,53.238744,93.7011528867,44.3127748963,4.83426,44.5541179904
 11/08  20:00:00,467.041056196,72.9256709537,96.0881026052,0.0,220.879908,53.238744,66.0256877635,52.5029607324,4.83426,8.6884670311
 11/08  21:00:00,446.249417627,72.8276200998,75.6460482892,0.0,220.879908,53.238744,86.4070192324,72.8949063668,4.83426,8.67785286557
 11/08  22:00:00,118.066615103,0.0,0.0,0.0,43.513341876,52.539744,13.5123298588,0.0,4.83426,8.67806985876
 11/08  23:00:00,117.812890013,0.0,0.0,0.0,43.513341876,52.539744,13.4773314544,0.0,4.83426,8.64307145436
 11/08  24:00:00,118.789871796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.862079838,0.0,0.0,0.0,43.513341876,52.539744,13.4530501223,0.0,4.83426,8.61879012229
 11/09  02:00:00,117.869443514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.866804578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.85046694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.255136594,0.0,0.0,0.0,43.513341876,52.539744,13.4529053308,0.0,4.83426,8.61864533076
 11/09  06:00:00,118.217380455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,182.560858042,72.7066158459,0.00161407397748,0.0,43.513341876,53.238744,524.171710996,519.317450996,4.83426,0.02
 11/09  08:00:00,351.259602489,72.7066158459,0.0,0.0,220.879908,53.238744,466.47182743,435.308318059,4.83426,26.3292493706
 11/09  09:00:00,444.630941993,73.5750009977,0.00224374001033,0.0,220.879908,145.652643033,346.346850652,283.576503293,36.25695,26.5133973591
 11/09  10:00:00,468.147762853,75.0598690867,21.6543590583,0.0,220.879908,145.652643033,288.455783182,207.541499057,36.25695,44.657334125
 11/09  11:00:00,532.23480821,75.7133250533,78.3375949005,0.0,220.879908,151.653867033,208.179039463,115.124766148,48.3426,44.7116733157
 11/09  12:00:00,606.013472456,78.5921031302,147.775411998,0.0,220.879908,151.653867033,126.011744164,32.784359654,48.3426,44.8847845104
 11/09  13:00:00,713.991638391,79.8335424784,253.868368967,0.0,220.879908,151.653867033,109.773562803,16.4263625555,48.3426,45.0046002472
 11/09  14:00:00,617.997838077,81.2139142096,163.097920143,0.0,220.879908,145.652643033,142.525767117,64.2374698073,24.1713,54.1169973094
 11/09  15:00:00,541.245919398,80.72189182,87.8693728628,0.0,220.879908,145.652643033,199.80407561,130.962513082,24.1713,44.6702625285
 11/09  16:00:00,479.103501282,79.295130867,35.924006821,0.0,220.879908,137.835547516,169.841407788,120.253913796,4.83426,44.7532339915
 11/09  17:00:00,467.195566777,74.6690987479,24.9517088313,0.0,220.879908,133.019064,74.9903268723,34.6350117697,4.83426,35.5210551026
 11/09  18:00:00,375.943676932,73.202842438,6.27764834819,0.0,220.879908,53.238744,157.379933492,117.025115783,4.83426,35.520557709
 11/09  19:00:00,369.299043516,72.9307522146,0.0,0.0,220.879908,53.238744,198.494763863,158.004802236,4.83426,35.6557016275
 11/09  20:00:00,369.58586327,72.8078061764,0.0,0.0,220.879908,53.238744,215.023805192,201.501122288,4.83426,8.68842290423
 11/09  21:00:00,369.514125613,72.7631892823,0.0,0.0,220.879908,53.238744,250.517862743,228.347731602,4.83426,17.3358711411
 11/09  22:00:00,117.977673684,0.0,0.0,0.0,43.513341876,52.539744,13.51279672,0.0,4.83426,8.67853671998
 11/09  23:00:00,117.730029334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.70388454,0.0,0.0,0.0,43.513341876,52.539744,13.4672209304,0.0,4.83426,8.63296093039
 11/10  01:00:00,117.728708992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.695862013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.668348534,0.0,0.0,0.0,43.513341876,52.539744,13.45309653,0.0,4.83426,8.61883652999
 11/10  04:00:00,117.635695384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.732835333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.39438039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,184.305234278,72.7066158459,0.00204899562359,0.0,43.513341876,53.238744,1528.29330453,1514.8401703,4.83426,8.61887423021
 11/10  08:00:00,352.13831767,72.7066158459,0.0,0.0,220.879908,53.238744,1214.90842711,1192.51342099,4.83426,17.5607461262
 11/10  09:00:00,444.46081095,72.7813604588,0.00174182618471,0.0,220.879908,145.652643033,1016.22857985,944.622755791,36.25695,35.3488740601
 11/10  10:00:00,444.749617677,73.3001714013,0.00242927385604,0.0,220.879908,145.652643033,843.739327528,771.752746062,36.25695,35.7296314664
 11/10  11:00:00,451.870148045,74.6128929114,0.0016118015569,0.0,220.879908,151.653867033,688.711415039,595.648362383,48.3426,44.7204526563
 11/10  12:00:00,453.374156014,75.2619772029,0.0,0.0,220.879908,151.653867033,563.06712379,469.841207995,48.3426,44.8833157955
 11/10  13:00:00,452.286449191,75.1443981436,0.0,0.0,220.879908,151.653867033,526.607145954,424.235901973,48.3426,54.0286439811
 11/10  14:00:00,447.965526424,76.7760773418,0.0,0.0,220.879908,145.652643033,544.081359866,465.801777962,24.1713,54.1082819042
 11/10  15:00:00,447.806485993,76.6031903753,0.0,0.0,220.879908,145.652643033,576.443159579,516.523944102,24.1713,35.747915477
 11/10  16:00:00,438.777505076,75.3993478626,0.0,0.0,220.879908,137.835547516,591.926953974,542.335114434,4.83426,44.7575795394
 11/10  17:00:00,440.454859955,73.1688864153,0.0,0.0,220.879908,133.019064,538.441997615,498.083017222,4.83426,35.5247203923
 11/10  18:00:00,369.257335645,72.7243274075,0.0,0.0,220.879908,53.238744,702.922669772,662.566307944,4.83426,35.5221018285
 11/10  19:00:00,369.414379513,72.7066158459,0.0,0.0,220.879908,53.238744,818.055636742,768.655560692,4.83426,44.56581605
 11/10  20:00:00,369.632813254,72.7066158459,0.0,0.0,220.879908,53.238744,880.146503964,866.623480849,4.83426,8.68876311496
 11/10  21:00:00,369.746339411,72.7066158459,0.0,0.0,220.879908,53.238744,905.759507789,892.24712487,4.83426,8.67812291938
 11/10  22:00:00,117.385619811,0.0,0.0,0.0,43.513341876,52.539744,13.5132359877,0.0,4.83426,8.67897598771
 11/10  23:00:00,117.480568766,0.0,0.0,0.0,43.513341876,52.539744,13.4774572284,0.0,4.83426,8.64319722837
 11/10  24:00:00,118.577359169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.563573732,0.0,0.0,0.0,43.513341876,52.539744,13.4460850636,0.0,4.83426,8.61182506357
 11/11  02:00:00,117.576158408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.555694795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.531400191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.947792925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.912809126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,111.95949433,0.0,0.0,0.0,43.513341876,52.539744,13.4454041014,0.0,4.83426,8.61114410139
 11/11  08:00:00,99.8841290308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9062983662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,99.9596067791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,99.9561615793,0.0,0.0,0.0,43.513341876,52.539744,13.4531293196,0.0,4.83426,8.6188693196
 11/11  12:00:00,100.876043672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,99.9513823197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.030291976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.04448796,0.0,0.0,0.0,43.513341876,52.539744,13.446175453,0.0,4.83426,8.61191545303
 11/11  16:00:00,100.007392839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,108.743942853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.686892358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.662290334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.064279445,0.0,0.0,0.0,43.513341876,52.539744,13.4461349467,0.0,4.83426,8.6118749467
 11/11  21:00:00,118.020768155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,117.791016817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,118.255950529,0.776837953578,0.0,0.0,43.513341876,52.539744,5.11757139061,0.263311390609,4.83426,0.02
 11/11  24:00:00,120.891580459,2.44323275984,0.0,0.0,43.513341876,52.539744,5.77811903055,0.923859030547,4.83426,0.02
 11/12  01:00:00,121.386269875,3.93214814776,0.0,0.0,43.513341876,52.539744,6.51607360448,1.66181360448,4.83426,0.02
 11/12  02:00:00,121.605799469,4.15914495277,0.0,0.0,43.513341876,52.539744,15.5174087321,2.07115894841,4.83426,8.61198978365
 11/12  03:00:00,121.959924228,4.51563359504,0.0,0.0,43.513341876,52.539744,7.6867707323,2.8325107323,4.83426,0.02
 11/12  04:00:00,126.301182742,8.85826632145,0.0,0.0,43.513341876,52.539744,10.2672290195,5.41296901955,4.83426,0.02
 11/12  05:00:00,127.25168476,9.37672715757,0.0,0.0,43.513341876,52.539744,13.2513714246,8.39711142458,4.83426,0.02
 11/12  06:00:00,125.91556151,8.06753357594,0.0,0.0,43.513341876,52.539744,14.6307880581,9.77652805808,4.83426,0.02
 11/12  07:00:00,120.095305886,8.1906280393,0.0,0.0,43.513341876,52.539744,25.6531838275,12.2073143535,4.83426,8.61160947407
 11/12  08:00:00,104.326504517,4.50923622114,0.0,0.0,43.513341876,52.539744,12.0885364938,7.23427649376,4.83426,0.02
 11/12  09:00:00,104.471779828,4.6323306845,0.0,0.0,43.513341876,52.539744,10.796767259,5.94250725896,4.83426,0.02
 11/12  10:00:00,104.293263677,4.39253913168,0.0,0.0,43.513341876,52.539744,9.83542696784,4.98116696784,4.83426,0.02
 11/12  11:00:00,102.673881022,2.75092323987,0.0,0.0,43.513341876,52.539744,23.7860725509,1.52763568579,4.83426,17.4241768651
 11/12  12:00:00,100.830008172,0.0,0.0,0.0,43.513341876,52.539744,13.4884462736,0.0,4.83426,8.65418627364
 11/12  13:00:00,99.9367358727,0.0,0.0,0.0,43.513341876,52.539744,13.4887944941,0.0,4.83426,8.65453449405
 11/12  14:00:00,100.042463383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.069006696,0.0,0.0,0.0,43.513341876,52.539744,13.4818987332,0.0,4.83426,8.64763873319
 11/12  16:00:00,100.022249085,0.0,0.0,0.0,43.513341876,52.539744,13.4821177163,0.0,4.83426,8.64785771625
 11/12  17:00:00,108.737162301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.66556831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.658771419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.085497072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.058880406,0.0,0.0,0.0,43.513341876,52.539744,13.4461497911,0.0,4.83426,8.61188979112
 11/12  22:00:00,117.864999372,0.0,0.0,0.0,43.513341876,52.539744,31.2483727166,0.0,4.83426,26.4141127166
 11/12  23:00:00,117.532140605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,119.510673158,1.05027380511,0.0,0.0,43.513341876,52.539744,5.43634054439,0.582080544391,4.83426,0.02
 11/13  01:00:00,120.571479984,3.04718896854,0.0,0.0,43.513341876,52.539744,6.27141878047,1.41715878047,4.83426,0.02
 11/13  02:00:00,121.01873049,3.49350656496,0.0,0.0,43.513341876,52.539744,15.2993089908,1.84603200431,4.83426,8.61901698654
 11/13  03:00:00,121.00394095,3.49350656496,0.0,0.0,43.513341876,52.539744,7.48231803059,2.62805803059,4.83426,0.02
 11/13  04:00:00,121.790557093,4.28223941613,0.0,0.0,43.513341876,52.539744,8.87257853203,4.01831853203,4.83426,0.02
 11/13  05:00:00,122.276635574,4.33419058695,0.0,0.0,43.513341876,52.539744,9.7643117794,4.9100517794,4.83426,0.02
 11/13  06:00:00,122.364520527,4.45728505031,0.0,0.0,43.513341876,52.539744,19.2792218571,5.82731373417,4.83426,8.61764812289
 11/13  07:00:00,187.321159358,72.7066158459,0.000757610046553,0.0,43.513341876,53.238744,1727.93076308,1723.07650308,4.83426,0.02
 11/13  08:00:00,351.890396121,72.7066158459,0.0,0.0,220.879908,53.238744,1242.48309609,1211.31091841,4.83426,26.3379176804
 11/13  09:00:00,443.863016791,72.7066158459,0.00281161342753,0.0,220.879908,145.652643033,836.00673873,773.226900954,36.25695,26.5228877758
 11/13  10:00:00,443.774169633,72.7066158459,0.00275404689737,0.0,220.879908,145.652643033,594.269911837,513.333794624,36.25695,44.6791672132
 11/13  11:00:00,449.880155967,72.8194487419,0.00176150239981,0.0,220.879908,151.653867033,455.200507416,362.118734169,48.3426,44.7391732468
 11/13  12:00:00,451.480611049,73.4976132634,0.0,0.0,220.879908,151.653867033,352.967604107,259.714441856,48.3426,44.9105622505
 11/13  13:00:00,459.366026207,73.9808994525,8.18228027244,0.0,220.879908,151.653867033,315.772577107,213.393245655,48.3426,54.0367314516
 11/13  14:00:00,459.422674625,73.7126602474,14.3715842358,0.0,220.879908,145.652643033,295.677594927,226.373251362,24.1713,45.1330435646
 11/13  15:00:00,449.867280635,73.3432694824,5.34724307824,0.0,220.879908,145.652643033,312.306709439,243.434723084,24.1713,44.7006863547
 11/13  16:00:00,436.432850534,73.2133165993,0.0,0.0,220.879908,137.835547516,324.657572358,275.048669728,4.83426,44.77464263
 11/13  17:00:00,439.832684178,72.7081719995,0.0,0.0,220.879908,133.019064,296.564429381,256.189373272,4.83426,35.540796109
 11/13  18:00:00,369.061866782,72.7066158459,0.0,0.0,220.879908,53.238744,515.033602487,474.658295035,4.83426,35.5410474521
 11/13  19:00:00,369.166300076,72.7066158459,0.0,0.0,220.879908,53.238744,666.321718395,616.905937913,4.83426,44.5815204818
 11/13  20:00:00,369.728460189,72.7066158459,0.0,0.0,220.879908,53.238744,770.990036205,757.465778143,4.83426,8.68999806225
 11/13  21:00:00,369.868560345,72.7066158459,0.0,0.0,220.879908,53.238744,862.408112758,848.89469338,4.83426,8.67915937728
 11/13  22:00:00,117.761822963,0.0,0.0,0.0,43.513341876,52.539744,13.5130437351,0.0,4.83426,8.67878373515
 11/13  23:00:00,117.570229804,0.0,0.0,0.0,43.513341876,52.539744,13.4777033185,0.0,4.83426,8.64344331851
 11/13  24:00:00,118.600366065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.60522244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.597515628,0.0,0.0,0.0,43.513341876,52.539744,13.4533701203,0.0,4.83426,8.6191101203
 11/14  03:00:00,117.557496791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.560818166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.712601731,0.0,0.0,0.0,43.513341876,52.539744,13.4533256575,0.0,4.83426,8.6190656575
 11/14  06:00:00,119.382250241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,187.0062627,72.7066158459,0.0,0.0,43.513341876,53.238744,1287.18580657,1282.33154657,4.83426,0.02
 11/14  08:00:00,351.537338086,72.7066158459,0.000961525225635,0.0,220.879908,53.238744,963.516796752,932.342834261,4.83426,26.3397024911
 11/14  09:00:00,443.800113009,72.7066158459,0.00215208116228,0.0,220.879908,145.652643033,657.387218111,594.60448365,36.25695,26.5257844605
 11/14  10:00:00,443.807757606,72.7066158459,0.00280477735633,0.0,220.879908,145.652643033,516.51310455,435.569407988,36.25695,44.6867465628
 11/14  11:00:00,449.849919263,72.7343201489,0.00208595275941,0.0,220.879908,151.653867033,405.264816204,312.178041016,48.3426,44.7441751874
 11/14  12:00:00,464.56749788,72.9220979213,13.375645409,0.0,220.879908,151.653867033,312.849630265,219.592432048,48.3426,44.9145982168
 11/14  13:00:00,484.387855458,73.105428108,33.4485556497,0.0,220.879908,151.653867033,282.620584254,180.222063294,48.3426,54.0559209601
 11/14  14:00:00,484.918519855,73.919408542,38.9071544325,0.0,220.879908,145.652643033,264.929055241,186.617079025,24.1713,54.1406762156
 11/14  15:00:00,476.931919256,73.8583511463,31.1265158086,0.0,220.879908,145.652643033,244.989308398,185.05195182,24.1713,35.7660565776
 11/14  16:00:00,453.01796941,73.8130806723,15.5651207088,0.0,220.879908,137.835547516,208.853410752,159.235360055,4.83426,44.7837906968
 11/14  17:00:00,441.099524724,72.7822557203,1.12082293395,0.0,220.879908,133.019064,131.302936861,90.924900326,4.83426,35.5437765352
 11/14  18:00:00,369.049713236,72.7066158459,0.0,0.0,220.879908,53.238744,278.558504986,238.181212276,4.83426,35.5430327097
 11/14  19:00:00,369.0632517,72.7066158459,0.0,0.0,220.879908,53.238744,348.18479707,298.755443009,4.83426,44.5950940608
 11/14  20:00:00,369.050223209,72.7066158459,0.0,0.0,220.879908,53.238744,363.370733433,349.846500561,4.83426,8.68997287188
 11/14  21:00:00,369.064628158,72.7066158459,0.0,0.0,220.879908,53.238744,395.485205059,381.971492589,4.83426,8.67945247042
 11/14  22:00:00,117.62172187,0.0,0.0,0.0,43.513341876,52.539744,13.5140651594,0.0,4.83426,8.6798051594
 11/14  23:00:00,117.698308659,0.0,0.0,0.0,43.513341876,52.539744,13.4783500065,0.0,4.83426,8.64409000653
 11/14  24:00:00,118.684240793,0.0,0.0,0.0,43.513341876,52.539744,13.467334766,0.0,4.83426,8.63307476597
 11/15  01:00:00,117.766584944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.770271865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.757339332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.74017986,0.0,0.0,0.0,43.513341876,52.539744,13.453504113,0.0,4.83426,8.61924411303
 11/15  05:00:00,118.157929625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.124828471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,185.706066608,72.7066158459,0.0,0.0,43.513341876,53.238744,779.347783502,765.894306857,4.83426,8.61921664526
 11/15  08:00:00,351.327715153,72.7066158459,0.0,0.0,220.879908,53.238744,584.954137915,562.550167668,4.83426,17.5697102462
 11/15  09:00:00,443.867003923,72.7958287334,0.00259959828846,0.0,220.879908,145.652643033,426.691917538,355.069318542,36.25695,35.3656489964
 11/15  10:00:00,449.232415608,73.3609078067,4.63130325777,0.0,220.879908,145.652643033,341.641941514,261.924156813,36.25695,43.4608347011
 11/15  11:00:00,489.234562413,73.9395192798,37.2903891571,0.0,220.879908,151.653867033,275.416226536,190.043487894,48.3426,37.0301386421
 11/15  12:00:00,521.118699439,75.6476583494,66.0200852953,0.0,220.879908,151.653867033,217.456769642,115.210073731,48.3426,53.904095911
 11/15  13:00:00,567.019838584,76.8563847334,111.046287949,0.0,220.879908,151.653867033,164.334061005,70.9338062068,48.3426,45.0576547979
 11/15  14:00:00,615.719651913,78.2088826917,163.865896774,0.0,220.879908,145.652643033,116.745438881,38.4063560055,24.1713,54.1677828754
 11/15  15:00:00,630.956904641,78.612846408,178.605456175,0.0,220.879908,145.652643033,109.70670966,40.8254152385,24.1713,44.7099944217
 11/15  16:00:00,525.000311311,77.3533824226,83.0332572958,0.0,220.879908,137.835547516,141.360803088,91.7387064897,4.83426,44.7878365983
 11/15  17:00:00,459.091639335,73.8012903638,14.8952021392,0.0,220.879908,133.019064,91.5836699519,51.2027770114,4.83426,35.5466329404
 11/15  18:00:00,369.181687579,72.8486208147,0.0,0.0,220.879908,53.238744,243.23517758,202.853372864,4.83426,35.5475447163
 11/15  19:00:00,369.093592866,72.7623356407,0.0,0.0,220.879908,53.238744,332.702647855,285.712882217,4.83426,42.155505638
 11/15  20:00:00,369.472435461,72.7247695414,0.0,0.0,220.879908,53.238744,386.663697043,370.770894694,4.83426,11.0585423498
 11/15  21:00:00,369.444880787,72.7066158459,0.0,0.0,220.879908,53.238744,463.433174759,449.919370053,4.83426,8.67954470583
 11/15  22:00:00,117.864702555,0.0,0.0,0.0,43.513341876,52.539744,13.5134724537,0.0,4.83426,8.67921245374
 11/15  23:00:00,117.631174214,0.0,0.0,0.0,43.513341876,52.539744,13.4771530662,0.0,4.83426,8.64289306619
 11/15  24:00:00,118.645380619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.69193819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.7010425,0.0,0.0,0.0,43.513341876,52.539744,13.4534890623,0.0,4.83426,8.61922906235
 11/16  03:00:00,117.669602459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.654474518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.082172234,0.0,0.0,0.0,43.513341876,52.539744,13.4534851109,0.0,4.83426,8.61922511089
 11/16  06:00:00,118.062650185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,185.874640964,72.7066158459,0.0013152838216,0.0,43.513341876,53.238744,1148.47292791,1143.61866791,4.83426,0.02
 11/16  08:00:00,351.502532889,72.7066158459,0.0,0.0,220.879908,53.238744,1027.97969336,996.801124833,4.83426,26.3443085262
 11/16  09:00:00,443.903028387,72.7066158459,0.00153692694677,0.0,220.879908,145.652643033,866.746626465,803.95765056,36.25695,26.5320259053
 11/16  10:00:00,443.925340139,72.715041978,0.00198744725772,0.0,220.879908,145.652643033,810.579550205,729.62332628,36.25695,44.6992739246
 11/16  11:00:00,450.041519128,72.8247252756,0.00144002874802,0.0,220.879908,151.653867033,788.15077689,695.052499709,48.3426,44.7556771812
 11/16  12:00:00,451.053705433,72.9016679841,0.0,0.0,220.879908,151.653867033,717.83271333,624.562876844,48.3426,44.9272364858
 11/16  13:00:00,450.114143792,72.9381476,0.0,0.0,220.879908,151.653867033,702.006140141,599.582435259,48.3426,54.0811048823
 11/16  14:00:00,444.239814683,73.0440591381,0.0,0.0,220.879908,145.652643033,681.226806477,602.887891054,24.1713,54.1676154238
 11/16  15:00:00,444.237559372,73.0463927643,0.0,0.0,220.879908,145.652643033,679.302744858,610.416419155,24.1713,44.7150257031
 11/16  16:00:00,436.417100302,73.0769160679,0.0,0.0,220.879908,137.835547516,628.282571048,578.653744556,4.83426,44.7945664915
 11/16  17:00:00,442.936290743,72.7066158459,0.0,0.0,220.879908,133.019064,525.3972983,485.013571185,4.83426,35.5494671147
 11/16  18:00:00,369.131532548,72.7066158459,0.0,0.0,220.879908,53.238744,622.174411819,581.788025713,4.83426,35.5521261054
 11/16  19:00:00,369.136496848,72.7066158459,0.0,0.0,220.879908,53.238744,626.092820604,585.575930173,4.83426,35.6826304306
 11/16  20:00:00,369.536802773,72.7066158459,0.0,0.0,220.879908,53.238744,614.838363321,592.643437949,4.83426,17.3606653725
 11/16  21:00:00,369.534635129,72.7066158459,0.0,0.0,220.879908,53.238744,643.838549947,630.324613069,4.83426,8.67967687809
 11/16  22:00:00,117.778824641,0.0,0.0,0.0,43.513341876,52.539744,13.5149567384,0.0,4.83426,8.68069673844
 11/16  23:00:00,117.56764392,0.0,0.0,0.0,43.513341876,52.539744,13.4781545914,0.0,4.83426,8.64389459141
 11/16  24:00:00,118.617983866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.618063705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.62045388,0.0,0.0,0.0,43.513341876,52.539744,13.4534835277,0.0,4.83426,8.61922352766
 11/17  03:00:00,117.611228294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.592138158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.702504889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.366276231,0.0,0.0,0.0,43.513341876,52.539744,13.4534988801,0.0,4.83426,8.61923888012
 11/17  07:00:00,187.431772782,72.7066158459,0.0,0.0,43.513341876,53.238744,1541.76293338,1536.90867338,4.83426,0.02
 11/17  08:00:00,351.978802519,72.7066158459,0.0,0.0,220.879908,53.238744,1228.5325139,1197.35121933,4.83426,26.3470345699
 11/17  09:00:00,443.963054733,72.7066158459,0.00164155712481,0.0,220.879908,145.652643033,862.560738269,799.768454721,36.25695,26.5353335485
 11/17  10:00:00,443.985573964,72.8001145557,0.00219292024846,0.0,220.879908,145.652643033,737.016903858,656.054962973,36.25695,44.7049908855
 11/17  11:00:00,450.634500694,73.4798670738,0.00156831662925,0.0,220.879908,151.653867033,652.664466405,559.555964352,48.3426,44.7659020534
 11/17  12:00:00,452.139398669,74.0999583414,0.0,0.0,220.879908,151.653867033,511.146343262,417.867651649,48.3426,44.936091613
 11/17  13:00:00,451.919960177,74.820225429,0.0,0.0,220.879908,151.653867033,476.047134474,373.619034016,48.3426,54.0855004577
 11/17  14:00:00,446.128220085,75.0060779765,0.0,0.0,220.879908,145.652643033,430.588917409,352.24432022,24.1713,54.1732971891
 11/17  15:00:00,446.527348677,75.4255809913,0.0,0.0,220.879908,145.652643033,364.709413004,295.819453265,24.1713,44.7186597388
 11/17  16:00:00,438.03777266,74.8026777289,0.0,0.0,220.879908,137.835547516,302.431214749,252.797833016,4.83426,44.7991217334
 11/17  17:00:00,443.16761041,73.0494608144,0.0,0.0,220.879908,133.019064,260.048877972,219.66200326,4.83426,35.5526147115
 11/17  18:00:00,369.021441206,72.7240433114,0.0,0.0,220.879908,53.238744,360.394772252,320.005003441,4.83426,35.5555088113
 11/17  19:00:00,369.008443701,72.7066445334,0.0,0.0,220.879908,53.238744,346.676524076,306.153377186,4.83426,35.6888868903
 11/17  20:00:00,369.005285828,72.7066158459,0.0,0.0,220.879908,53.238744,391.700719233,369.505718267,4.83426,17.3607409663
 11/17  21:00:00,369.050647148,72.7066158459,0.0,0.0,220.879908,53.238744,488.999064407,475.484875028,4.83426,8.67992937846
 11/17  22:00:00,117.529608781,0.0,0.0,0.0,43.513341876,52.539744,13.5152348911,0.0,4.83426,8.68097489105
 11/17  23:00:00,117.605250149,0.0,0.0,0.0,43.513341876,52.539744,13.4783329849,0.0,4.83426,8.64407298492
 11/17  24:00:00,118.640147304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.671511607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.687397367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.686937824,0.0,0.0,0.0,43.513341876,52.539744,13.446483633,0.0,4.83426,8.61222363296
 11/18  04:00:00,117.68124098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.104294283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.071487749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,112.127897339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.060989903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.07524757,0.0,0.0,0.0,43.513341876,52.539744,13.446364844,0.0,4.83426,8.61210484405
 11/18  10:00:00,100.12532191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.149213544,0.0,0.0,0.0,43.513341876,52.539744,22.2618610354,0.0,4.83426,17.4276010354
 11/18  12:00:00,100.977849643,0.0,0.0,0.0,43.513341876,52.539744,12.9560846167,0.0,4.83426,8.1218246167
 11/18  13:00:00,100.074669076,0.0,0.0,0.0,43.513341876,52.539744,5.38733354005,0.0,4.83426,0.553073540053
 11/18  14:00:00,100.157613553,0.0,0.0,0.0,43.513341876,52.539744,13.4826204504,0.0,4.83426,8.6483604504
 11/18  15:00:00,100.193870887,0.0,0.0,0.0,43.513341876,52.539744,13.4829861806,0.0,4.83426,8.64872618057
 11/18  16:00:00,100.166543335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,111.915004865,0.0,0.0,0.0,43.513341876,52.539744,13.4463388137,0.0,4.83426,8.61207881366
 11/18  18:00:00,117.887964981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.885559369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.321805805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.291664061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.084098258,0.0,0.0,0.0,43.513341876,52.539744,31.2676795867,0.0,4.83426,26.4334195867
 11/18  23:00:00,117.74105112,0.0,0.0,0.0,43.513341876,52.539744,13.4463694419,0.0,4.83426,8.61210944193
 11/18  24:00:00,118.617503944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.737740008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.764533347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.78388952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.763064893,0.0,0.0,0.0,43.513341876,52.539744,13.4464864776,0.0,4.83426,8.61222647756
 11/19  05:00:00,118.124756306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.073782801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,112.143520421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,100.080315133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.100166303,0.0,0.0,0.0,43.513341876,52.539744,13.4534593391,0.0,4.83426,8.61919933909
 11/19  10:00:00,100.143446221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.151391934,0.0,0.0,0.0,43.513341876,52.539744,22.2632740746,0.0,4.83426,17.4290140746
 11/19  12:00:00,100.99525973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,100.128090316,0.0,0.0,0.0,43.513341876,52.539744,13.489910702,0.0,4.83426,8.65565070198
 11/19  14:00:00,100.201630166,0.0,0.0,0.0,43.513341876,52.539744,13.4904303842,0.0,4.83426,8.65617038417
 11/19  15:00:00,100.21164802,0.0,0.0,0.0,43.513341876,52.539744,13.4831781346,0.0,4.83426,8.64891813461
 11/19  16:00:00,100.144539124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,111.83666783,0.0,0.0,0.0,43.513341876,52.539744,13.4464218414,0.0,4.83426,8.61216184139
 11/19  18:00:00,117.761051879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.737854397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.156104177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.114256816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.899449838,0.0,0.0,0.0,43.513341876,52.539744,31.270415142,0.0,4.83426,26.436155142
 11/19  23:00:00,117.520327043,0.0,0.0,0.0,43.513341876,52.539744,13.4465449177,0.0,4.83426,8.61228491768
 11/19  24:00:00,118.470309445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.530487594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.53508145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.53601951,0.0,0.0,0.0,43.513341876,52.539744,13.4536852338,0.0,4.83426,8.61942523377
 11/20  04:00:00,117.55118769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,117.982800025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,117.945132651,0.0,0.0,0.0,43.513341876,52.539744,13.4537594837,0.0,4.83426,8.61949948371
 11/20  07:00:00,189.670878724,72.7066158459,0.0,0.0,43.513341876,53.238744,1570.41595205,1565.56169205,4.83426,0.02
 11/20  08:00:00,351.778645405,72.7066158459,0.0,0.0,220.879908,53.238744,1210.02360728,1178.83932856,4.83426,26.350018721
 11/20  09:00:00,443.90112779,72.7066158459,0.00177532404505,0.0,220.879908,145.652643033,880.390420719,817.591143782,36.25695,26.5423269372
 11/20  10:00:00,443.867766945,72.7066158459,0.00205456970858,0.0,220.879908,145.652643033,786.091620579,705.114147378,36.25695,44.7205232016
 11/20  11:00:00,449.844094131,72.7066158459,0.00152111749014,0.0,220.879908,151.653867033,731.482776757,638.356089916,48.3426,44.7840868415
 11/20  12:00:00,450.760763061,72.7066158459,0.0,0.0,220.879908,151.653867033,646.444608471,553.144077991,48.3426,44.9579304805
 11/20  13:00:00,450.099676607,73.0073059655,0.0,0.0,220.879908,151.653867033,602.316099207,499.857937365,48.3426,54.1155618422
 11/20  14:00:00,444.570130198,73.4436638019,0.0,0.0,220.879908,145.652643033,588.669167321,510.291335899,24.1713,54.2065314221
 11/20  15:00:00,444.667742315,73.5521375428,0.0,0.0,220.879908,145.652643033,578.570202919,509.656631061,24.1713,44.7422718585
 11/20  16:00:00,436.479487293,73.2264404659,0.0,0.0,220.879908,137.835547516,532.290957416,482.633236547,4.83426,44.8234608691
 11/20  17:00:00,442.943346133,72.7067148762,0.0,0.0,220.879908,133.019064,559.36002713,518.956707869,4.83426,35.5690592611
 11/20  18:00:00,369.436050423,72.7066158459,0.0,0.0,220.879908,53.238744,866.493159365,826.088372846,4.83426,35.5705265187
 11/20  19:00:00,369.422984186,72.7066158459,0.0,0.0,220.879908,53.238744,827.730639731,778.270271189,4.83426,44.6261085415
 11/20  20:00:00,369.883686411,72.7066158459,0.0,0.0,220.879908,53.238744,822.254405325,808.7287371,4.83426,8.69140822548
 11/20  21:00:00,370.004949662,72.7066158459,0.0,0.0,220.879908,53.238744,889.158161439,875.643275625,4.83426,8.68062581429
 11/20  22:00:00,117.694300569,0.0,0.0,0.0,43.513341876,52.539744,13.5159957395,0.0,4.83426,8.68173573952
 11/20  23:00:00,117.481990532,0.0,0.0,0.0,43.513341876,52.539744,13.479233258,0.0,4.83426,8.644973258
 11/20  24:00:00,118.559954979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.54666678,0.0,0.0,0.0,43.513341876,52.539744,13.4535620829,0.0,4.83426,8.61930208292
 11/21  02:00:00,117.559452961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.555720345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.549666092,0.0,0.0,0.0,43.513341876,52.539744,13.4536602129,0.0,4.83426,8.61940021294
 11/21  05:00:00,119.660139691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.324983055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,190.634371256,72.7066158459,0.0,0.0,43.513341876,53.238744,1528.47975978,1523.62549978,4.83426,0.02
 11/21  08:00:00,352.027591114,72.7066158459,0.0,0.0,220.879908,53.238744,1244.8357559,1213.64636414,4.83426,26.3551317616
 11/21  09:00:00,444.106051496,72.7066158459,0.00166160952645,0.0,220.879908,145.652643033,974.10558359,902.462078222,36.25695,35.3865553678
 11/21  10:00:00,443.960297627,72.7257708254,0.00287768915317,0.0,220.879908,145.652643033,773.605080737,692.622967026,36.25695,44.7251637104
 11/21  11:00:00,449.918693164,72.7584644897,0.00188758419496,0.0,220.879908,151.653867033,642.473331954,549.343946687,48.3426,44.7867852664
 11/21  12:00:00,450.806891942,72.753019537,0.0,0.0,220.879908,151.653867033,523.386468427,430.073187558,48.3426,44.9706808682
 11/21  13:00:00,449.871084568,72.749285651,0.0,0.0,220.879908,151.653867033,472.701066985,370.246975934,48.3426,54.1114910507
 11/21  14:00:00,443.940922507,72.7757457936,0.0,0.0,220.879908,145.652643033,460.632095624,382.258047939,24.1713,54.2027476843
 11/21  15:00:00,443.962706989,72.8009581095,0.0,0.0,220.879908,145.652643033,441.801173092,381.827605376,24.1713,35.8022677161
 11/21  16:00:00,436.128259966,72.8199185068,0.0,0.0,220.879908,137.835547516,387.730864432,332.903632353,4.83426,49.9929720784
 11/21  17:00:00,442.921570973,72.7066158459,0.0,0.0,220.879908,133.019064,189.284777135,145.116198838,4.83426,39.334318297
 11/21  18:00:00,377.621568518,72.7066158459,8.35710036617,0.0,220.879908,53.238744,191.947189006,151.53778247,4.83426,35.5751465362
 11/21  19:00:00,394.445350994,72.7066158459,24.8809851026,0.0,220.879908,53.238744,163.181081374,122.636889064,4.83426,35.7099323098
 11/21  20:00:00,430.550468959,72.7066158459,60.4049077384,0.0,220.879908,53.238744,121.718661129,99.5199360205,4.83426,17.3644651081
 11/21  21:00:00,468.478860877,72.7066158459,97.7581578036,0.0,220.879908,53.238744,107.617125489,94.1020001685,4.83426,8.68086532075
 11/21  22:00:00,117.8319901,0.0,0.0,0.0,43.513341876,52.539744,13.5162669837,0.0,4.83426,8.68200698369
 11/21  23:00:00,117.87527337,0.0,0.0,0.0,43.513341876,52.539744,13.4788114149,0.0,4.83426,8.64455141485
 11/21  24:00:00,118.808207039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.891141731,0.0,0.0,0.0,43.513341876,52.539744,13.4536681233,0.0,4.83426,8.61940812326
 11/22  02:00:00,117.866878656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.844237774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.813759664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.208465348,0.0,0.0,0.0,43.513341876,52.539744,13.4537855061,0.0,4.83426,8.61952550607
 11/22  06:00:00,118.150674511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,188.671517398,72.7066158459,0.00145435063858,0.0,43.513341876,53.238744,786.403005138,781.548745138,4.83426,0.02
 11/22  08:00:00,351.303432441,72.7066158459,0.00408020814701,0.0,220.879908,53.238744,703.503729357,672.314202255,4.83426,26.3552671013
 11/22  09:00:00,443.853833412,72.8114228315,0.00205594366986,0.0,220.879908,145.652643033,535.380344874,463.730633374,36.25695,35.3927614993
 11/22  10:00:00,444.720394303,73.6331615665,0.0022152458422,0.0,220.879908,145.652643033,465.452540863,393.403516752,36.25695,35.7920741105
 11/22  11:00:00,451.883379613,74.7926858992,0.00160457861004,0.0,220.879908,151.653867033,437.731615916,344.59466965,48.3426,44.7943462665
 11/22  12:00:00,453.737011255,75.731451703,0.0,0.0,220.879908,151.653867033,364.62791011,262.318646836,48.3426,53.9666632744
 11/22  13:00:00,454.266034138,77.1785365393,0.0,0.0,220.879908,151.653867033,340.776058739,238.316933622,48.3426,54.1165251173
 11/22  14:00:00,449.066368039,77.9418376085,0.0,0.0,220.879908,145.652643033,362.046201661,288.216893215,24.1713,49.6580084459
 11/22  15:00:00,449.34615632,78.235107472,0.0,0.0,220.879908,145.652643033,402.139622278,337.653582746,24.1713,40.3147395317
 11/22  16:00:00,439.683613052,76.386511538,0.0,0.0,220.879908,137.835547516,480.487135127,430.819153528,4.83426,44.8337215992
 11/22  17:00:00,443.634740812,73.3984128261,0.0,0.0,220.879908,133.019064,513.269333907,463.969585501,4.83426,44.4654884053
 11/22  18:00:00,369.2707777,72.7548488826,0.0,0.0,220.879908,53.238744,715.432958233,675.019478978,4.83426,35.5792192554
 11/22  19:00:00,369.415851247,72.7093574917,0.0,0.0,220.879908,53.238744,833.58683516,793.03768439,4.83426,35.7148907702
 11/22  20:00:00,370.057954781,72.7066158459,0.0,0.0,220.879908,53.238744,899.946692296,877.747212827,4.83426,17.3652194693
 11/22  21:00:00,370.232418435,72.7066158459,0.0,0.0,220.879908,53.238744,936.160680536,922.645183791,4.83426,8.68123674566
 11/22  22:00:00,117.670508905,0.0,0.0,0.0,43.513341876,52.539744,13.5153101357,0.0,4.83426,8.68105013567
 11/22  23:00:00,117.454142061,0.0,0.0,0.0,43.513341876,52.539744,13.4791105809,0.0,4.83426,8.64485058095
 11/22  24:00:00,118.557333251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.518074875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.532013422,0.0,0.0,0.0,43.513341876,52.539744,13.4466297062,0.0,4.83426,8.6123697062
 11/23  03:00:00,117.531126385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.52303249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,117.944118184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.909635579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,114.943844544,0.0,0.0,0.0,43.513341876,52.539744,13.4466030582,0.0,4.83426,8.61234305817
 11/23  08:00:00,99.8923936251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,99.9307824939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,99.997904088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,99.9915363657,0.0,0.0,0.0,43.513341876,52.539744,13.4537768937,0.0,4.83426,8.61951689373
 11/23  12:00:00,100.897531639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,99.9503666216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.025525628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.020143658,0.0,0.0,0.0,43.513341876,52.539744,13.4465762989,0.0,4.83426,8.61231629893
 11/23  16:00:00,99.9147644632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,111.645928129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.614224312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.606747731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.028036791,0.0,0.0,0.0,43.513341876,52.539744,13.4465482594,0.0,4.83426,8.61228825939
 11/23  21:00:00,120.538582516,2.54108023453,0.0,0.0,43.513341876,52.539744,5.45736476852,0.603104768522,4.83426,0.02
 11/23  22:00:00,122.6288515,4.85932748951,0.0,0.0,43.513341876,52.539744,6.69350948853,1.83924948853,4.83426,0.02
 11/23  23:00:00,121.742202365,4.28223941613,0.0,0.0,43.513341876,52.539744,7.85570560053,3.00144560053,4.83426,0.02
 11/23  24:00:00,127.661215203,9.20835758982,0.0,0.0,43.513341876,52.539744,11.2953690527,6.44110905267,4.83426,0.02
 11/24  01:00:00,126.809951003,9.3429289874,0.0,0.0,43.513341876,52.539744,24.6845636138,11.230537333,4.83426,8.61976628088
 11/24  02:00:00,134.723761078,17.2546443855,0.0,0.0,43.513341876,52.539744,17.7428547249,12.8885947249,4.83426,0.02
 11/24  03:00:00,132.570660183,15.0960908211,0.0,0.0,43.513341876,52.539744,24.9236110811,20.0693510811,4.83426,0.02
 11/24  04:00:00,135.363722565,17.887230582,0.0,0.0,43.513341876,52.539744,37.1616115378,23.7075619098,4.83426,8.61978962799
 11/24  05:00:00,152.661915763,33.0505896021,0.0,0.0,43.513341876,52.539744,38.7282993922,33.8740393922,4.83426,0.02
 11/24  06:00:00,143.401067681,24.121402378,0.0,0.0,43.513341876,52.539744,45.7454312972,40.8911712972,4.83426,0.02
 11/24  07:00:00,193.840926014,72.7066158459,0.0,0.0,43.513341876,53.238744,2802.37863798,2797.52437798,4.83426,0.02
 11/24  08:00:00,354.370684419,72.7066158459,0.0,0.0,220.879908,53.238744,2242.63821986,2211.44306611,4.83426,26.3608937475
 11/24  09:00:00,446.236894455,72.7066158459,0.0,0.0,220.879908,145.652643033,1854.51371772,1782.8595505,36.25695,35.3972172161
 11/24  10:00:00,446.21832537,72.7066158459,0.0,0.0,220.879908,145.652643033,1653.46641241,1572.46408721,36.25695,44.7453752019
 11/24  11:00:00,452.196922393,72.7066158459,0.0,0.0,220.879908,151.653867033,1568.94160864,1475.78967167,48.3426,44.8093369681
 11/24  12:00:00,453.242269588,72.7351329422,0.0,0.0,220.879908,151.653867033,1437.83313318,1344.49932535,48.3426,44.9912078341
 11/24  13:00:00,452.355143094,72.8917189717,0.0,0.0,220.879908,151.653867033,1360.31097736,1257.82211724,48.3426,54.1462601142
 11/24  14:00:00,446.575833447,73.0874208493,0.0,0.0,220.879908,145.652643033,1320.40126887,1241.9886698,24.1713,54.2412990679
 11/24  15:00:00,446.639422543,73.1730921197,0.0,0.0,220.879908,145.652643033,1267.88171394,1198.94132869,24.1713,44.7690852494
 11/24  16:00:00,438.479972582,72.8734483426,0.0,0.0,220.879908,137.835547516,1198.17216908,1148.48558695,4.83426,44.8523221323
 11/24  17:00:00,445.222903747,72.7066158459,0.0,0.0,220.879908,133.019064,1136.19401112,1095.77068868,4.83426,35.58906244
 11/24  18:00:00,371.437963444,72.7066158459,0.0,0.0,220.879908,53.238744,1270.89769666,1230.47475564,4.83426,35.5886810229
 11/24  19:00:00,371.456572313,72.7066158459,0.0,0.0,220.879908,53.238744,1322.17432673,1272.68656464,4.83426,44.6535020881
 11/24  20:00:00,371.438681229,72.7066158459,0.0,0.0,220.879908,53.238744,1320.05457952,1306.52729592,4.83426,8.69302359856
 11/24  21:00:00,371.435162314,72.7066158459,0.0,0.0,220.879908,53.238744,1295.25285271,1281.73621894,4.83426,8.68237377743
 11/24  22:00:00,117.977720896,0.700182536741,0.0,0.0,43.513341876,52.539744,22.3223930918,0.142481407683,4.83426,17.3456516841
 11/24  23:00:00,118.643524634,1.2253194393,0.0,0.0,43.513341876,52.539744,5.11006335708,0.255803357077,4.83426,0.02
 11/24  24:00:00,120.289493281,1.75045634185,0.0,0.0,43.513341876,52.539744,13.9304825787,0.46170268631,4.83426,8.6345198924
 11/25  01:00:00,118.885923294,1.40036507348,0.0,0.0,43.513341876,52.539744,5.36461954117,0.510359541165,4.83426,0.02
 11/25  02:00:00,119.231973302,1.75045634185,0.0,0.0,43.513341876,52.539744,5.74176334706,0.88750334706,4.83426,0.02
 11/25  03:00:00,118.874270556,1.40036507348,0.0,0.0,43.513341876,52.539744,5.64898053866,0.794720538658,4.83426,0.02
 11/25  04:00:00,121.818243934,4.34246163383,0.0,0.0,43.513341876,52.539744,6.72341813913,1.86915813913,4.83426,0.02
 11/25  05:00:00,121.960519581,4.06291862473,0.0,0.0,43.513341876,52.539744,15.4397871026,1.99312400824,4.83426,8.61240309437
 11/25  06:00:00,122.953087882,5.07864828091,0.0,0.0,43.513341876,52.539744,8.06252140847,3.20826140847,4.83426,0.02
 11/25  07:00:00,118.985834574,4.06291862473,0.0,0.0,43.513341876,52.539744,7.87018161475,3.01592161475,4.83426,0.02
 11/25  08:00:00,104.724184201,4.8567688183,0.0,0.0,43.513341876,52.539744,8.11217632622,3.25791632622,4.83426,0.02
 11/25  09:00:00,103.564592621,3.69482530119,0.0,0.0,43.513341876,52.539744,7.23036748016,2.37610748016,4.83426,0.02
 11/25  10:00:00,103.22469552,3.30489191568,0.0,0.0,43.513341876,52.539744,15.5728111739,2.11886010949,4.83426,8.61969106444
 11/25  11:00:00,101.171435993,1.2253194393,0.0,0.0,43.513341876,52.539744,23.1429279687,0.873042851997,4.83426,17.4356251167
 11/25  12:00:00,101.90618467,1.05027380511,0.0,0.0,43.513341876,52.539744,5.32078492707,0.466524927067,4.83426,0.02
 11/25  13:00:00,99.9429900247,0.0,0.0,0.0,43.513341876,52.539744,13.4915297888,0.0,4.83426,8.65726978885
 11/25  14:00:00,100.023629985,0.0,0.0,0.0,43.513341876,52.539744,13.4835665281,0.0,4.83426,8.64930652807
 11/25  15:00:00,100.052606329,0.0,0.0,0.0,43.513341876,52.539744,13.4841012196,0.0,4.83426,8.64984121964
 11/25  16:00:00,100.008762872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,111.726398073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.681741921,0.0,0.0,0.0,43.513341876,52.539744,13.4467310112,0.0,4.83426,8.61247101117
 11/25  19:00:00,117.624147124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.047184251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,119.093636878,1.05027380511,0.0,0.0,43.513341876,52.539744,5.20554599784,0.351285997836,4.83426,0.02
 11/25  22:00:00,120.343337392,2.5123210577,0.0,0.0,43.513341876,52.539744,32.2868881883,1.00302187758,4.83426,26.4496063107
 11/25  23:00:00,121.778594588,4.29951149059,0.0,0.0,43.513341876,52.539744,15.1227846157,1.67734421044,4.83426,8.61118040529
 11/25  24:00:00,122.957209444,4.50923622114,0.0,0.0,43.513341876,52.539744,7.60965100482,2.75539100482,4.83426,0.02
 11/26  01:00:00,122.113052514,4.6323306845,0.0,0.0,43.513341876,52.539744,8.71405051266,3.85979051266,4.83426,0.02
 11/26  02:00:00,121.986401147,4.50923622114,0.0,0.0,43.513341876,52.539744,10.0950635465,5.24080354648,4.83426,0.02
 11/26  03:00:00,122.101404869,4.6323306845,0.0,0.0,43.513341876,52.539744,11.2415345142,6.38727451415,4.83426,0.02
 11/26  04:00:00,121.968436414,4.50923622114,0.0,0.0,43.513341876,52.539744,21.9209800876,8.47424286905,4.83426,8.61247721855
 11/26  05:00:00,122.496458678,4.6323306845,0.0,0.0,43.513341876,52.539744,15.5688068904,10.7145468904,4.83426,0.02
 11/26  06:00:00,126.309415743,8.4628999487,0.0,0.0,43.513341876,52.539744,24.5213295779,19.6670695779,4.83426,0.02
