Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  07:00:00,124.263428001,9.37672715757,0.0,0.0,43.513341876,52.539744,27.8988934935,23.0446334935,4.83426,0.02
 11/26  08:00:00,104.323324929,4.50923622114,0.0,0.0,43.513341876,52.539744,20.1226794823,15.2684194823,4.83426,0.02
 11/26  09:00:00,104.481395915,4.6323306845,0.0,0.0,43.513341876,52.539744,25.9588988029,12.5048469189,4.83426,8.61979188403
 11/26  10:00:00,104.412074737,4.50923622114,0.0,0.0,43.513341876,52.539744,15.8701900961,11.0159300961,4.83426,0.02
 11/26  11:00:00,104.532151892,4.6323306845,0.0,0.0,43.513341876,52.539744,31.273905247,9.00266182547,4.83426,17.4369834215
 11/26  12:00:00,104.448047833,3.65319912808,0.0,0.0,43.513341876,52.539744,10.4893962833,5.63513628332,4.83426,0.02
 11/26  13:00:00,103.323612706,3.49350656496,0.0,0.0,43.513341876,52.539744,17.8387219224,4.3467972577,4.83426,8.65766466466
 11/26  14:00:00,101.592608742,1.70823617931,0.0,0.0,43.513341876,52.539744,14.9242104982,1.43255811716,4.83426,8.65739238102
 11/26  15:00:00,100.940713825,1.05027380511,0.0,0.0,43.513341876,52.539744,14.1577408313,0.674293988642,4.83426,8.64918684262
 11/26  16:00:00,100.898728405,1.05027380511,0.0,0.0,43.513341876,52.539744,14.1921933401,0.707978458462,4.83426,8.64995488161
 11/26  17:00:00,113.293041281,1.71591219292,0.0,0.0,43.513341876,52.539744,6.26073779156,1.40647779156,4.83426,0.02
 11/26  18:00:00,121.250956063,3.71282735636,0.0,0.0,43.513341876,52.539744,9.08012674302,4.22586674302,4.83426,0.02
 11/26  19:00:00,121.597605548,4.06291862473,0.0,0.0,43.513341876,52.539744,11.5872093893,6.73294938934,4.83426,0.02
 11/26  20:00:00,123.049484899,5.07864828091,0.0,0.0,43.513341876,52.539744,17.7214926843,12.8672326843,4.83426,0.02
 11/26  21:00:00,122.003816455,4.06291862473,0.0,0.0,43.513341876,52.539744,27.4785281376,14.0317459088,4.83426,8.61252222884
 11/26  22:00:00,122.849004014,5.07864828091,0.0,0.0,43.513341876,52.539744,61.8120365681,30.5272593524,4.83426,26.4505172157
 11/26  23:00:00,125.610442633,8.17472890139,0.0,0.0,43.513341876,52.539744,40.8850052367,36.0307452367,4.83426,0.02
 11/26  24:00:00,134.524027725,16.0704673819,0.0,0.0,43.513341876,52.539744,59.5224967672,54.6682367672,4.83426,0.02
 11/27  01:00:00,135.263107428,17.8026925009,0.0,0.0,43.513341876,52.539744,64.4237122709,59.5694522709,4.83426,0.02
 11/27  02:00:00,138.278592234,20.7798034619,0.0,0.0,43.513341876,52.539744,97.2443498096,83.7901304952,4.83426,8.61995931439
 11/27  03:00:00,146.092737722,28.6036605987,0.0,0.0,43.513341876,52.539744,90.1854967759,85.3312367759,4.83426,0.02
 11/27  04:00:00,148.236307816,30.7010549662,0.0,0.0,43.513341876,52.539744,119.227845163,114.373585163,4.83426,0.02
 11/27  05:00:00,149.643687979,31.7009253499,0.0,0.0,43.513341876,52.539744,123.295006012,109.840776446,4.83426,8.61996956633
 11/27  06:00:00,150.336497367,32.3708415004,0.0,0.0,43.513341876,52.539744,144.24734709,139.39308709,4.83426,0.02
 11/27  07:00:00,193.700121613,72.7066158459,0.0,0.0,43.513341876,53.238744,3030.85859626,3026.00433626,4.83426,0.02
 11/27  08:00:00,355.115182429,72.7066158459,0.0,0.0,220.879908,53.238744,2339.16017796,2307.9584272,4.83426,26.3674907589
 11/27  09:00:00,446.405314574,72.7066158459,0.0,0.0,220.879908,145.652643033,1981.15665043,1909.48917567,36.25695,35.4105247628
 11/27  10:00:00,446.317045382,72.7066158459,0.0,0.0,220.879908,145.652643033,1801.31948439,1728.86477605,36.25695,36.197758341
 11/27  11:00:00,452.251909495,72.7066158459,0.0,0.0,220.879908,151.653867033,1627.48325064,1525.73394619,48.3426,53.4067044495
 11/27  12:00:00,453.250389064,72.7066158459,0.0,0.0,220.879908,151.653867033,1450.79104866,1357.43294453,48.3426,45.0155041375
 11/27  13:00:00,452.187841074,72.7066158459,0.0,0.0,220.879908,151.653867033,1372.72327498,1270.20860481,48.3426,54.1720701712
 11/27  14:00:00,446.14258828,72.7066158459,0.0,0.0,220.879908,145.652643033,1310.94835687,1232.50679489,24.1713,54.27026198
 11/27  15:00:00,446.015430392,72.7066158459,0.0,0.0,220.879908,145.652643033,1276.79559463,1207.83952654,24.1713,44.7847680865
 11/27  16:00:00,438.195941742,72.7066158459,0.0,0.0,220.879908,137.835547516,1206.4819247,1156.77725152,4.83426,44.8704131813
 11/27  17:00:00,445.126161548,72.7066158459,0.0,0.0,220.879908,133.019064,1104.93690744,1064.50162405,4.83426,35.6010233965
 11/27  18:00:00,371.359578631,72.7066158459,0.0,0.0,220.879908,53.238744,1224.06326269,1178.40810213,4.83426,40.820900561
 11/27  19:00:00,371.378682624,72.7066158459,0.0,0.0,220.879908,53.238744,1240.87320408,1196.6103057,4.83426,39.4286383848
 11/27  20:00:00,371.904942285,72.7066158459,0.0,0.0,220.879908,53.238744,1253.43022496,1231.22810162,4.83426,17.3678633376
 11/27  21:00:00,371.902024521,72.7066158459,0.0,0.0,220.879908,53.238744,1293.8400819,1280.32346488,4.83426,8.68235702087
 11/27  22:00:00,118.480832704,0.875228170926,0.0,0.0,43.513341876,52.539744,13.7530194966,0.235496698454,4.83426,8.6832627981
 11/27  23:00:00,118.819413499,1.40036507348,0.0,0.0,43.513341876,52.539744,14.1405415489,0.660506280483,4.83426,8.64577526843
 11/27  24:00:00,120.279154991,1.75045634185,0.0,0.0,43.513341876,52.539744,5.78709715078,0.932837150782,4.83426,0.02
 11/28  01:00:00,118.879039475,1.40036507348,0.0,0.0,43.513341876,52.539744,5.84530031485,0.991040314853,4.83426,0.02
 11/28  02:00:00,119.230947677,1.75045634185,0.0,0.0,43.513341876,52.539744,14.7284512795,1.27421556772,4.83426,8.61997571181
 11/28  03:00:00,119.171827843,1.69791013775,0.0,0.0,43.513341876,52.539744,6.27321561186,1.41895561186,4.83426,0.02
 11/28  04:00:00,121.81943081,4.34246163383,0.0,0.0,43.513341876,52.539744,7.40953515068,2.55527515068,4.83426,0.02
 11/28  05:00:00,123.521687032,3.91158742139,0.0,0.0,43.513341876,52.539744,16.231049973,2.77680625146,4.83426,8.6199837215
 11/28  06:00:00,124.137736365,4.85932748951,0.0,0.0,43.513341876,52.539744,8.45335150332,3.59909150332,4.83426,0.02
 11/28  07:00:00,194.721333785,72.7066158459,0.0,0.0,43.513341876,53.238744,1785.96886255,1781.11460255,4.83426,0.02
 11/28  08:00:00,352.603783679,72.7066158459,0.0,0.0,220.879908,53.238744,1470.50726451,1439.30391809,4.83426,26.369086423
 11/28  09:00:00,444.727884477,72.7066158459,0.00252894623059,0.0,220.879908,145.652643033,1252.00670517,1180.33758415,36.25695,35.4121710252
 11/28  10:00:00,444.677335383,72.7066158459,0.00229854802714,0.0,220.879908,145.652643033,1168.72601923,1087.69781285,36.25695,44.7712563795
 11/28  11:00:00,450.130425824,72.7066158459,0.00186137751916,0.0,220.879908,151.653867033,899.217912755,806.043364203,48.3426,44.8319485513
 11/28  12:00:00,450.804626447,72.7066158459,0.0,0.0,220.879908,151.653867033,594.691402923,501.330179631,48.3426,45.0186232923
 11/28  13:00:00,479.218145487,72.7066158459,28.8922019439,0.0,220.879908,151.653867033,370.591851104,268.064797294,48.3426,54.1844538106
 11/28  14:00:00,584.551785051,72.7066158459,138.485841211,0.0,220.879908,145.652643033,254.252672502,175.797348995,24.1713,54.2840235061
 11/28  15:00:00,620.089098919,72.7066158459,173.580729761,0.0,220.879908,145.652643033,205.170947792,136.207458189,24.1713,44.7921896034
 11/28  16:00:00,621.461768396,72.7066158459,182.705440554,0.0,220.879908,137.835547516,142.995159386,93.286130885,4.83426,44.8747685014
 11/28  17:00:00,628.483646388,72.7066158459,182.822023346,0.0,220.879908,133.019064,68.411165106,27.9710389677,4.83426,35.6058661383
 11/28  18:00:00,512.096119724,72.7066158459,140.821706151,0.0,220.879908,53.238744,122.443161148,73.1105089331,4.83426,44.4983922147
 11/28  19:00:00,433.428328997,72.7066158459,63.2403562955,0.0,220.879908,53.238744,131.032531095,90.4515473038,4.83426,35.7467237917
 11/28  20:00:00,386.577720382,72.7066158459,17.1945505374,0.0,220.879908,53.238744,180.384325725,158.182906367,4.83426,17.3671593576
 11/28  21:00:00,369.000739812,72.7066158459,0.0,0.0,220.879908,53.238744,280.635952379,267.119096951,4.83426,8.68259542799
 11/28  22:00:00,117.590059591,0.0,0.0,0.0,43.513341876,52.539744,13.5167919335,0.0,4.83426,8.68253193349
 11/28  23:00:00,117.662063042,0.0,0.0,0.0,43.513341876,52.539744,13.4800293479,0.0,4.83426,8.64576934792
 11/28  24:00:00,118.628222743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.712819292,0.0,0.0,0.0,43.513341876,52.539744,13.454127238,0.0,4.83426,8.61986723795
 11/29  02:00:00,117.716350034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.707707607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.689002259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.088448014,0.0,0.0,0.0,43.513341876,52.539744,13.4540410356,0.0,4.83426,8.61978103563
 11/29  06:00:00,118.045727243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.045671721,72.7066158459,0.0,0.0,43.513341876,53.238744,1196.18935227,1191.33509227,4.83426,0.02
 11/29  08:00:00,351.542901961,72.7066158459,0.0,0.0,220.879908,53.238744,1052.67817033,1021.47344817,4.83426,26.3704621545
 11/29  09:00:00,443.820153671,72.7066158459,0.00149646325798,0.0,220.879908,145.652643033,805.759001183,734.086038742,36.25695,35.4160124413
 11/29  10:00:00,443.784997569,72.7066158459,0.002042897201,0.0,220.879908,145.652643033,660.145769806,579.109447295,36.25695,44.7793725103
 11/29  11:00:00,449.760789763,72.7066158459,0.00140511786472,0.0,220.879908,151.653867033,584.50235444,491.31566057,48.3426,44.8440938695
 11/29  12:00:00,450.684116116,72.7164030717,0.0,0.0,220.879908,151.653867033,476.823817174,383.465289036,48.3426,45.015928138
 11/29  13:00:00,449.782134283,72.7495942974,0.0,0.0,220.879908,151.653867033,445.951988864,343.403671303,48.3426,54.2057175605
 11/29  14:00:00,443.795981258,72.7325581009,0.0,0.0,220.879908,145.652643033,452.244296354,373.769815493,24.1713,54.3031808609
 11/29  15:00:00,443.858593971,72.8068445666,0.0,0.0,220.879908,145.652643033,462.082208159,393.11018898,24.1713,44.800719179
 11/29  16:00:00,436.044925764,72.8344642904,0.0,0.0,220.879908,137.835547516,466.046172192,414.188353298,4.83426,47.0235588938
 11/29  17:00:00,445.837515917,72.7066158459,0.0,0.0,220.879908,133.019064,437.028407293,389.818669419,4.83426,42.375477874
 11/29  18:00:00,369.096028896,72.7066158459,0.0,0.0,220.879908,53.238744,600.559371894,560.115206178,4.83426,35.6099057157
 11/29  19:00:00,369.132964294,72.7066158459,0.0,0.0,220.879908,53.238744,648.543810056,599.027417205,4.83426,44.6821328511
 11/29  20:00:00,369.557583094,72.7066158459,0.0,0.0,220.879908,53.238744,640.684811423,627.155646746,4.83426,8.69490467628
 11/29  21:00:00,369.581624944,72.7066158459,0.0,0.0,220.879908,53.238744,698.864514234,685.346245951,4.83426,8.68400828321
 11/29  22:00:00,117.757830711,0.0,0.0,0.0,43.513341876,52.539744,13.5182604803,0.0,4.83426,8.68400048033
 11/29  23:00:00,117.55523547,0.0,0.0,0.0,43.513341876,52.539744,13.4804186132,0.0,4.83426,8.6461586132
 11/29  24:00:00,118.59730587,0.0,0.0,0.0,43.513341876,52.539744,13.4691830568,0.0,4.83426,8.63492305676
 11/30  01:00:00,117.552980345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.555861481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.539337905,0.0,0.0,0.0,43.513341876,52.539744,13.4542867329,0.0,4.83426,8.62002673287
 11/30  04:00:00,117.521043602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,117.942403404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,117.911814294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,194.311388355,72.7066158459,0.00101510281047,0.0,43.513341876,53.238744,1892.75608183,1879.30169104,4.83426,8.62013078291
 11/30  08:00:00,353.777465754,72.7066158459,0.0,0.0,220.879908,53.238744,1577.17378118,1545.96998837,4.83426,26.3695328137
 11/30  09:00:00,445.407329539,72.7066158459,0.00139181753723,0.0,220.879908,145.652643033,1212.45242915,1149.62539046,36.25695,26.5700886911
 11/30  10:00:00,444.315360391,72.7764351965,0.00205622054228,0.0,220.879908,145.652643033,920.184749458,839.144728845,36.25695,44.7830706129
 11/30  11:00:00,450.322576979,73.054249238,0.00136496525243,0.0,220.879908,151.653867033,786.175394421,692.988222973,48.3426,44.844571448
 11/30  12:00:00,451.100186051,72.9528740042,0.0,0.0,220.879908,151.653867033,707.59446543,605.220722598,48.3426,54.0311428321
 11/30  13:00:00,450.73371573,73.5598891983,0.0,0.0,220.879908,151.653867033,667.122687166,564.588866056,48.3426,54.1912211097
 11/30  14:00:00,444.847931396,73.6581952099,0.0,0.0,220.879908,145.652643033,659.076111027,580.612743894,24.1713,54.2920671332
 11/30  15:00:00,445.098751138,73.9175147632,0.0,0.0,220.879908,145.652643033,653.204040073,584.226402394,24.1713,44.8063376791
 11/30  16:00:00,436.735397185,73.4169845349,0.0,0.0,220.879908,137.835547516,609.602472022,559.878146761,4.83426,44.8900652604
 11/30  17:00:00,445.999315405,72.7099000716,0.0,0.0,220.879908,133.019064,605.911526212,565.462742039,4.83426,35.6145241733
 11/30  18:00:00,369.407158335,72.7066158459,0.0,0.0,220.879908,53.238744,836.534969793,787.187629846,4.83426,44.5130799474
 11/30  19:00:00,369.663740541,72.7066158459,0.0,0.0,220.879908,53.238744,923.171081541,882.582680435,4.83426,35.7541411062
 11/30  20:00:00,370.188266728,72.7066158459,0.0,0.0,220.879908,53.238744,925.884610755,903.68053846,4.83426,17.3698122952
 11/30  21:00:00,370.507367845,72.7066158459,0.0,0.0,220.879908,53.238744,1012.74719472,999.228814299,4.83426,8.68412041621
 11/30  22:00:00,117.663717293,0.0,0.0,0.0,43.513341876,52.539744,13.5183560757,0.0,4.83426,8.68409607568
 11/30  23:00:00,117.474382896,0.0,0.0,0.0,43.513341876,52.539744,13.4800198914,0.0,4.83426,8.64575989142
 11/30  24:00:00,118.577964728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.577786132,0.0,0.0,0.0,43.513341876,52.539744,13.4543410252,0.0,4.83426,8.62008102524
 12/01  02:00:00,117.60391994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.61316504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.619525753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.729564658,0.0,0.0,0.0,43.513341876,52.539744,13.4542915119,0.0,4.83426,8.62003151193
 12/01  06:00:00,119.38362091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,193.041334535,72.7066158459,0.0,0.0,43.513341876,53.238744,1269.7015835,1264.8473235,4.83426,0.02
 12/01  08:00:00,351.802498397,72.7066158459,0.0,0.0,220.879908,53.238744,1180.01175628,1148.80333532,4.83426,26.3741609536
 12/01  09:00:00,443.994936047,72.7066158459,0.00161083671153,0.0,220.879908,145.652643033,934.49645768,862.817140019,36.25695,35.422367661
 12/01  10:00:00,443.902968507,72.7066158459,0.00214071274603,0.0,220.879908,145.652643033,799.771903179,718.724813103,36.25695,44.7901400764
 12/01  11:00:00,449.845561638,72.7066158459,0.00149796722591,0.0,220.879908,151.653867033,719.69489848,626.499409404,48.3426,44.8528890765
 12/01  12:00:00,450.803539089,72.710457875,0.0,0.0,220.879908,151.653867033,698.6121745,602.288607897,48.3426,47.9809666031
 12/01  13:00:00,450.173606239,72.9983143649,0.0,0.0,220.879908,151.653867033,725.570679103,625.966486599,48.3426,51.2615925043
 12/01  14:00:00,444.62906194,72.9671302425,0.0,0.0,220.879908,145.652643033,1024.73968265,945.178185914,24.1713,55.3901967331
 12/01  15:00:00,444.750169328,72.7991869443,0.0,0.0,220.879908,145.652643033,1090.0423148,1016.3338364,24.1713,49.537178403
 12/01  16:00:00,436.745485436,72.8052984581,0.0,0.0,220.879908,137.835547516,948.492845731,895.579241707,4.83426,48.0793440243
 12/01  17:00:00,446.491547951,72.7066158459,0.0,0.0,220.879908,133.019064,817.996182043,777.543704487,4.83426,35.6182175559
 12/01  18:00:00,369.86436459,72.7066158459,0.0,0.0,220.879908,53.238744,957.044956595,916.591697687,4.83426,35.618998908
 12/01  19:00:00,370.277916289,72.7066158459,0.0,0.0,220.879908,53.238744,1063.55250023,1014.01903748,4.83426,44.6992027527
 12/01  20:00:00,370.914857053,72.7066158459,0.0,0.0,220.879908,53.238744,1116.27115661,1102.74231568,4.83426,8.69458093155
 12/01  21:00:00,371.418437208,72.7066158459,0.0,0.0,220.879908,53.238744,1191.21595913,1169.03362646,4.83426,17.3480726603
 12/01  22:00:00,117.315785187,0.0,0.0,0.0,43.513341876,52.539744,13.5182873715,0.0,4.83426,8.68402737155
 12/01  23:00:00,117.432117224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.53921024,0.0,0.0,0.0,43.513341876,52.539744,13.4694556274,0.0,4.83426,8.63519562742
 12/02  01:00:00,117.495964298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.502792349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,118.899185789,1.40036507348,0.0,0.0,43.513341876,52.539744,13.7181078146,0.271173877499,4.83426,8.61267393708
 12/02  04:00:00,118.891851272,1.40036507348,0.0,0.0,43.513341876,52.539744,5.12739784313,0.273137843126,4.83426,0.02
 12/02  05:00:00,121.385929066,3.46885460956,0.0,0.0,43.513341876,52.539744,5.61831821165,0.764058211654,4.83426,0.02
 12/02  06:00:00,122.526095053,4.64000669811,0.0,0.0,43.513341876,52.539744,6.16765122927,1.31339122927,4.83426,0.02
 12/02  07:00:00,122.191872518,4.28223941613,0.0,0.0,43.513341876,52.539744,6.55705014998,1.70279014998,4.83426,0.02
 12/02  08:00:00,104.710604178,4.85932748951,0.0,0.0,43.513341876,52.539744,15.2513870119,1.80446531444,4.83426,8.61266169746
 12/02  09:00:00,104.138499866,4.28223941613,0.0,0.0,43.513341876,52.539744,6.30752965363,1.45326965363,4.83426,0.02
 12/02  10:00:00,104.742009707,4.85932748951,0.0,0.0,43.513341876,52.539744,6.52558235516,1.67132235516,4.83426,0.02
 12/02  11:00:00,102.862644864,3.00035514013,0.0,0.0,43.513341876,52.539744,23.1391778124,0.86340930655,4.83426,17.4415085059
 12/02  12:00:00,103.811877095,3.01358096804,0.0,0.0,43.513341876,52.539744,14.2785070121,0.78613961856,4.83426,8.65810739351
 12/02  13:00:00,103.27036263,3.4755568004,0.0,0.0,43.513341876,52.539744,14.3407664693,0.847846400507,4.83426,8.65866006884
 12/02  14:00:00,101.976531565,2.11795463212,0.0,0.0,43.513341876,52.539744,5.33090119998,0.476641199981,4.83426,0.02
 12/02  15:00:00,100.926763616,1.05027380511,0.0,0.0,43.513341876,52.539744,13.821659634,0.338391549584,4.83426,8.64900808441
 12/02  16:00:00,100.895055024,1.05027380511,0.0,0.0,43.513341876,52.539744,13.8359855531,0.3506833367,4.83426,8.65104221637
 12/02  17:00:00,117.237669469,2.65853491864,0.0,0.0,43.513341876,52.539744,5.82086610894,0.966606108936,4.83426,0.02
 12/02  18:00:00,121.979474856,4.4130098931,0.0,0.0,43.513341876,52.539744,7.16565810412,2.31139810412,4.83426,0.02
 12/02  19:00:00,122.299819126,4.72855701254,0.0,0.0,43.513341876,52.539744,9.9279271234,5.0736671234,4.83426,0.02
 12/02  20:00:00,127.1554257,9.15740636617,0.0,0.0,43.513341876,52.539744,13.6102372846,8.75597728459,4.83426,0.02
 12/02  21:00:00,128.249876614,10.2636862311,0.0,0.0,43.513341876,52.539744,30.5023853885,17.0554237313,4.83426,8.61270165723
 12/02  22:00:00,135.471108757,17.6585229751,0.0,0.0,43.513341876,52.539744,62.5071082584,31.2021793921,4.83426,26.4706688663
 12/02  23:00:00,144.838920073,27.3169541376,0.0,0.0,43.513341876,52.539744,64.6295979367,59.7753379367,4.83426,0.02
 12/02  24:00:00,145.522233834,27.0229764001,0.0,0.0,43.513341876,52.539744,65.8124775174,60.9582175174,4.83426,0.02
 12/03  01:00:00,151.295642946,33.7290936295,0.0,0.0,43.513341876,52.539744,103.739602,98.8853419999,4.83426,0.02
 12/03  02:00:00,154.787867773,37.2556989228,0.0,0.0,43.513341876,52.539744,102.827206996,89.3818851571,4.83426,8.61106183918
 12/03  03:00:00,156.221639806,38.6139496316,0.0,0.0,43.513341876,52.539744,142.245278418,137.391018418,4.83426,0.02
 12/03  04:00:00,159.25705303,41.6907952382,0.0,0.0,43.513341876,52.539744,126.356165375,121.501905375,4.83426,0.02
 12/03  05:00:00,153.235675873,35.1451243508,0.0,0.0,43.513341876,52.539744,182.728682243,177.874422243,4.83426,0.02
 12/03  06:00:00,155.667236548,37.6675829179,0.0,0.0,43.513341876,52.539744,150.222387488,145.368127488,4.83426,0.02
 12/03  07:00:00,161.605132832,43.4609299422,0.0,0.0,43.513341876,52.539744,226.067093191,212.620088724,4.83426,8.6127444671
 12/03  08:00:00,131.652134904,31.7118285285,0.0,0.0,43.513341876,52.539744,128.112027702,123.257767702,4.83426,0.02
 12/03  09:00:00,118.836532644,18.8639085743,0.0,0.0,43.513341876,52.539744,125.827353976,120.973093976,4.83426,0.02
 12/03  10:00:00,113.71967754,13.8039649817,0.0,0.0,43.513341876,52.539744,74.6517672003,69.7975072003,4.83426,0.02
 12/03  11:00:00,112.048534184,12.1424689246,0.0,0.0,43.513341876,52.539744,97.2615782855,74.9844015968,4.83426,17.4429166887
 12/03  12:00:00,107.670889549,6.88431386379,0.0,0.0,43.513341876,52.539744,59.9463715979,46.4532369222,4.83426,8.6588746757
 12/03  13:00:00,109.459393426,9.67116495393,0.0,0.0,43.513341876,52.539744,59.267828853,45.7749243409,4.83426,8.65864451211
 12/03  14:00:00,104.238329059,4.4130098931,0.0,0.0,43.513341876,52.539744,41.0779046099,27.5854489517,4.83426,8.65819565816
 12/03  15:00:00,104.566025432,4.72855701254,0.0,0.0,43.513341876,52.539744,38.0081488842,24.5226633329,4.83426,8.65122555128
 12/03  16:00:00,104.213845949,4.4130098931,0.0,0.0,43.513341876,52.539744,25.8725404988,21.0182804988,4.83426,0.02
 12/03  17:00:00,119.275968151,4.72855701254,0.0,0.0,43.513341876,52.539744,33.7296175854,28.8753575854,4.83426,0.02
 12/03  18:00:00,123.212287842,5.67818228592,0.0,0.0,43.513341876,52.539744,46.7013255906,33.2543224499,4.83426,8.61274314072
 12/03  19:00:00,132.816416973,15.2558470396,0.0,0.0,43.513341876,52.539744,57.9464649412,53.0922049412,4.83426,0.02
 12/03  20:00:00,131.201559444,13.2101758279,0.0,0.0,43.513341876,52.539744,63.4953760475,58.6411160475,4.83426,0.02
 12/03  21:00:00,134.210910464,16.1948157608,0.0,0.0,43.513341876,52.539744,100.811398743,95.9571387427,4.83426,0.02
 12/03  22:00:00,156.891745351,39.0349532566,0.0,0.0,43.513341876,52.539744,164.983065255,133.678232123,4.83426,26.470573132
 12/03  23:00:00,151.005389534,33.376654708,0.0,0.0,43.513341876,52.539744,208.217711698,194.770706703,4.83426,8.6127449952
 12/03  24:00:00,164.922876389,46.3580779846,0.0,0.0,43.513341876,52.539744,171.801404111,166.947144111,4.83426,0.02
 12/04  01:00:00,158.689413519,41.0178207693,0.0,0.0,43.513341876,52.539744,215.364143649,210.509883649,4.83426,0.02
 12/04  02:00:00,163.94883813,46.3580779846,0.0,0.0,43.513341876,52.539744,166.151296564,161.297036564,4.83426,0.02
 12/04  03:00:00,154.782789464,37.0769852481,0.0,0.0,43.513341876,52.539744,232.721681958,219.268769127,4.83426,8.6186528306
 12/04  04:00:00,158.428390245,40.8142075904,0.0,0.0,43.513341876,52.539744,174.770660848,169.916400848,4.83426,0.02
 12/04  05:00:00,155.234799184,37.0769852481,0.0,0.0,43.513341876,52.539744,225.437095297,220.582835297,4.83426,0.02
 12/04  06:00:00,164.875351102,46.8523387788,0.0,0.0,43.513341876,52.539744,186.085494381,172.630860677,4.83426,8.62037370393
 12/04  07:00:00,196.807494513,72.7066158459,0.0,0.0,43.513341876,53.238744,2972.38885388,2967.53459388,4.83426,0.02
 12/04  08:00:00,355.732207488,72.7066158459,0.0,0.0,220.879908,53.238744,2417.95374691,2386.73687646,4.83426,26.382610447
 12/04  09:00:00,446.507894595,72.7066158459,0.0,0.0,220.879908,145.652643033,1948.45736815,1876.76661435,36.25695,35.4338038015
 12/04  10:00:00,446.324318691,72.7066158459,0.0,0.0,220.879908,145.652643033,1702.52667119,1621.46300457,36.25695,44.8067166156
 12/04  11:00:00,452.256458248,72.7066158459,0.00095695793594,0.0,220.879908,151.653867033,1540.70939369,1447.4949407,48.3426,44.8718529862
 12/04  12:00:00,452.876296065,72.7066158459,0.0,0.0,220.879908,151.653867033,1324.54902918,1231.15341806,48.3426,45.0530111225
 12/04  13:00:00,450.942498095,72.7066158459,0.0,0.0,220.879908,151.653867033,1168.96774033,1066.37616039,48.3426,54.2489799407
 12/04  14:00:00,445.041835934,72.7066158459,0.0,0.0,220.879908,145.652643033,1188.90692281,1110.38316542,24.1713,54.3524573927
 12/04  15:00:00,444.937872694,72.7066158459,0.0,0.0,220.879908,145.652643033,1138.92726166,1068.14572168,24.1713,46.6102399802
 12/04  16:00:00,437.150366158,72.7066158459,0.0,0.0,220.879908,137.835547516,1097.51513272,1040.57311409,4.83426,52.1077586265
 12/04  17:00:00,447.721984792,72.7066158459,0.0,0.0,220.879908,133.019064,1076.14886761,1035.6821935,4.83426,35.632414115
 12/04  18:00:00,371.470563114,72.7066158459,0.0,0.0,220.879908,53.238744,1315.35486094,1274.89202284,4.83426,35.6285781007
 12/04  19:00:00,371.494122731,72.7066158459,0.0,0.0,220.879908,53.238744,1395.41889384,1345.86842593,4.83426,44.7162079053
 12/04  20:00:00,371.906681735,72.7066158459,0.0,0.0,220.879908,53.238744,1392.84103194,1370.63441305,4.83426,17.3723588931
 12/04  21:00:00,371.904176255,72.7066158459,0.0,0.0,220.879908,53.238744,1477.06868375,1463.54985409,4.83426,8.68456965319
 12/04  22:00:00,118.97923704,1.40036507348,0.0,0.0,43.513341876,52.539744,14.4508720615,0.931877461442,4.83426,8.68473460006
 12/04  23:00:00,119.164881647,1.75045634185,0.0,0.0,43.513341876,52.539744,15.289749232,1.80880158653,4.83426,8.64668764548
 12/04  24:00:00,119.926725517,1.40036507348,0.0,0.0,43.513341876,52.539744,7.16410738868,2.30984738868,4.83426,0.02
 12/05  01:00:00,122.338628747,4.85319064596,0.0,0.0,43.513341876,52.539744,9.47245959893,4.61819959893,4.83426,0.02
 12/05  02:00:00,121.548551131,4.06291862473,0.0,0.0,43.513341876,52.539744,20.1643902031,6.70978432499,4.83426,8.62034587807
 12/05  03:00:00,122.564769532,5.07864828091,0.0,0.0,43.513341876,52.539744,13.9941177278,9.13985772781,4.83426,0.02
 12/05  04:00:00,124.712382082,7.22584960677,0.0,0.0,43.513341876,52.539744,18.820488139,13.966228139,4.83426,0.02
 12/05  05:00:00,129.764415583,10.1393378522,0.0,0.0,43.513341876,52.539744,34.2762804223,20.8226663222,4.83426,8.61935410013
 12/05  06:00:00,127.781181607,8.49102199959,0.0,0.0,43.513341876,52.539744,33.8832020901,29.0289420901,4.83426,0.02
 12/05  07:00:00,196.821422023,72.7066158459,0.0,0.0,43.513341876,53.238744,2622.53965226,2617.68539226,4.83426,0.02
 12/05  08:00:00,354.351209063,72.7066158459,0.0,0.0,220.879908,53.238744,2175.12133731,2143.90514221,4.83426,26.3819350998
 12/05  09:00:00,446.302480769,72.7066158459,0.0,0.0,220.879908,145.652643033,1924.02416872,1852.3291344,36.25695,35.4380843178
 12/05  10:00:00,446.309809364,72.7066158459,0.0,0.0,220.879908,145.652643033,1862.14986629,1781.07929803,36.25695,44.8136182617
 12/05  11:00:00,452.281355899,72.7066158459,0.0,0.0,220.879908,151.653867033,1790.50260897,1697.2829431,48.3426,44.8770658712
 12/05  12:00:00,453.287079012,72.7066158459,0.0,0.0,220.879908,151.653867033,1668.96980646,1566.56151527,48.3426,54.0656911921
 12/05  13:00:00,452.233088233,72.7066158459,0.0,0.0,220.879908,151.653867033,1614.43918706,1511.86507084,48.3426,54.2315162183
 12/05  14:00:00,446.255141707,72.7066158459,0.0,0.0,220.879908,145.652643033,1605.18540794,1526.67634459,24.1713,54.3377633504
 12/05  15:00:00,446.230451827,72.7066158459,0.0,0.0,220.879908,145.652643033,1547.55625635,1478.55048304,24.1713,44.8344733045
 12/05  16:00:00,438.367507483,72.7066158459,0.0,0.0,220.879908,137.835547516,1477.10433117,1427.34999944,4.83426,44.9200717269
 12/05  17:00:00,448.304803588,72.7066158459,0.0,0.0,220.879908,133.019064,1390.14612567,1340.7716862,4.83426,44.5401794732
 12/05  18:00:00,371.588492361,72.7066158459,0.0,0.0,220.879908,53.238744,1593.14029516,1552.66984748,4.83426,35.6361876819
 12/05  19:00:00,371.615652771,72.7066158459,0.0,0.0,220.879908,53.238744,1679.62536626,1630.07562148,4.83426,44.7154847769
 12/05  20:00:00,371.592976228,72.7066158459,0.0,0.0,220.879908,53.238744,1658.42504932,1644.89423062,4.83426,8.69655869528
 12/05  21:00:00,371.589548246,72.7066158459,0.0,0.0,220.879908,53.238744,1660.61667507,1647.09682774,4.83426,8.68558732685
 12/05  22:00:00,118.832168058,1.54040158083,0.0,0.0,43.513341876,52.539744,23.9866855877,1.80288627885,4.83426,17.3495393089
 12/05  23:00:00,118.825843199,1.40036507348,0.0,0.0,43.513341876,52.539744,6.90962414842,2.05536414842,4.83426,0.02
 12/05  24:00:00,120.300912305,1.75045634185,0.0,0.0,43.513341876,52.539744,17.61757221,4.14765473114,4.83426,8.63565747883
 12/06  01:00:00,122.227060813,4.72855701254,0.0,0.0,43.513341876,52.539744,10.3191423747,5.46488237466,4.83426,0.02
 12/06  02:00:00,121.914496688,4.4130098931,0.0,0.0,43.513341876,52.539744,13.5127485245,8.65848852449,4.83426,0.02
 12/06  03:00:00,122.225025486,4.72855701254,0.0,0.0,43.513341876,52.539744,23.8870829587,10.4323686105,4.83426,8.62045434813
 12/06  04:00:00,125.47892833,7.9713072479,0.0,0.0,43.513341876,52.539744,23.2045818965,18.3503218965,4.83426,0.02
 12/06  05:00:00,127.410156472,9.47295348561,0.0,0.0,43.513341876,52.539744,28.7574118837,23.9031518837,4.83426,0.02
 12/06  06:00:00,127.709608293,9.78999256258,0.0,0.0,43.513341876,52.539744,48.2431185771,34.7884172184,4.83426,8.62044135873
 12/06  07:00:00,196.312841812,72.7066158459,0.0,0.0,43.513341876,53.238744,2720.21906847,2715.36480847,4.83426,0.02
 12/06  08:00:00,354.399119146,72.7066158459,0.0,0.0,220.879908,53.238744,2243.08353483,2211.86517839,4.83426,26.3840964375
 12/06  09:00:00,446.34650872,72.7066158459,0.0,0.0,220.879908,145.652643033,1949.86721234,1887.02428951,36.25695,26.585972828
 12/06  10:00:00,446.343406226,72.7066158459,0.0,0.0,220.879908,145.652643033,1870.83252394,1789.71861248,36.25695,44.856961455
 12/06  11:00:00,452.331548485,72.7066158459,0.0,0.0,220.879908,151.653867033,1858.32127089,1756.15619725,48.3426,53.8224736339
 12/06  12:00:00,453.344891187,72.7066158459,0.0,0.0,220.879908,151.653867033,1793.80482456,1700.39499386,48.3426,45.0672307029
 12/06  13:00:00,452.299116487,72.7066158459,0.0,0.0,220.879908,151.653867033,1784.45282298,1681.84330942,48.3426,54.2669135638
 12/06  14:00:00,446.317674246,72.7066158459,0.0,0.0,220.879908,145.652643033,1759.47937215,1680.00107717,24.1713,55.3069949839
 12/06  15:00:00,446.299966436,72.7066158459,0.0,0.0,220.879908,145.652643033,1750.84671001,1673.79528322,24.1713,52.8801267878
 12/06  16:00:00,438.429956249,72.7066158459,0.0,0.0,220.879908,137.835547516,1669.98818969,1620.2244964,4.83426,44.9294332924
 12/06  17:00:00,448.383061088,72.7066158459,0.0,0.0,220.879908,133.019064,1587.38629277,1546.91381998,4.83426,35.6382127912
 12/06  18:00:00,371.649453494,72.7066158459,0.0,0.0,220.879908,53.238744,1728.05535055,1678.68001431,4.83426,44.5410762423
 12/06  19:00:00,371.661183555,72.7066158459,0.0,0.0,220.879908,53.238744,1739.45459361,1698.83628605,4.83426,35.7840475639
 12/06  20:00:00,372.071412627,72.7066158459,0.0,0.0,220.879908,53.238744,1765.75422064,1743.5466425,4.83426,17.3733181443
 12/06  21:00:00,372.050193894,72.7066158459,0.0,0.0,220.879908,53.238744,1799.27401996,1785.75453034,4.83426,8.68522962084
 12/06  22:00:00,119.140636793,1.54040158083,0.0,0.0,43.513341876,52.539744,17.2164430739,3.69679993626,4.83426,8.68538313764
 12/06  23:00:00,119.492282899,2.06600346129,0.0,0.0,43.513341876,52.539744,17.7277166528,4.24618648141,4.83426,8.6472701714
 12/06  24:00:00,123.642963819,5.07864828091,0.0,0.0,43.513341876,52.539744,13.9841270601,9.12986706014,4.83426,0.02
 12/07  01:00:00,121.568129144,4.06291862473,0.0,0.0,43.513341876,52.539744,22.8544906647,9.39974614671,4.83426,8.62048451794
 12/07  02:00:00,122.605276371,5.07864828091,0.0,0.0,43.513341876,52.539744,23.3512078448,18.4969478448,4.83426,0.02
 12/07  03:00:00,126.318076462,8.8073150978,0.0,0.0,43.513341876,52.539744,25.968380528,21.114120528,4.83426,0.02
 12/07  04:00:00,127.357326355,9.82304475398,0.0,0.0,43.513341876,52.539744,46.7549284064,33.3014950882,4.83426,8.61917331821
 12/07  05:00:00,128.649842809,10.705073687,0.0,0.0,43.513341876,52.539744,40.4338686448,35.5796086448,4.83426,0.02
 12/07  06:00:00,129.951382404,12.0075760339,0.0,0.0,43.513341876,52.539744,54.5592362349,49.7049762349,4.83426,0.02
 12/07  07:00:00,196.375623416,72.7066158459,0.0,0.0,43.513341876,53.238744,2728.63611671,2715.18133134,4.83426,8.62052536999
 12/07  08:00:00,354.418737398,72.7066158459,0.0,0.0,220.879908,53.238744,2173.47844018,2151.04668006,4.83426,17.5975001273
 12/07  09:00:00,446.345383241,72.7066158459,0.0,0.0,220.879908,145.652643033,1931.80260127,1860.09990953,36.25695,35.4457417332
 12/07  10:00:00,446.314189548,72.7066158459,0.0,0.0,220.879908,145.652643033,1852.62706916,1771.54502449,36.25695,44.825094672
 12/07  11:00:00,452.227491751,72.7066158459,0.0,0.0,220.879908,151.653867033,1697.16226571,1603.93460415,48.3426,44.8850615644
 12/07  12:00:00,453.232756619,72.7066158459,0.0,0.0,220.879908,151.653867033,1555.93211864,1453.49108,48.3426,54.0984386413
 12/07  13:00:00,452.187459335,72.7066158459,0.0,0.0,220.879908,151.653867033,1528.49952984,1425.89027128,48.3426,54.2666585629
 12/07  14:00:00,446.210519054,72.7066158459,0.0,0.0,220.879908,145.652643033,1523.99679381,1445.45235836,24.1713,54.3731354525
 12/07  15:00:00,446.188285549,72.7066158459,0.0,0.0,220.879908,145.652643033,1502.92344818,1433.90705396,24.1713,44.8450942257
 12/07  16:00:00,438.329833879,72.7066158459,0.0,0.0,220.879908,137.835547516,1514.09578937,1455.34674851,4.83426,53.9147808651
 12/07  17:00:00,448.269347942,72.7066158459,0.0,0.0,220.879908,133.019064,1448.03020256,1407.55083205,4.83426,35.6451105124
 12/07  18:00:00,371.524043143,72.7066158459,0.0,0.0,220.879908,53.238744,1553.44786226,1511.72287407,4.83426,36.8907281905
 12/07  19:00:00,371.547838009,72.7066158459,0.0,0.0,220.879908,53.238744,1591.06251198,1542.75256483,4.83426,43.4756871544
 12/07  20:00:00,371.971689052,72.7066158459,0.0,0.0,220.879908,53.238744,1623.99775787,1601.78952712,4.83426,17.3739707493
 12/07  21:00:00,371.957380636,72.7066158459,0.0,0.0,220.879908,53.238744,1666.60101392,1653.08199163,4.83426,8.68476229045
 12/07  22:00:00,119.125774208,1.54040158083,0.0,0.0,43.513341876,52.539744,15.131344946,1.61144233803,4.83426,8.68564260797
 12/07  23:00:00,118.814856077,1.40036507348,0.0,0.0,43.513341876,52.539744,15.8080892777,2.32653033114,4.83426,8.64729894658
 12/07  24:00:00,121.965126515,3.41340289301,0.0,0.0,43.513341876,52.539744,10.0007817749,5.14652177487,4.83426,0.02
 12/08  01:00:00,121.5593268,4.06291862473,0.0,0.0,43.513341876,52.539744,18.5484370696,5.09365993996,4.83426,8.62051712962
 12/08  02:00:00,122.585299849,5.07864828091,0.0,0.0,43.513341876,52.539744,14.399933109,9.54567310898,4.83426,0.02
 12/08  03:00:00,122.82042571,5.32809101755,0.0,0.0,43.513341876,52.539744,15.7769607165,10.9227007165,4.83426,0.02
 12/08  04:00:00,127.333262957,9.82304475398,0.0,0.0,43.513341876,52.539744,30.3634488339,16.9099454648,4.83426,8.61924336905
 12/08  05:00:00,130.016988928,10.3887805888,0.0,0.0,43.513341876,52.539744,27.3188317663,22.4645717663,4.83426,0.02
 12/08  06:00:00,130.090451081,10.7719240486,0.0,0.0,43.513341876,52.539744,40.6021722338,35.7479122338,4.83426,0.02
 12/08  07:00:00,196.794876302,72.7066158459,0.0,0.0,43.513341876,53.238744,2638.86535174,2634.01109174,4.83426,0.02
 12/08  08:00:00,357.301612449,72.7066158459,0.0,0.0,220.879908,53.238744,2161.6737815,2130.44799527,4.83426,26.3915262295
 12/08  09:00:00,446.233970586,72.7066158459,0.0,0.0,220.879908,145.652643033,1788.07153241,1716.36262557,36.25695,35.4519568381
 12/08  10:00:00,446.216487072,72.7066158459,0.0,0.0,220.879908,145.652643033,1589.67579276,1508.58639365,36.25695,44.8324491017
 12/08  11:00:00,452.198543426,72.7066158459,0.000705381335926,0.0,220.879908,151.653867033,1489.7795111,1396.54796333,48.3426,44.8889477743
 12/08  12:00:00,453.236854461,72.7227266268,0.0,0.0,220.879908,151.653867033,1373.4042687,1270.95799225,48.3426,54.1036764449
 12/08  13:00:00,452.360705936,72.884733394,0.0,0.0,220.879908,151.653867033,1327.93133071,1225.31513049,48.3426,54.273600216
 12/08  14:00:00,446.56823741,73.0623726199,0.0,0.0,220.879908,145.652643033,1326.29878133,1247.74637791,24.1713,54.3811034187
 12/08  15:00:00,446.564418612,73.085675593,0.0,0.0,220.879908,145.652643033,1275.05133122,1206.02913224,24.1713,44.8508989796
 12/08  16:00:00,438.473030292,72.8579576932,0.0,0.0,220.879908,137.835547516,1215.87495678,1157.11803102,4.83426,53.9226657603
 12/08  17:00:00,448.215269413,72.7066158459,0.0,0.0,220.879908,133.019064,1153.81755445,1113.33379894,4.83426,35.6494955099
 12/08  18:00:00,371.449967464,72.7066158459,0.0,0.0,220.879908,53.238744,1336.70054206,1287.31513488,4.83426,44.5511471844
 12/08  19:00:00,371.473733323,72.7066158459,0.0,0.0,220.879908,53.238744,1383.57211125,1342.94620733,4.83426,35.7916439202
 12/08  20:00:00,371.454033936,72.7066158459,0.0,0.0,220.879908,53.238744,1383.84939711,1361.64127092,4.83426,17.3738661828
 12/08  21:00:00,371.478274983,72.7066158459,0.0,0.0,220.879908,53.238744,1473.37642071,1459.85666047,4.83426,8.68550024643
 12/08  22:00:00,118.684363372,1.40036507348,0.0,0.0,43.513341876,52.539744,14.1396853067,0.620743608038,4.83426,8.68468169867
 12/08  23:00:00,119.174805785,1.75045634185,0.0,0.0,43.513341876,52.539744,14.598037714,1.11631294696,4.83426,8.64746476708
 12/08  24:00:00,119.941844191,1.40036507348,0.0,0.0,43.513341876,52.539744,6.25855275985,1.40429275985,4.83426,0.02
 12/09  01:00:00,119.2414058,1.75045634185,0.0,0.0,43.513341876,52.539744,15.3753234549,1.92816026584,4.83426,8.61290318903
 12/09  02:00:00,121.781678196,4.28492800456,0.0,0.0,43.513341876,52.539744,9.30031428869,4.44605428869,4.83426,0.02
 12/09  03:00:00,122.122654626,4.6323306845,0.0,0.0,43.513341876,52.539744,10.3976583322,5.5433983322,4.83426,0.02
 12/09  04:00:00,125.959544234,8.4628999487,0.0,0.0,43.513341876,52.539744,15.6958545162,10.8415945162,4.83426,0.02
 12/09  05:00:00,126.898647268,8.98136078481,0.0,0.0,43.513341876,52.539744,16.8683935553,12.0141335553,4.83426,0.02
 12/09  06:00:00,126.35687589,8.4628999487,0.0,0.0,43.513341876,52.539744,29.0840970708,15.6369018971,4.83426,8.61293517367
 12/09  07:00:00,126.108355052,8.1906280393,0.0,0.0,43.513341876,52.539744,22.0515685973,17.1973085973,4.83426,0.02
 12/09  08:00:00,112.098329595,9.25363269421,0.0,0.0,43.513341876,52.539744,23.0346368631,18.1803768631,4.83426,0.02
 12/09  09:00:00,104.480353883,4.6323306845,0.0,0.0,43.513341876,52.539744,19.4852898626,14.6310298626,4.83426,0.02
 12/09  10:00:00,104.379569285,4.50923622114,0.0,0.0,43.513341876,52.539744,20.2313170065,15.3770570065,4.83426,0.02
 12/09  11:00:00,104.477878437,4.6323306845,0.0,0.0,43.513341876,52.539744,33.1623659451,10.881641847,4.83426,17.4464640981
 12/09  12:00:00,105.289486694,4.50923622114,0.0,0.0,43.513341876,52.539744,22.2439699662,8.74976026527,4.83426,8.65994970092
 12/09  13:00:00,104.158013856,4.37389775666,0.0,0.0,43.513341876,52.539744,19.650269461,6.15605294559,4.83426,8.65995651537
 12/09  14:00:00,102.741413109,2.88212549284,0.0,0.0,43.513341876,52.539744,16.7882112417,3.30184372202,4.83426,8.65210751967
 12/09  15:00:00,103.249707724,3.3854673159,0.0,0.0,43.513341876,52.539744,16.6196150585,3.1335748407,4.83426,8.6517802178
 12/09  16:00:00,100.871740387,1.05027380511,0.0,0.0,43.513341876,52.539744,5.9174225169,1.0631625169,4.83426,0.02
 12/09  17:00:00,117.607517734,3.04718896854,0.0,0.0,43.513341876,52.539744,7.85735459962,3.00309459962,4.83426,0.02
 12/09  18:00:00,121.295830288,3.74737150529,0.0,0.0,43.513341876,52.539744,18.6932190151,5.24600486248,4.83426,8.61295415259
 12/09  19:00:00,122.279587126,4.72855701254,0.0,0.0,43.513341876,52.539744,13.2495400096,8.39528000961,4.83426,0.02
 12/09  20:00:00,122.391476052,4.4130098931,0.0,0.0,43.513341876,52.539744,14.8565785726,10.0023185726,4.83426,0.02
 12/09  21:00:00,122.68181953,4.72855701254,0.0,0.0,43.513341876,52.539744,17.6686216217,12.8143616217,4.83426,0.02
 12/09  22:00:00,122.179487731,4.4130098931,0.0,0.0,43.513341876,52.539744,60.0922492375,19.9510926077,4.83426,35.3068966298
 12/09  23:00:00,124.935632895,7.49612162183,0.0,0.0,43.513341876,52.539744,33.1795094476,28.3252494476,4.83426,0.02
 12/09  24:00:00,124.746062042,6.31076848233,0.0,0.0,43.513341876,52.539744,36.8677196245,32.0134596245,4.83426,0.02
 12/10  01:00:00,126.134392454,8.6822207401,0.0,0.0,43.513341876,52.539744,47.5015082491,42.6472482491,4.83426,0.02
 12/10  02:00:00,133.093116541,15.6371991874,0.0,0.0,43.513341876,52.539744,52.0792543197,47.2249943197,4.83426,0.02
 12/10  03:00:00,126.933120791,9.47295348561,0.0,0.0,43.513341876,52.539744,66.0719110557,52.6247177515,4.83426,8.61293330424
 12/10  04:00:00,134.427762849,16.966684651,0.0,0.0,43.513341876,52.539744,62.0690676814,57.2148076814,4.83426,0.02
 12/10  05:00:00,128.315709362,10.4218327802,0.0,0.0,43.513341876,52.539744,66.9051714558,62.0509114558,4.83426,0.02
 12/10  06:00:00,134.121953211,16.2550251801,0.0,0.0,43.513341876,52.539744,71.4376466849,66.5833866849,4.83426,0.02
 12/10  07:00:00,126.976588166,9.07758711285,0.0,0.0,43.513341876,52.539744,74.4286024465,69.5743424465,4.83426,0.02
 12/10  08:00:00,118.203030837,15.38521916,0.0,0.0,43.513341876,52.539744,59.3372322055,54.4829722055,4.83426,0.02
 12/10  09:00:00,104.563331132,4.72855701254,0.0,0.0,43.513341876,52.539744,52.1910769853,38.7361260345,4.83426,8.62069095079
 12/10  10:00:00,104.278582907,4.4130098931,0.0,0.0,43.513341876,52.539744,34.1568754888,29.3026154888,4.83426,0.02
 12/10  11:00:00,104.606062196,4.72855701254,0.0,0.0,43.513341876,52.539744,43.7587027942,21.4769490974,4.83426,17.4474936969
 12/10  12:00:00,104.862399294,4.06291862473,0.0,0.0,43.513341876,52.539744,25.9606319711,12.4662510447,4.83426,8.66012092642
 12/10  13:00:00,100.557934576,0.700182536741,0.0,0.0,43.513341876,52.539744,15.2944696018,1.80059168355,4.83426,8.65961791821
 12/10  14:00:00,99.9299897008,0.0,0.0,0.0,43.513341876,52.539744,13.493901739,0.0,4.83426,8.65964173902
 12/10  15:00:00,99.9510828499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,99.9109829664,0.0,0.0,0.0,43.513341876,52.539744,13.4862583732,0.0,4.83426,8.65199837318
 12/10  17:00:00,114.638277667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.624344568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,119.568959484,1.94290899793,0.0,0.0,43.513341876,52.539744,15.4791902471,2.03202895755,4.83426,8.61290128959
 12/10  20:00:00,121.151882517,3.09530213256,0.0,0.0,43.513341876,52.539744,9.07796966039,4.22370966039,4.83426,0.02
 12/10  21:00:00,121.309001633,3.26650975995,0.0,0.0,43.513341876,52.539744,10.2806275135,5.42636751353,4.83426,0.02
 12/10  22:00:00,122.543844701,4.68044384852,0.0,0.0,43.513341876,52.539744,42.5155102783,11.1955173471,4.83426,26.4857329313
 12/10  23:00:00,121.136318212,3.60316696066,0.0,0.0,43.513341876,52.539744,23.0621129455,9.6148657561,4.83426,8.61298718936
 12/10  24:00:00,122.813123508,4.34762465461,0.0,0.0,43.513341876,52.539744,16.427131532,11.572871532,4.83426,0.02
 12/11  01:00:00,121.055077524,3.49350656496,0.0,0.0,43.513341876,52.539744,14.1068248209,9.2525648209,4.83426,0.02
 12/11  02:00:00,121.065201869,3.49350656496,0.0,0.0,43.513341876,52.539744,13.9140491799,9.05978917993,4.83426,0.02
 12/11  03:00:00,121.18859911,3.61660102832,0.0,0.0,43.513341876,52.539744,22.8435894235,9.3887293298,4.83426,8.62060009375
 12/11  04:00:00,121.2005603,3.61660102832,0.0,0.0,43.513341876,52.539744,13.699593028,8.84533302803,4.83426,0.02
 12/11  05:00:00,121.910239338,3.88787299054,0.0,0.0,43.513341876,52.539744,14.015474531,9.16121453102,4.83426,0.02
 12/11  06:00:00,121.535475767,3.54161972898,0.0,0.0,43.513341876,52.539744,22.2041163466,8.74930886589,4.83426,8.62054748069
 12/11  07:00:00,193.003287626,72.7066158459,0.00424193690472,0.0,43.513341876,53.238744,1522.8296807,1517.9754207,4.83426,0.02
 12/11  08:00:00,354.679673212,72.7066158459,0.0,0.0,220.879908,53.238744,804.808601538,773.578740905,4.83426,26.3956006327
 12/11  09:00:00,443.836407562,72.7066158459,0.00410704312196,0.0,220.879908,145.652643033,542.54378963,470.831048002,36.25695,35.4557916283
 12/11  10:00:00,443.865489188,72.7066158459,0.00374066062958,0.0,220.879908,145.652643033,520.710583908,439.601780656,36.25695,44.8518532519
 12/11  11:00:00,449.870672865,72.7066158459,0.00261597998008,0.0,220.879908,151.653867033,467.066531438,373.804640251,48.3426,44.9192911869
 12/11  12:00:00,450.762820265,72.7066158459,0.0,0.0,220.879908,151.653867033,401.230527185,298.777688527,48.3426,54.1102386581
 12/11  13:00:00,449.880920434,72.7066158459,0.0,0.0,220.879908,151.653867033,392.402738826,289.777350918,48.3426,54.2827879084
 12/11  14:00:00,443.913859673,72.7066158459,0.0,0.0,220.879908,145.652643033,389.074480043,310.507103078,24.1713,54.3960769648
 12/11  15:00:00,443.8916726,72.7066158459,0.0,0.0,220.879908,145.652643033,417.466313833,348.424361358,24.1713,44.8706524756
 12/11  16:00:00,436.020449376,72.7066158459,0.0,0.0,220.879908,137.835547516,423.066805951,364.296881313,4.83426,53.935664638
 12/11  17:00:00,445.911381135,72.7066158459,0.0,0.0,220.879908,133.019064,368.16149784,327.670156167,4.83426,35.6570816732
 12/11  18:00:00,369.149112857,72.7066158459,0.0,0.0,220.879908,53.238744,547.401784268,506.906142682,4.83426,35.6613815866
 12/11  19:00:00,369.195439202,72.7066158459,0.0,0.0,220.879908,53.238744,656.891725776,607.303349801,4.83426,44.7541159753
 12/11  20:00:00,369.650386619,72.7066158459,0.0,0.0,220.879908,53.238744,722.393180048,700.182786697,4.83426,17.3761333507
 12/11  21:00:00,369.711985204,72.7066158459,0.0,0.0,220.879908,53.238744,806.422213955,792.902139042,4.83426,8.68581491373
 12/11  22:00:00,117.76164598,0.0,0.0,0.0,43.513341876,52.539744,13.5210419994,0.0,4.83426,8.68678199936
 12/11  23:00:00,117.519326112,0.0,0.0,0.0,43.513341876,52.539744,13.4815414927,0.0,4.83426,8.64728149267
 12/11  24:00:00,118.540048407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.526245887,0.0,0.0,0.0,43.513341876,52.539744,13.454976913,0.0,4.83426,8.62071691299
 12/12  02:00:00,117.514454973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  03:00:00,117.508145922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  04:00:00,117.502431979,0.0,0.0,0.0,43.513341876,52.539744,13.45476946,0.0,4.83426,8.62050945999
 12/12  05:00:00,119.621540841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,120.685225463,1.40036507348,0.0,0.0,43.513341876,52.539744,5.91194993914,1.05768993914,4.83426,0.02
 12/12  07:00:00,195.095296379,72.7066158459,0.0,0.0,43.513341876,53.238744,2019.5169034,2006.06199068,4.83426,8.62065272747
 12/12  08:00:00,356.78061937,72.7066158459,0.0,0.0,220.879908,53.238744,1627.3686921,1604.93171272,4.83426,17.6027193824
 12/12  09:00:00,445.486420802,72.7066158459,0.00129159719034,0.0,220.879908,145.652643033,1291.95810747,1220.23924024,36.25695,35.4619172283
 12/12  10:00:00,444.933972523,72.7066158459,0.00162505414398,0.0,220.879908,145.652643033,1151.92061704,1070.81219308,36.25695,44.8514739585
 12/12  11:00:00,450.848574312,72.7732832172,0.00107866514875,0.0,220.879908,151.653867033,1135.94366514,1033.70274385,48.3426,53.8983212906
 12/12  12:00:00,452.622635449,73.3572129407,0.0,0.0,220.879908,151.653867033,1105.92634756,1012.48294808,48.3426,45.1007994766
 12/12  13:00:00,452.254451482,74.0794384156,0.0,0.0,220.879908,151.653867033,1064.99510521,959.137945128,48.3426,57.5145600827
 12/12  14:00:00,446.460316656,74.3703257886,0.0,0.0,220.879908,145.652643033,1044.32170944,959.890270285,24.1713,60.2601391587
 12/12  15:00:00,446.156224307,74.12543037,0.0,0.0,220.879908,145.652643033,1026.62859604,957.582285417,24.1713,44.875010625
