Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  16:00:00,437.641122967,73.5728961164,0.0,0.0,220.879908,137.835547516,949.991909653,900.199123026,4.83426,44.9585266266
 12/12  17:00:00,446.895728963,72.7114707687,0.0,0.0,220.879908,133.019064,929.440234529,880.031834656,4.83426,44.5741398725
 12/12  18:00:00,370.476778015,72.7066158459,0.0,0.0,220.879908,53.238744,1054.62333705,1014.12410019,4.83426,35.6649768552
 12/12  19:00:00,371.314830924,72.7066158459,0.0,0.0,220.879908,53.238744,1209.1502731,1159.55550164,4.83426,44.7605114621
 12/12  20:00:00,371.417491201,72.7066158459,0.0,0.0,220.879908,53.238744,1297.10148856,1274.89162381,4.83426,17.3756047513
 12/12  21:00:00,371.426779926,72.7066158459,0.0,0.0,220.879908,53.238744,1341.43437108,1327.9139694,4.83426,8.68614168237
 12/12  22:00:00,117.29767699,0.0,0.0,0.0,43.513341876,52.539744,13.5213849796,0.0,4.83426,8.68712497963
 12/12  23:00:00,117.415624668,0.0,0.0,0.0,43.513341876,52.539744,13.4819509313,0.0,4.83426,8.64769093127
 12/12  24:00:00,119.579368117,1.05027380511,0.0,0.0,43.513341876,52.539744,5.07586011414,0.221600114144,4.83426,0.02
 12/13  01:00:00,118.369369663,0.875228170926,0.0,0.0,43.513341876,52.539744,13.6407790104,0.185985888016,4.83426,8.62053312239
 12/13  02:00:00,119.249900208,1.75045634185,0.0,0.0,43.513341876,52.539744,5.35819792287,0.503937922868,4.83426,0.02
 12/13  03:00:00,120.004416831,2.5123210577,0.0,0.0,43.513341876,52.539744,5.53057120284,0.67631120284,4.83426,0.02
 12/13  04:00:00,122.124072029,4.6323306845,0.0,0.0,43.513341876,52.539744,6.52165244311,1.66739244311,4.83426,0.02
 12/13  05:00:00,122.423728525,4.50923622114,0.0,0.0,43.513341876,52.539744,15.6765406776,2.22146107062,4.83426,8.62081960699
 12/13  06:00:00,127.263463669,9.37672715757,0.0,0.0,43.513341876,52.539744,10.3601698665,5.50590986646,4.83426,0.02
 12/13  07:00:00,195.271657498,72.7066158459,0.0,0.0,43.513341876,53.238744,2322.78661483,2317.93235483,4.83426,0.02
 12/13  08:00:00,357.01093676,72.7066158459,0.0,0.0,220.879908,53.238744,2067.44251436,2036.20927274,4.83426,26.3989816246
 12/13  09:00:00,446.162177772,72.7066158459,0.0,0.0,220.879908,145.652643033,1717.23219021,1645.50807037,36.25695,35.467169839
 12/13  10:00:00,446.178009295,72.7066158459,0.0,0.0,220.879908,145.652643033,1540.95984446,1459.84594277,36.25695,44.8569516887
 12/13  11:00:00,452.230825435,72.7600189255,0.000640708596613,0.0,220.879908,151.653867033,1502.36009468,1400.11862346,48.3426,53.898871216
 12/13  12:00:00,453.48114847,72.9773075815,0.0,0.0,220.879908,151.653867033,1443.40448153,1349.93696603,48.3426,45.1249155048
 12/13  13:00:00,452.713337527,73.2519617878,0.0,0.0,220.879908,151.653867033,1444.5563604,1341.88725782,48.3426,54.3265025735
 12/13  14:00:00,446.879330681,73.3893091965,0.0,0.0,220.879908,145.652643033,1453.1789091,1365.52254244,24.1713,63.4850666602
 12/13  15:00:00,446.76772496,73.2960163307,0.0,0.0,220.879908,145.652643033,1392.83720582,1323.78468437,24.1713,44.8812214485
 12/13  16:00:00,438.566177775,72.9579316475,0.0,0.0,220.879908,137.835547516,1326.35136715,1276.54719532,4.83426,44.969911833
 12/13  17:00:00,448.218799155,72.7066158459,0.0,0.0,220.879908,133.019064,1282.90508994,1233.49084061,4.83426,44.5799893302
 12/13  18:00:00,371.45567647,72.7066158459,0.0,0.0,220.879908,53.238744,1446.22618566,1405.72216459,4.83426,35.6697610683
 12/13  19:00:00,371.478980631,72.7066158459,0.0,0.0,220.879908,53.238744,1510.63611407,1461.03643768,4.83426,44.7654163859
 12/13  20:00:00,371.898150376,72.7066158459,0.0,0.0,220.879908,53.238744,1535.61357784,1522.08130903,4.83426,8.69800881291
 12/13  21:00:00,371.887611761,72.7066158459,0.0,0.0,220.879908,53.238744,1601.63744136,1579.44972711,4.83426,17.3534542471
 12/13  22:00:00,118.897613314,1.31284225639,0.0,0.0,43.513341876,52.539744,14.0560142487,0.534639500775,4.83426,8.68711474795
 12/13  23:00:00,119.173246944,1.75045634185,0.0,0.0,43.513341876,52.539744,14.5503757637,1.06852353474,4.83426,8.64759222893
 12/13  24:00:00,119.94649347,1.40036507348,0.0,0.0,43.513341876,52.539744,6.30502421959,1.45076421959,4.83426,0.02
 12/14  01:00:00,121.250415985,3.74737150529,0.0,0.0,43.513341876,52.539744,8.01600351486,3.16174351486,4.83426,0.02
 12/14  02:00:00,122.233629656,4.72855701254,0.0,0.0,43.513341876,52.539744,18.7024718031,5.24738381078,4.83426,8.62082799236
 12/14  03:00:00,122.305136272,4.80837626585,0.0,0.0,43.513341876,52.539744,10.7681822082,5.91392220821,4.83426,0.02
 12/14  04:00:00,127.61034993,10.105539682,0.0,0.0,43.513341876,52.539744,18.1003114177,13.2460514177,4.83426,0.02
 12/14  05:00:00,128.663569323,10.7388718572,0.0,0.0,43.513341876,52.539744,26.6262508393,13.171714202,4.83426,8.62027663731
 12/14  06:00:00,127.382990262,9.47295348561,0.0,0.0,43.513341876,52.539744,26.9864330628,22.1321730628,4.83426,0.02
 12/14  07:00:00,195.799466727,72.7066158459,0.0,0.0,43.513341876,53.238744,2607.09751776,2602.24325776,4.83426,0.02
 12/14  08:00:00,357.20719117,72.7066158459,0.0,0.0,220.879908,53.238744,2208.82824257,2177.59360787,4.83426,26.4003747037
 12/14  09:00:00,446.267909962,72.7066158459,0.0,0.0,220.879908,145.652643033,1963.39202775,1891.66607529,36.25695,35.4690024581
 12/14  10:00:00,446.294508906,72.7066158459,0.0,0.0,220.879908,145.652643033,1910.61254521,1829.49316692,36.25695,44.8624282852
 12/14  11:00:00,452.303324165,72.7066158459,0.0,0.0,220.879908,151.653867033,1944.1585247,1841.90967948,48.3426,53.9062452151
 12/14  12:00:00,453.335540955,72.7066158459,0.0,0.0,220.879908,151.653867033,1883.97455697,1790.502971,48.3426,45.1289859719
 12/14  13:00:00,452.280049399,72.7066158459,0.0,0.0,220.879908,151.653867033,1818.64807118,1715.96873078,48.3426,54.3367403973
 12/14  14:00:00,446.295941512,72.7066158459,0.0,0.0,220.879908,145.652643033,1766.757237,1679.09703592,24.1713,63.4889010809
 12/14  15:00:00,446.273196586,72.7066158459,0.0,0.0,220.879908,145.652643033,1721.79922727,1652.73798125,24.1713,44.8899460239
 12/14  16:00:00,438.401639485,72.7066158459,0.0,0.0,220.879908,137.835547516,1651.12711742,1601.32249497,4.83426,44.9703624444
 12/14  17:00:00,448.353657985,72.7066158459,0.0,0.0,220.879908,133.019064,1583.67638841,1534.2571497,4.83426,44.5849787095
 12/14  18:00:00,371.599231086,72.7066158459,0.0,0.0,220.879908,53.238744,1621.1588232,1580.65858099,4.83426,35.665982202
 12/14  19:00:00,371.601894915,72.7066158459,0.0,0.0,220.879908,53.238744,1577.66299279,1528.0590217,4.83426,44.7697110895
 12/14  20:00:00,371.996785496,72.7066158459,0.0,0.0,220.879908,53.238744,1479.15506457,1456.94279684,4.83426,17.3780077246
 12/14  21:00:00,371.968787949,72.7066158459,0.0,0.0,220.879908,53.238744,1393.27555234,1379.75394377,4.83426,8.68734857423
 12/14  22:00:00,119.162149586,1.54040158083,0.0,0.0,43.513341876,52.539744,14.9667957887,1.44486534674,4.83426,8.68767044194
 12/14  23:00:00,118.839587945,1.40036507348,0.0,0.0,43.513341876,52.539744,15.0058491775,1.52363126104,4.83426,8.64795791649
 12/14  24:00:00,120.296506865,1.75045634185,0.0,0.0,43.513341876,52.539744,6.97595214656,2.12169214656,4.83426,0.02
 12/15  01:00:00,119.346121297,1.84668266989,0.0,0.0,43.513341876,52.539744,15.4948531742,2.03981294747,4.83426,8.62078022669
 12/15  02:00:00,122.293149788,4.78366188784,0.0,0.0,43.513341876,52.539744,8.87440952024,4.02014952024,4.83426,0.02
 12/15  03:00:00,121.043829837,3.54605276905,0.0,0.0,43.513341876,52.539744,7.89718077406,3.04292077406,4.83426,0.02
 12/15  04:00:00,122.100751862,4.60089456167,0.0,0.0,43.513341876,52.539744,17.9261390107,4.47101597652,4.83426,8.62086303418
 12/15  05:00:00,123.89889595,4.28223941613,0.0,0.0,43.513341876,52.539744,9.20700282448,4.35274282448,4.83426,0.02
 12/15  06:00:00,124.125837549,4.85932748951,0.0,0.0,43.513341876,52.539744,12.0331866106,7.17892661061,4.83426,0.02
 12/15  07:00:00,196.192650941,72.7066158459,0.0,0.0,43.513341876,53.238744,2178.01313393,2173.15887393,4.83426,0.02
 12/15  08:00:00,357.072909082,72.7066158459,0.0,0.0,220.879908,53.238744,1819.32269365,1788.08278012,4.83426,26.4056535356
 12/15  09:00:00,446.198023609,72.7066158459,0.0,0.0,220.879908,145.652643033,1583.27009697,1511.54100405,36.25695,35.4721429198
 12/15  10:00:00,446.23624966,72.7066158459,0.0,0.0,220.879908,145.652643033,1525.53247535,1444.40750896,36.25695,44.8680163936
 12/15  11:00:00,452.210283946,72.7066158459,0.00116894954144,0.0,220.879908,151.653867033,1425.36964387,1323.10625219,48.3426,53.9207916761
 12/15  12:00:00,453.241257446,72.7066158459,0.0,0.0,220.879908,151.653867033,1344.87978687,1242.73436814,48.3426,53.8028187315
 12/15  13:00:00,451.851023391,72.7066158459,0.0,0.0,220.879908,151.653867033,1243.68871446,1140.70785251,48.3426,54.6382619504
 12/15  14:00:00,445.304679144,72.7122658606,0.0,0.0,220.879908,145.652643033,1172.69258122,1094.09618712,24.1713,54.4250940956
 12/15  15:00:00,445.342305859,72.7584643773,0.0,0.0,220.879908,145.652643033,1165.76819459,1096.70320664,24.1713,44.8936879509
 12/15  16:00:00,437.433537827,72.7336455573,0.0,0.0,220.879908,137.835547516,1105.49810372,1046.69888049,4.83426,53.964963233
 12/15  17:00:00,448.008985138,72.7066158459,0.0,0.0,220.879908,133.019064,1085.03070194,1044.52090508,4.83426,35.6755368642
 12/15  18:00:00,371.443062058,72.7066158459,0.0,0.0,220.879908,53.238744,1231.9606605,1182.53654336,4.83426,44.589857138
 12/15  19:00:00,371.46394173,72.7066158459,0.0,0.0,220.879908,53.238744,1252.49222946,1202.88394808,4.83426,44.774021382
 12/15  20:00:00,371.443682547,72.7066158459,0.0,0.0,220.879908,53.238744,1231.19834038,1217.66459406,4.83426,8.69948632125
 12/15  21:00:00,371.447394181,72.7066158459,0.0,0.0,220.879908,53.238744,1248.4358919,1234.91486619,4.83426,8.68676570347
 12/15  22:00:00,117.297023918,0.0,0.0,0.0,43.513341876,52.539744,13.5217067103,0.0,4.83426,8.68744671031
 12/15  23:00:00,118.996585106,1.57541070767,0.0,0.0,43.513341876,52.539744,13.8418857979,0.359204269283,4.83426,8.64842152858
 12/15  24:00:00,119.93851816,1.40036507348,0.0,0.0,43.513341876,52.539744,13.8976699496,0.427074858011,4.83426,8.63633509158
 12/16  01:00:00,119.243397468,1.75045634185,0.0,0.0,43.513341876,52.539744,5.7289225605,0.874662560496,4.83426,0.02
 12/16  02:00:00,118.884944795,1.40036507348,0.0,0.0,43.513341876,52.539744,5.77930835656,0.925048356556,4.83426,0.02
 12/16  03:00:00,121.680785532,4.1936891017,0.0,0.0,43.513341876,52.539744,7.2382747432,2.3840147432,4.83426,0.02
 12/16  04:00:00,121.994536121,4.51383389461,0.0,0.0,43.513341876,52.539744,7.67749895721,2.82323895721,4.83426,0.02
 12/16  05:00:00,122.547706487,4.62773301102,0.0,0.0,43.513341876,52.539744,19.6720723277,6.22467294806,4.83426,8.61313937967
 12/16  06:00:00,127.143959996,9.25823036769,0.0,0.0,43.513341876,52.539744,14.1701150009,9.31585500095,4.83426,0.02
 12/16  07:00:00,128.88313352,10.9535949751,0.0,0.0,43.513341876,52.539744,22.1471175987,17.2928575987,4.83426,0.02
 12/16  08:00:00,110.5206898,7.67676487666,0.0,0.0,43.513341876,52.539744,16.3017258805,11.4474658805,4.83426,0.02
 12/16  09:00:00,104.500275843,4.62773301102,0.0,0.0,43.513341876,52.539744,17.7350744226,12.8808144226,4.83426,0.02
 12/16  10:00:00,104.407158494,4.51383389461,0.0,0.0,43.513341876,52.539744,21.7634788544,8.30823625369,4.83426,8.6209826007
 12/16  11:00:00,104.508648383,4.62773301102,0.0,0.0,43.513341876,52.539744,30.5616646179,8.27408295344,4.83426,17.4533216645
 12/16  12:00:00,105.223422862,4.40417349891,0.0,0.0,43.513341876,52.539744,10.9663337922,5.40941934453,4.83426,0.722654447706
 12/16  13:00:00,102.711926506,2.85127709515,0.0,0.0,43.513341876,52.539744,15.6934390617,2.90115182968,4.83426,7.958027232
 12/16  14:00:00,100.652056534,0.700182536741,0.0,0.0,43.513341876,52.539744,14.0704039555,0.584316937011,4.83426,8.65182701845
 12/16  15:00:00,99.9796691304,0.0,0.0,0.0,43.513341876,52.539744,13.4868007354,0.0,4.83426,8.65254073536
 12/16  16:00:00,99.9391243446,0.0,0.0,0.0,43.513341876,52.539744,13.4869270258,0.0,4.83426,8.6526670258
 12/16  17:00:00,115.00171155,0.35009126837,0.0,0.0,43.513341876,52.539744,5.08825275283,0.233992752828,4.83426,0.02
 12/16  18:00:00,118.663721611,1.05027380511,0.0,0.0,43.513341876,52.539744,5.36726296472,0.513002964723,4.83426,0.02
 12/16  19:00:00,118.987929641,1.40036507348,0.0,0.0,43.513341876,52.539744,5.60023892188,0.745978921883,4.83426,0.02
 12/16  20:00:00,119.850435928,1.84668266989,0.0,0.0,43.513341876,52.539744,6.02807861496,1.17381861496,4.83426,0.02
 12/16  21:00:00,121.978471701,4.00137139305,0.0,0.0,43.513341876,52.539744,16.2421621979,2.79602341213,4.83426,8.61187878581
 12/16  22:00:00,122.418874721,4.6323306845,0.0,0.0,43.513341876,52.539744,38.0069897479,6.67198062357,4.83426,26.5007491243
 12/16  23:00:00,121.972936066,4.50923622114,0.0,0.0,43.513341876,52.539744,13.1637297729,8.30946977292,4.83426,0.02
 12/16  24:00:00,123.083306615,4.6323306845,0.0,0.0,43.513341876,52.539744,14.1140874543,9.25982745431,4.83426,0.02
 12/17  01:00:00,122.013631985,4.50923622114,0.0,0.0,43.513341876,52.539744,23.4345022141,9.98711975372,4.83426,8.61312246035
 12/17  02:00:00,122.144449963,4.6323306845,0.0,0.0,43.513341876,52.539744,15.7196026066,10.8653426066,4.83426,0.02
 12/17  03:00:00,122.019398251,4.50923622114,0.0,0.0,43.513341876,52.539744,16.3733170828,11.5190570828,4.83426,0.02
 12/17  04:00:00,122.152734713,4.6323306845,0.0,0.0,43.513341876,52.539744,16.586553044,11.732293044,4.83426,0.02
 12/17  05:00:00,122.465133477,4.50923622114,0.0,0.0,43.513341876,52.539744,16.6929212479,11.8386612479,4.83426,0.02
 12/17  06:00:00,122.571135376,4.6323306845,0.0,0.0,43.513341876,52.539744,25.3622439713,11.9160496898,4.83426,8.61193428144
 12/17  07:00:00,122.482643296,4.50923622114,0.0,0.0,43.513341876,52.539744,16.4543521072,11.6000921072,4.83426,0.02
 12/17  08:00:00,106.977800407,4.07635269239,0.0,0.0,43.513341876,52.539744,13.3731228683,8.51886286828,4.83426,0.02
 12/17  09:00:00,103.418621184,3.49350656496,0.0,0.0,43.513341876,52.539744,11.5258922794,6.67163227943,4.83426,0.02
 12/17  10:00:00,103.127756228,3.16068737105,0.0,0.0,43.513341876,52.539744,18.688027271,5.23298756754,4.83426,8.62077970347
 12/17  11:00:00,103.246045206,3.27034776675,0.0,0.0,43.513341876,52.539744,27.4671056266,5.18231731311,4.83426,17.4505283135
 12/17  12:00:00,101.897411447,1.05027380511,0.0,0.0,43.513341876,52.539744,6.40258898145,1.54832898145,4.83426,0.02
 12/17  13:00:00,99.9723489951,0.0,0.0,0.0,43.513341876,52.539744,13.4949772882,0.0,4.83426,8.66071728817
 12/17  14:00:00,100.04637616,0.0,0.0,0.0,43.513341876,52.539744,13.4951333808,0.0,4.83426,8.66087338085
 12/17  15:00:00,100.056693635,0.0,0.0,0.0,43.513341876,52.539744,13.4871071621,0.0,4.83426,8.65284716211
 12/17  16:00:00,100.011140289,0.0,0.0,0.0,43.513341876,52.539744,13.4872519894,0.0,4.83426,8.65299198938
 12/17  17:00:00,114.734456842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,118.249751675,0.573250066576,0.0,0.0,43.513341876,52.539744,5.44591215944,0.591652159438,4.83426,0.02
 12/17  19:00:00,121.53456049,3.89400983408,0.0,0.0,43.513341876,52.539744,9.29267009223,4.43841009223,4.83426,0.02
 12/17  20:00:00,121.880224786,3.83362298298,0.0,0.0,43.513341876,52.539744,10.0135040446,5.15924404458,4.83426,0.02
 12/17  21:00:00,121.691485494,3.71666536316,0.0,0.0,43.513341876,52.539744,20.1777377844,6.73029698885,4.83426,8.61318079559
 12/17  22:00:00,122.278787777,4.51563359504,0.0,0.0,43.513341876,52.539744,46.0869153945,14.7509892591,4.83426,26.5016661354
 12/17  23:00:00,121.940986588,4.50923622114,0.0,0.0,43.513341876,52.539744,23.4821696079,18.6279096079,4.83426,0.02
 12/17  24:00:00,123.043403675,4.6323306845,0.0,0.0,43.513341876,52.539744,29.7860231566,24.9317631566,4.83426,0.02
 12/18  01:00:00,122.886909195,5.45811551575,0.0,0.0,43.513341876,52.539744,48.4397915232,34.9845079627,4.83426,8.62102356047
 12/18  02:00:00,125.240719271,7.79526166655,0.0,0.0,43.513341876,52.539744,51.716309992,46.862049992,4.83426,0.02
 12/18  03:00:00,125.904060958,8.4628999487,0.0,0.0,43.513341876,52.539744,52.0770715008,47.2228115008,4.83426,0.02
 12/18  04:00:00,126.83002739,9.37672715757,0.0,0.0,43.513341876,52.539744,71.214766868,57.759414596,4.83426,8.62109227194
 12/18  05:00:00,126.815003042,8.937339596,0.0,0.0,43.513341876,52.539744,62.3631066584,57.5088466584,4.83426,0.02
 12/18  06:00:00,125.975361978,8.11155476475,0.0,0.0,43.513341876,52.539744,73.9767209681,69.1224609681,4.83426,0.02
 12/18  07:00:00,196.541303914,72.7066158459,0.0,0.0,43.513341876,53.238744,2660.30956255,2646.85442107,4.83426,8.62088147607
 12/18  08:00:00,357.817388041,72.7066158459,0.0,0.0,220.879908,53.238744,1973.48473534,1942.24675398,4.83426,26.4037213594
 12/18  09:00:00,446.256424545,72.7066158459,0.0,0.0,220.879908,145.652643033,1589.97290386,1527.10259284,36.25695,26.6133610202
 12/18  10:00:00,446.198411603,72.7066158459,0.00162828632556,0.0,220.879908,145.652643033,1429.77561235,1339.65440364,36.25695,53.8642587127
 12/18  11:00:00,451.561554182,72.7066158459,0.00107023741427,0.0,220.879908,151.653867033,1284.09184769,1190.78973337,48.3426,44.9595143111
 12/18  12:00:00,452.270213074,72.7079988272,0.0,0.0,220.879908,151.653867033,1209.099455,1106.59004252,48.3426,54.1668124811
 12/18  13:00:00,451.28988543,72.7390864747,0.0,0.0,220.879908,151.653867033,1194.40726834,1091.71635287,48.3426,54.3483154776
 12/18  14:00:00,445.271472584,72.7088895679,0.0,0.0,220.879908,145.652643033,1188.68550173,1110.04736195,24.1713,54.4668397804
 12/18  15:00:00,445.693902355,72.7066158459,0.0,0.0,220.879908,145.652643033,1246.93955436,1168.87984333,24.1713,53.888411031
 12/18  16:00:00,438.206477184,72.7066158459,0.0,0.0,220.879908,137.835547516,1185.69240527,1135.8585297,4.83426,44.9996155778
 12/18  17:00:00,448.10422727,72.7066158459,0.0,0.0,220.879908,133.019064,1081.75325774,1032.31357129,4.83426,44.6054264497
 12/18  18:00:00,371.421401337,72.7066158459,0.0,0.0,220.879908,53.238744,1186.80734068,1146.28491556,4.83426,35.6881651219
 12/18  19:00:00,371.41563263,72.7066158459,0.0,0.0,220.879908,53.238744,1207.2829016,1157.65636338,4.83426,44.792278222
 12/18  20:00:00,371.871465652,72.7066158459,0.0,0.0,220.879908,53.238744,1226.49871,1204.28524902,4.83426,17.3792009822
 12/18  21:00:00,371.849319364,72.7066158459,0.0,0.0,220.879908,53.238744,1261.23941533,1247.71723623,4.83426,8.6879190965
 12/18  22:00:00,117.588051353,0.0,0.0,0.0,43.513341876,52.539744,13.522555129,0.0,4.83426,8.68829512897
 12/18  23:00:00,118.448171633,1.05027380511,0.0,0.0,43.513341876,52.539744,13.7102681043,0.227325903069,4.83426,8.64868220124
 12/18  24:00:00,119.916586253,1.40036507348,0.0,0.0,43.513341876,52.539744,5.28862576984,0.434365769839,4.83426,0.02
 12/19  01:00:00,119.226333534,1.75045634185,0.0,0.0,43.513341876,52.539744,14.1961283243,0.740820938771,4.83426,8.62104738552
 12/19  02:00:00,120.133698977,2.65853491864,0.0,0.0,43.513341876,52.539744,6.13433561379,1.28007561379,4.83426,0.02
 12/19  03:00:00,121.887982339,4.4130098931,0.0,0.0,43.513341876,52.539744,7.21481638857,2.36055638857,4.83426,0.02
 12/19  04:00:00,122.209331125,4.72855701254,0.0,0.0,43.513341876,52.539744,18.2863360083,4.8309446448,4.83426,8.62113136354
 12/19  05:00:00,124.413143967,4.80837626585,0.0,0.0,43.513341876,52.539744,11.3629611006,6.50870110063,4.83426,0.02
 12/19  06:00:00,129.944618452,10.6590526039,0.0,0.0,43.513341876,52.539744,20.8550099518,16.0007499518,4.83426,0.02
 12/19  07:00:00,196.619092942,72.7066158459,0.0,0.0,43.513341876,53.238744,2600.98975785,2596.13549785,4.83426,0.02
 12/19  08:00:00,357.224622534,72.7066158459,0.0,0.0,220.879908,53.238744,2201.45118868,2170.20379276,4.83426,26.4131359102
 12/19  09:00:00,446.233090384,72.7066158459,0.0,0.0,220.879908,145.652643033,1802.93961725,1731.19824253,36.25695,35.4844247152
 12/19  10:00:00,446.211033216,72.7066158459,0.0,0.0,220.879908,145.652643033,1551.34830496,1461.22666827,36.25695,53.8646866892
 12/19  11:00:00,452.21425591,72.7207495499,0.00100261765146,0.0,220.879908,151.653867033,1416.25444703,1322.94867608,48.3426,44.9631709488
 12/19  12:00:00,453.440735708,72.9235286551,0.0,0.0,220.879908,151.653867033,1303.96186138,1201.45006696,48.3426,54.1691944202
 12/19  13:00:00,452.751315862,73.5306036846,0.0,0.0,220.879908,151.653867033,1221.80666413,1119.11301863,48.3426,54.3510454977
 12/19  14:00:00,446.938186747,73.8651673383,0.0,0.0,220.879908,145.652643033,1199.57529436,1120.93042001,24.1713,54.4735743447
 12/19  15:00:00,446.529143128,73.589805499,0.0,0.0,220.879908,145.652643033,1188.08654344,1110.02302697,24.1713,53.8922164618
 12/19  16:00:00,438.465823428,73.1382160431,0.0,0.0,220.879908,137.835547516,1155.92495285,1106.08292129,4.83426,45.0077715598
 12/19  17:00:00,448.212604369,72.7066158459,0.0,0.0,220.879908,133.019064,1095.88525897,1046.44231292,4.83426,44.6086860534
 12/19  18:00:00,371.428223356,72.7066158459,0.0,0.0,220.879908,53.238744,1204.28475445,1163.75948709,4.83426,35.6910073536
 12/19  19:00:00,371.441936972,72.7066158459,0.0,0.0,220.879908,53.238744,1231.69155106,1182.05929864,4.83426,44.7979924218
 12/19  20:00:00,371.423160026,72.7066158459,0.0,0.0,220.879908,53.238744,1256.46640387,1234.2526296,4.83426,17.3795142725
 12/19  21:00:00,371.446941478,72.7066158459,0.0,0.0,220.879908,53.238744,1375.98822373,1362.46589736,4.83426,8.68806636969
 12/19  22:00:00,117.992328845,0.700182536741,0.0,0.0,43.513341876,52.539744,13.6730306352,0.150310662152,4.83426,8.68845997309
 12/19  23:00:00,118.831616175,1.40036507348,0.0,0.0,43.513341876,52.539744,13.8052613343,0.32266345418,4.83426,8.64833788017
 12/19  24:00:00,120.295316609,1.75045634185,0.0,0.0,43.513341876,52.539744,5.56506951099,0.710809510989,4.83426,0.02
 12/20  01:00:00,118.895179232,1.40036507348,0.0,0.0,43.513341876,52.539744,14.257528425,0.802376605489,4.83426,8.62089181948
 12/20  02:00:00,119.241748778,1.75045634185,0.0,0.0,43.513341876,52.539744,6.24707134219,1.39281134219,4.83426,0.02
 12/20  03:00:00,121.180965256,3.69482530119,0.0,0.0,43.513341876,52.539744,6.65674006971,1.80248006971,4.83426,0.02
 12/20  04:00:00,122.4931018,5.00554135044,0.0,0.0,43.513341876,52.539744,16.7609403607,3.30551023748,4.83426,8.62117012325
 12/20  05:00:00,121.970566588,4.06291862473,0.0,0.0,43.513341876,52.539744,8.41903563141,3.56477563141,4.83426,0.02
 12/20  06:00:00,125.345204032,7.45084651744,0.0,0.0,43.513341876,52.539744,14.3219512859,9.46769128593,4.83426,0.02
 12/20  07:00:00,195.337001134,72.7066158459,0.0,0.0,43.513341876,53.238744,2266.42337653,2261.56911653,4.83426,0.02
 12/20  08:00:00,357.004094549,72.7066158459,0.0,0.0,220.879908,53.238744,1936.78938254,1905.54014155,4.83426,26.4149809911
 12/20  09:00:00,446.172869089,72.7066158459,0.0,0.0,220.879908,145.652643033,1589.53264343,1517.78791384,36.25695,35.4877795864
 12/20  10:00:00,446.200099806,72.70751987,0.00157282063157,0.0,220.879908,145.652643033,1424.6802367,1334.55139213,36.25695,53.8718945666
 12/20  11:00:00,452.303536115,72.8139221133,0.00109366009035,0.0,220.879908,151.653867033,1334.3071621,1240.99445678,48.3426,44.9701053146
 12/20  12:00:00,452.974621197,73.2260672022,0.0,0.0,220.879908,151.653867033,1162.63276194,1060.11182783,48.3426,54.1783341078
 12/20  13:00:00,452.2390648,73.2735008373,0.0,0.0,220.879908,151.653867033,1219.15239361,1116.44809612,48.3426,54.3616974918
 12/20  14:00:00,445.838619931,72.8663766434,0.0,0.0,220.879908,145.652643033,1202.67357137,1124.0199044,24.1713,54.4823669657
 12/20  15:00:00,445.863404832,72.8029973192,0.0,0.0,220.879908,145.652643033,1229.62736915,1151.55409134,24.1713,53.901977816
 12/20  16:00:00,438.419073916,72.7864173431,0.0,0.0,220.879908,137.835547516,1209.82414158,1159.97736509,4.83426,45.0125164837
 12/20  17:00:00,448.223351402,72.7066158459,0.0,0.0,220.879908,133.019064,1124.68496541,1075.2335757,4.83426,44.6171297088
 12/20  18:00:00,371.43878724,72.7066158459,0.0,0.0,220.879908,53.238744,1247.28508504,1206.76016167,4.83426,35.6906633671
 12/20  19:00:00,371.453332802,72.7066158459,0.0,0.0,220.879908,53.238744,1303.80680817,1254.17034024,4.83426,44.802207924
 12/20  20:00:00,371.865508155,72.7066158459,0.0,0.0,220.879908,53.238744,1329.43723788,1307.22254141,4.83426,17.3804364709
 12/20  21:00:00,371.855698728,72.7066158459,0.0,0.0,220.879908,53.238744,1410.40572464,1396.88356155,4.83426,8.68790309079
 12/20  22:00:00,118.29635458,0.700182536741,0.0,0.0,43.513341876,52.539744,13.6805252883,0.157213997381,4.83426,8.68905129088
 12/20  23:00:00,118.827134037,1.40036507348,0.0,0.0,43.513341876,52.539744,13.8235746241,0.340525673795,4.83426,8.64878895027
 12/20  24:00:00,120.291852652,1.75045634185,0.0,0.0,43.513341876,52.539744,5.69683257579,0.842572575789,4.83426,0.02
 12/21  01:00:00,120.15395547,2.65853491864,0.0,0.0,43.513341876,52.539744,14.7969996266,1.34173307037,4.83426,8.62100655619
 12/21  02:00:00,121.914616517,4.4130098931,0.0,0.0,43.513341876,52.539744,8.39894571001,3.54468571001,4.83426,0.02
 12/21  03:00:00,122.225352407,4.72855701254,0.0,0.0,43.513341876,52.539744,9.49403845987,4.63977845987,4.83426,0.02
 12/21  04:00:00,126.661365063,9.15740636617,0.0,0.0,43.513341876,52.539744,23.4564389785,10.0009634251,4.83426,8.62121555341
 12/21  05:00:00,128.826850274,10.8962724275,0.0,0.0,43.513341876,52.539744,19.4073961895,14.5531361895,4.83426,0.02
 12/21  06:00:00,129.998485327,12.0833288373,0.0,0.0,43.513341876,52.539744,26.0306294805,21.1763694805,4.83426,0.02
 12/21  07:00:00,195.941252541,72.7066158459,0.0,0.0,43.513341876,53.238744,2689.34477632,2675.88928679,4.83426,8.62122953099
 12/21  08:00:00,360.232095452,72.7066158459,0.0,0.0,220.879908,53.238744,2243.73392379,2212.48983732,4.83426,26.4098264759
 12/21  09:00:00,446.246771679,72.7066158459,0.0,0.0,220.879908,145.652643033,1896.25707552,1824.51276881,36.25695,35.487356708
 12/21  10:00:00,446.241136886,72.7066158459,0.0,0.0,220.879908,145.652643033,1708.81505449,1627.65110473,36.25695,44.9069997565
 12/21  11:00:00,452.220126559,72.7066158459,0.0,0.0,220.879908,151.653867033,1584.80954807,1491.49763512,48.3426,44.9693129464
 12/21  12:00:00,453.236734775,72.7066158459,0.0,0.0,220.879908,151.653867033,1466.85982868,1364.32106482,48.3426,54.196163866
 12/21  13:00:00,452.185495573,72.7066158459,0.0,0.0,220.879908,151.653867033,1365.2074984,1262.48257723,48.3426,54.3823211699
 12/21  14:00:00,445.846432124,72.7127228684,0.0,0.0,220.879908,145.652643033,1246.45504563,1158.72141255,24.1713,63.5623330813
 12/21  15:00:00,445.369379595,72.7863347159,0.0,0.0,220.879908,145.652643033,1163.34543153,1094.24585695,24.1713,44.9282745831
 12/21  16:00:00,437.481006472,72.7746787725,0.0,0.0,220.879908,137.835547516,1105.80721846,1049.83655388,4.83426,51.1364045857
 12/21  17:00:00,447.268906991,72.7066158459,0.0,0.0,220.879908,133.019064,985.226052542,941.856136348,4.83426,38.5356561945
 12/21  18:00:00,370.924537454,72.7066158459,0.0,0.0,220.879908,53.238744,1148.02268586,1098.57401364,4.83426,44.6144122128
 12/21  19:00:00,371.31835307,72.7066158459,0.0,0.0,220.879908,53.238744,1185.57322978,1135.93174049,4.83426,44.8072292896
 12/21  20:00:00,371.721842211,72.7066158459,0.0,0.0,220.879908,53.238744,1158.5563557,1145.02199596,4.83426,8.70009974753
 12/21  21:00:00,371.699611507,72.7066158459,0.0,0.0,220.879908,53.238744,1174.54727601,1161.02407694,4.83426,8.68893906931
 12/21  22:00:00,117.594436181,0.0,0.0,0.0,43.513341876,52.539744,22.1904113949,0.0,4.83426,17.3561513949
 12/21  23:00:00,118.457987591,1.05027380511,0.0,0.0,43.513341876,52.539744,5.07100721639,0.216747216393,4.83426,0.02
 12/21  24:00:00,120.111523097,1.57541070767,0.0,0.0,43.513341876,52.539744,13.8524242786,0.381410085042,4.83426,8.63675419355
 12/22  01:00:00,118.893528909,1.40036507348,0.0,0.0,43.513341876,52.539744,5.33984308446,0.485583084458,4.83426,0.02
 12/22  02:00:00,119.242568587,1.75045634185,0.0,0.0,43.513341876,52.539744,5.75765784848,0.903397848484,4.83426,0.02
 12/22  03:00:00,118.88398673,1.40036507348,0.0,0.0,43.513341876,52.539744,14.3401188463,0.884628824823,4.83426,8.62123002147
 12/22  04:00:00,121.790530285,4.30437561077,0.0,0.0,43.513341876,52.539744,7.06444904609,2.21018904609,4.83426,0.02
 12/22  05:00:00,123.88686167,4.28223941613,0.0,0.0,43.513341876,52.539744,7.33136579695,2.47710579695,4.83426,0.02
 12/22  06:00:00,124.130207967,4.85932748951,0.0,0.0,43.513341876,52.539744,17.3940646495,3.93857093357,4.83426,8.62123371588
 12/22  07:00:00,195.801138897,72.7066158459,0.0,0.0,43.513341876,53.238744,2002.65510041,1997.80084041,4.83426,0.02
 12/22  08:00:00,359.912102885,72.7066158459,0.0,0.0,220.879908,53.238744,1747.34404427,1716.0921877,4.83426,26.4175965639
 12/22  09:00:00,445.861991622,72.7066158459,0.000847935384284,0.0,220.879908,145.652643033,1380.60536826,1308.85857187,36.25695,35.4898463856
 12/22  10:00:00,444.721081251,72.7084588592,0.00177294514745,0.0,220.879908,145.652643033,1107.87433238,1026.7113856,36.25695,44.9059967783
 12/22  11:00:00,450.269598057,72.8524745498,0.00124133036412,0.0,220.879908,151.653867033,911.669193962,809.369067384,48.3426,53.9575265774
 12/22  12:00:00,451.81853029,73.712511435,0.0,0.0,220.879908,151.653867033,643.298876188,549.793582422,48.3426,45.1626937659
 12/22  13:00:00,451.697070552,74.603269382,0.0,0.0,220.879908,151.653867033,568.266472764,456.487779238,48.3426,63.4360935263
 12/22  14:00:00,445.969308766,74.8383604585,0.0,0.0,220.879908,145.652643033,563.924053251,485.268401623,24.1713,54.4843516275
 12/22  15:00:00,445.364595545,74.2551571113,0.0,0.0,220.879908,145.652643033,554.53731131,485.44144084,24.1713,44.9245704699
 12/22  16:00:00,437.10688702,73.8426674126,0.0,0.0,220.879908,137.835547516,544.151175054,485.293724966,4.83426,54.0231900879
 12/22  17:00:00,442.938737661,72.7634787307,0.0,0.0,220.879908,133.019064,487.802899667,442.336940219,4.83426,40.6316994479
 12/22  18:00:00,369.132478299,72.7066158459,0.0,0.0,220.879908,53.238744,648.007145991,603.482231634,4.83426,39.6906543568
 12/22  19:00:00,369.17719324,72.7066158459,0.0,0.0,220.879908,53.238744,692.025949544,642.380757116,4.83426,44.8109324283
 12/22  20:00:00,369.150696384,72.7066158459,0.0,0.0,220.879908,53.238744,668.76262081,646.547880454,4.83426,17.3804803563
 12/22  21:00:00,369.215147159,72.7066158459,0.0,0.0,220.879908,53.238744,725.130070412,711.607286718,4.83426,8.68852369376
 12/22  22:00:00,117.430465693,0.0,0.0,0.0,43.513341876,52.539744,13.5231692629,0.0,4.83426,8.68890926289
 12/22  23:00:00,117.519549691,0.0,0.0,0.0,43.513341876,52.539744,13.482860458,0.0,4.83426,8.64860045796
 12/22  24:00:00,118.591864143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  01:00:00,117.595807073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.612091984,0.0,0.0,0.0,43.513341876,52.539744,13.4476001673,0.0,4.83426,8.6133401673
 12/23  03:00:00,117.618357467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.600129729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  05:00:00,118.026615357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,117.990384369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.00495496,0.0,0.0,0.0,43.513341876,52.539744,13.4476142961,0.0,4.83426,8.61335429614
 12/23  08:00:00,105.924161082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,99.9581146152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,100.020705216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  11:00:00,100.042680531,0.0,0.0,0.0,43.513341876,52.539744,22.2912836724,0.0,4.83426,17.4570236724
 12/23  12:00:00,100.915132446,0.0,0.0,0.0,43.513341876,52.539744,13.4942358277,0.0,4.83426,8.65997582769
 12/23  13:00:00,100.029727383,0.0,0.0,0.0,43.513341876,52.539744,13.4963494692,0.0,4.83426,8.6620894692
 12/23  14:00:00,100.097767561,0.0,0.0,0.0,43.513341876,52.539744,13.487763715,0.0,4.83426,8.65350371497
 12/23  15:00:00,100.11030658,0.0,0.0,0.0,43.513341876,52.539744,13.4880156134,0.0,4.83426,8.65375561341
 12/23  16:00:00,100.069764546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  17:00:00,111.781738582,0.0,0.0,0.0,43.513341876,52.539744,13.4476297457,0.0,4.83426,8.6133697457
 12/23  18:00:00,117.734509796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.718110842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.133754683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.090585699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,117.904733532,0.0,0.0,0.0,43.513341876,52.539744,40.1746003598,0.0,4.83426,35.3403403598
 12/23  23:00:00,117.598093094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  24:00:00,118.521853175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  01:00:00,117.615992464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  02:00:00,117.610416345,0.0,0.0,0.0,43.513341876,52.539744,13.4474596567,0.0,4.83426,8.61319965672
 12/24  03:00:00,117.598691805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  04:00:00,117.596588855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  05:00:00,118.03594098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  06:00:00,118.016213106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  07:00:00,118.069702466,0.0,0.0,0.0,43.513341876,52.539744,13.4474874949,0.0,4.83426,8.61322749495
 12/24  08:00:00,106.026435475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  09:00:00,100.064571195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  10:00:00,100.091578083,0.0,0.0,0.0,43.513341876,52.539744,13.4553281563,0.0,4.83426,8.62106815625
 12/24  11:00:00,100.101085722,0.0,0.0,0.0,43.513341876,52.539744,13.5738086634,0.0,4.83426,8.73954866344
 12/24  12:00:00,100.936033397,0.0,0.0,0.0,43.513341876,52.539744,13.4964586193,0.0,4.83426,8.66219861931
 12/24  13:00:00,100.056325934,0.0,0.0,0.0,43.513341876,52.539744,13.4954674357,0.0,4.83426,8.66120743567
 12/24  14:00:00,100.129541115,0.0,0.0,0.0,43.513341876,52.539744,13.4959877576,0.0,4.83426,8.66172775763
 12/24  15:00:00,100.151180482,0.0,0.0,0.0,43.513341876,52.539744,13.4879466569,0.0,4.83426,8.65368665685
 12/24  16:00:00,100.125572297,0.0,0.0,0.0,43.513341876,52.539744,13.4882158161,0.0,4.83426,8.65395581614
 12/24  17:00:00,111.876670724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,117.850651348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.830363168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.243756484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.189199325,0.0,0.0,0.0,43.513341876,52.539744,13.4476489952,0.0,4.83426,8.6133889952
 12/24  22:00:00,117.971569512,0.0,0.0,0.0,43.513341876,52.539744,31.346393125,0.0,4.83426,26.512133125
 12/24  23:00:00,117.625370482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  24:00:00,118.513664231,0.0,0.0,0.0,43.513341876,52.539744,13.4474898451,0.0,4.83426,8.61322984509
 12/25  01:00:00,117.579534852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  02:00:00,117.533141826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  03:00:00,117.512141298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  04:00:00,117.51017678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  05:00:00,117.942096353,0.0,0.0,0.0,43.513341876,52.539744,13.4475375239,0.0,4.83426,8.61327752392
 12/25  06:00:00,117.911700645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  07:00:00,121.433497424,3.49350656496,0.0,0.0,43.513341876,52.539744,7.01963396177,2.16537396177,4.83426,0.02
 12/25  08:00:00,108.287430959,2.44323275984,0.0,0.0,43.513341876,52.539744,6.32478666353,1.47052666353,4.83426,0.02
 12/25  09:00:00,100.323551153,0.44631759641,0.0,0.0,43.513341876,52.539744,5.04877822059,0.194518220589,4.83426,0.02
 12/25  10:00:00,99.9292297648,0.0,0.0,0.0,43.513341876,52.539744,13.455446355,0.0,4.83426,8.62118635499
 12/25  11:00:00,99.92252847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  12:00:00,100.829653446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  13:00:00,99.8978094824,0.0,0.0,0.0,43.513341876,52.539744,13.455431161,0.0,4.83426,8.62117116095
 12/25  14:00:00,99.9564812068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,99.9527780487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,99.9070474218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,111.644110025,0.0,0.0,0.0,43.513341876,52.539744,13.4475116938,0.0,4.83426,8.61325169377
 12/25  18:00:00,117.595202565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,119.949410608,2.3716583872,0.0,0.0,43.513341876,52.539744,5.95678866016,1.10252866016,4.83426,0.02
 12/25  20:00:00,121.763344461,3.76477852718,0.0,0.0,43.513341876,52.539744,7.08391174138,2.22965174138,4.83426,0.02
 12/25  21:00:00,121.832324324,3.87379960303,0.0,0.0,43.513341876,52.539744,8.14876239071,3.29450239071,4.83426,0.02
 12/25  22:00:00,122.595290824,4.85932748951,0.0,0.0,43.513341876,52.539744,20.7408646784,7.29323361959,4.83426,8.61337105882
 12/25  23:00:00,121.711806741,4.28223941613,0.0,0.0,43.513341876,52.539744,14.5240647049,9.66980470495,4.83426,0.02
 12/25  24:00:00,123.284370493,4.85932748951,0.0,0.0,43.513341876,52.539744,18.0630924336,13.2088324336,4.83426,0.02
 12/26  01:00:00,126.465627378,9.0266358892,0.0,0.0,43.513341876,52.539744,23.5859596374,18.7316996374,4.83426,0.02
 12/26  02:00:00,125.468123827,8.02225847156,0.0,0.0,43.513341876,52.539744,36.0526257413,22.5981106491,4.83426,8.62025509224
 12/26  03:00:00,126.477828268,9.0266358892,0.0,0.0,43.513341876,52.539744,33.9270800052,29.0728200052,4.83426,0.02
 12/26  04:00:00,128.012810614,10.5526032572,0.0,0.0,43.513341876,52.539744,41.4092659532,36.5550059532,4.83426,0.02
 12/26  05:00:00,135.544294898,15.9462870071,0.0,0.0,43.513341876,52.539744,59.8198178205,46.3653696878,4.83426,8.6201881327
 12/26  06:00:00,129.175866286,9.92001706078,0.0,0.0,43.513341876,52.539744,54.3110710304,49.4568110304,4.83426,0.02
 12/26  07:00:00,196.972384162,72.7066158459,0.0,0.0,43.513341876,53.238744,2487.19757439,2482.34331439,4.83426,0.02
 12/26  08:00:00,360.333019876,72.7066158459,0.0,0.0,220.879908,53.238744,1847.00827781,1815.75455322,4.83426,26.4194645853
 12/26  09:00:00,446.219082587,72.7066158459,0.00148368612887,0.0,220.879908,145.652643033,1541.1354204,1469.37606205,36.25695,35.5024083524
 12/26  10:00:00,446.203045992,72.7066158459,0.00159641174509,0.0,220.879908,145.652643033,1427.77694097,1337.615835,36.25695,53.9041559683
 12/26  11:00:00,451.584849936,72.7066158459,0.00112280715366,0.0,220.879908,151.653867033,1307.61545478,1214.27212008,48.3426,45.0007347004
 12/26  12:00:00,451.981576525,72.7066158459,0.0,0.0,220.879908,151.653867033,1173.42469228,1070.86019513,48.3426,54.2218971463
 12/26  13:00:00,450.585642768,72.7066158459,0.0,0.0,220.879908,151.653867033,1077.22691256,974.471779517,48.3426,54.4125330453
 12/26  14:00:00,444.497370058,72.7066158459,0.0,0.0,220.879908,145.652643033,1057.23882881,969.458085867,24.1713,63.6094429406
 12/26  15:00:00,444.482154668,72.7066158459,0.0,0.0,220.879908,145.652643033,1037.37816944,968.253554417,24.1713,44.9533150188
 12/26  16:00:00,436.618313011,72.7066158459,0.0,0.0,220.879908,137.835547516,975.590860256,916.723871366,4.83426,54.03272889
 12/26  17:00:00,443.525528847,72.7066158459,0.0,0.0,220.879908,133.019064,851.126716234,810.575268197,4.83426,35.7171880376
 12/26  18:00:00,369.914578693,72.7066158459,0.0,0.0,220.879908,53.238744,1016.91122668,967.442460202,4.83426,44.6345064808
 12/26  19:00:00,370.06291029,72.7066158459,0.0,0.0,220.879908,53.238744,1063.99482353,1014.33192312,4.83426,44.8286404162
 12/26  20:00:00,370.296979558,72.7066158459,0.0,0.0,220.879908,53.238744,1095.92117783,1082.3852728,4.83426,8.70164502791
 12/26  21:00:00,370.514968409,72.7066158459,0.0,0.0,220.879908,53.238744,1137.42080738,1115.22784744,4.83426,17.3586999398
 12/26  22:00:00,117.31421037,0.0,0.0,0.0,43.513341876,52.539744,13.5242779993,0.0,4.83426,8.69001799932
 12/26  23:00:00,117.425596789,0.0,0.0,0.0,43.513341876,52.539744,13.4838148272,0.0,4.83426,8.64955482716
 12/26  24:00:00,119.581729056,1.05027380511,0.0,0.0,43.513341876,52.539744,5.11896768777,0.264707687771,4.83426,0.02
 12/27  01:00:00,118.74789207,1.2253194393,0.0,0.0,43.513341876,52.539744,5.23063244374,0.376372443739,4.83426,0.02
 12/27  02:00:00,118.92488749,1.40036507348,0.0,0.0,43.513341876,52.539744,13.9555552152,0.499907998997,4.83426,8.62138721619
 12/27  03:00:00,118.906829169,1.40036507348,0.0,0.0,43.513341876,52.539744,5.52406451697,0.66980451697,4.83426,0.02
 12/27  04:00:00,119.25676295,1.75045634185,0.0,0.0,43.513341876,52.539744,5.95190168754,1.09764168754,4.83426,0.02
 12/27  05:00:00,121.416850962,3.47447839641,0.0,0.0,43.513341876,52.539744,15.2313335513,1.77560818582,4.83426,8.62146536552
 12/27  06:00:00,122.4056585,4.49123416597,0.0,0.0,43.513341876,52.539744,7.65508279479,2.80082279479,4.83426,0.02
 12/27  07:00:00,193.621711231,72.7066158459,0.0,0.0,43.513341876,53.238744,1705.2421035,1700.3878435,4.83426,0.02
 12/27  08:00:00,358.459741548,72.7066158459,0.0,0.0,220.879908,53.238744,1464.9221864,1433.66375053,4.83426,26.4241758715
 12/27  09:00:00,444.524193267,72.7066158459,0.00143173284449,0.0,220.879908,145.652643033,1172.88664337,1101.1225409,36.25695,35.507152465
 12/27  10:00:00,444.453495504,72.7066158459,0.00172692663523,0.0,220.879908,145.652643033,1089.46229627,999.290905372,36.25695,53.9144408978
 12/27  11:00:00,450.397267319,72.769168794,0.00120189686002,0.0,220.879908,151.653867033,1015.53124129,922.181442078,48.3426,45.007199208
 12/27  12:00:00,451.729455546,73.3505319187,0.0,0.0,220.879908,151.653867033,852.706930529,750.130158008,48.3426,54.2341725218
 12/27  13:00:00,451.448691871,74.1810739929,0.0,0.0,220.879908,151.653867033,744.081720686,641.312258428,48.3426,54.4268622583
 12/27  14:00:00,445.813343661,74.5914352217,0.0,0.0,220.879908,145.652643033,681.932768437,594.153306238,24.1713,63.6081621984
 12/27  15:00:00,445.640584042,74.4252276569,0.0,0.0,220.879908,145.652643033,681.819264338,612.69477463,24.1713,44.9531897081
 12/27  16:00:00,437.242645719,73.8247702007,0.0,0.0,220.879908,137.835547516,709.938368714,651.057394817,4.83426,54.0467138962
 12/27  17:00:00,443.160114498,72.7336215525,0.0,0.0,220.879908,133.019064,702.680021918,662.126284565,4.83426,35.7194773529
 12/27  18:00:00,369.58381644,72.7066158459,0.0,0.0,220.879908,53.238744,909.841106518,860.363059333,4.83426,44.6437871856
 12/27  19:00:00,369.862085079,72.7066158459,0.0,0.0,220.879908,53.238744,986.965574379,937.296435378,4.83426,44.8348790008
 12/27  20:00:00,371.056620564,72.7066158459,0.0,0.0,220.879908,53.238744,1107.8171132,1085.59959571,4.83426,17.3832574822
 12/27  21:00:00,371.810881431,72.7066158459,0.0,0.0,220.879908,53.238744,1216.98677888,1203.4626172,4.83426,8.68990167481
 12/27  22:00:00,117.608086851,0.0,0.0,0.0,43.513341876,52.539744,13.5246343173,0.0,4.83426,8.69037431725
 12/27  23:00:00,117.411558967,0.0,0.0,0.0,43.513341876,52.539744,13.4839291817,0.0,4.83426,8.64966918172
 12/27  24:00:00,118.525284779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  01:00:00,117.485942728,0.0,0.0,0.0,43.513341876,52.539744,13.4557206799,0.0,4.83426,8.62146067986
 12/28  02:00:00,118.549789147,1.05027380511,0.0,0.0,43.513341876,52.539744,5.04944227154,0.195182271544,4.83426,0.02
 12/28  03:00:00,118.896422021,1.40036507348,0.0,0.0,43.513341876,52.539744,5.17343516299,0.319175162992,4.83426,0.02
 12/28  04:00:00,119.239425724,1.75045634185,0.0,0.0,43.513341876,52.539744,13.8380767076,0.382322705266,4.83426,8.6214940023
 12/28  05:00:00,122.351743153,4.43612929067,0.0,0.0,43.513341876,52.539744,6.027623048,1.173363048,4.83426,0.02
 12/28  06:00:00,122.51694368,4.6323306845,0.0,0.0,43.513341876,52.539744,6.78556441436,1.93130441436,4.83426,0.02
 12/28  07:00:00,195.114361656,72.7066158459,0.0,0.0,43.513341876,53.238744,2301.20632564,2287.7505482,4.83426,8.62151743965
 12/28  08:00:00,359.942641274,72.7066158459,0.0,0.0,220.879908,53.238744,2003.89764171,1972.64270683,4.83426,26.420674882
 12/28  09:00:00,446.146470554,72.7066158459,0.0,0.0,220.879908,145.652643033,1564.11023615,1492.34535268,36.25695,35.5079334729
 12/28  10:00:00,445.192153037,72.7082495602,0.00190149116119,0.0,220.879908,145.652643033,1179.14017003,1097.94358282,36.25695,44.9396372131
 12/28  11:00:00,450.501199259,72.857634411,0.00123591581418,0.0,220.879908,151.653867033,1001.58553709,908.245519395,48.3426,44.9974176911
 12/28  12:00:00,451.9785211,73.6583766832,0.0,0.0,220.879908,151.653867033,807.021682599,704.423198777,48.3426,54.2558838223
 12/28  13:00:00,451.861066256,74.6799148999,0.0,0.0,220.879908,151.653867033,676.768455542,564.933065454,48.3426,63.4927900872
 12/28  14:00:00,446.442853178,75.2884208391,0.0,0.0,220.879908,145.652643033,597.311866332,518.609438576,24.1713,54.5311277562
 12/28  15:00:00,446.345498449,75.2785853083,0.0,0.0,220.879908,145.652643033,475.879874668,397.764849239,24.1713,53.9437254291
 12/28  16:00:00,437.877324572,74.6928638506,0.0,0.0,220.879908,137.835547516,338.243585896,288.351016956,4.83426,45.0583089409
 12/28  17:00:00,443.066582592,72.9050493716,0.0,0.0,220.879908,133.019064,439.299166593,389.814743732,4.83426,44.6501628608
 12/28  18:00:00,369.230438222,72.7066158459,0.0,0.0,220.879908,53.238744,728.656240883,688.100396372,4.83426,35.7215845108
 12/28  19:00:00,369.857464516,72.7066158459,0.0,0.0,220.879908,53.238744,1029.71690328,971.079050584,4.83426,53.8035926962
 12/28  20:00:00,370.585428724,72.7066158459,0.0,0.0,220.879908,53.238744,1006.54158985,993.00451071,4.83426,8.70281914344
 12/28  21:00:00,370.182098675,72.7066158459,0.0,0.0,220.879908,53.238744,906.946205249,893.422050982,4.83426,8.68989426684
 12/28  22:00:00,117.672639841,0.0,0.0,0.0,43.513341876,52.539744,22.1940648404,0.0,4.83426,17.3598048404
 12/28  23:00:00,117.459392472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.546769183,0.0,0.0,0.0,43.513341876,52.539744,13.4714664312,0.0,4.83426,8.63720643116
 12/29  01:00:00,117.515611414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  02:00:00,117.529215411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.525824518,0.0,0.0,0.0,43.513341876,52.539744,13.4556655156,0.0,4.83426,8.62140551563
 12/29  04:00:00,118.57119749,1.05027380511,0.0,0.0,43.513341876,52.539744,5.15307841668,0.298818416685,4.83426,0.02
 12/29  05:00:00,121.02696751,1.40036507348,0.0,0.0,43.513341876,52.539744,5.36876389767,0.514503897668,4.83426,0.02
 12/29  06:00:00,121.028208947,1.75045634185,0.0,0.0,43.513341876,52.539744,14.0615138982,0.605679806275,4.83426,8.62157409194
 12/29  07:00:00,195.264377757,72.7066158459,0.0,0.0,43.513341876,53.238744,1883.77777286,1878.92351286,4.83426,0.02
 12/29  08:00:00,359.805696998,72.7066158459,0.0,0.0,220.879908,53.238744,1669.14463726,1637.88831843,4.83426,26.4220588308
 12/29  09:00:00,445.589943057,72.7066158459,0.00221837826032,0.0,220.879908,145.652643033,1292.06203584,1220.29185161,36.25695,35.5132342295
 12/29  10:00:00,444.553568335,72.7999439962,0.00209288604994,0.0,220.879908,145.652643033,1017.33916861,936.142574116,36.25695,44.9396444909
 12/29  11:00:00,450.752380097,73.4055297146,0.00144069254518,0.0,220.879908,151.653867033,837.083873671,734.732070844,48.3426,54.0092028269
 12/29  12:00:00,452.811826195,74.7284046875,0.0,0.0,220.879908,151.653867033,580.76193625,478.183131431,48.3426,54.2362048193
 12/29  13:00:00,452.990275133,75.9230216149,0.0,0.0,220.879908,151.653867033,400.363881932,297.591983016,48.3426,54.4292989167
 12/29  14:00:00,458.869092459,76.6881029282,10.8819324521,0.0,220.879908,145.652643033,315.147528565,227.342301724,24.1713,63.6339268406
 12/29  15:00:00,471.086717644,76.6217506112,22.9765021582,0.0,220.879908,145.652643033,270.196916105,201.058318139,24.1713,44.9672979666
 12/29  16:00:00,447.358485158,75.7467895894,8.25998503578,0.0,220.879908,137.835547516,244.153621749,185.264206696,4.83426,54.0551550536
 12/29  17:00:00,443.417597998,73.2881742078,0.0,0.0,220.879908,133.019064,294.693024789,254.134802886,4.83426,35.723961903
 12/29  18:00:00,369.088328521,72.7348642212,0.0,0.0,220.879908,53.238744,501.205468156,451.720348924,4.83426,44.6508592325
 12/29  19:00:00,369.09884177,72.7066800044,0.0,0.0,220.879908,53.238744,556.7688033,507.090578805,4.83426,44.8439644953
 12/29  20:00:00,369.202226552,72.7066158459,0.0,0.0,220.879908,53.238744,672.695799066,656.386871925,4.83426,11.4746671405
 12/29  21:00:00,369.300428924,72.7066158459,0.0,0.0,220.879908,53.238744,756.515672335,737.091871998,4.83426,14.5895403362
 12/29  22:00:00,117.457672513,0.0,0.0,0.0,43.513341876,52.539744,13.5246111242,0.0,4.83426,8.69035112423
 12/29  23:00:00,117.542222462,0.0,0.0,0.0,43.513341876,52.539744,13.4837665418,0.0,4.83426,8.6495065418
 12/29  24:00:00,118.602451415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.607996084,0.0,0.0,0.0,43.513341876,52.539744,13.4474159372,0.0,4.83426,8.61315593721
 12/30  02:00:00,117.613510015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.594127603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  04:00:00,117.591035173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.022888865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.002460083,0.0,0.0,0.0,43.513341876,52.539744,13.4476870885,0.0,4.83426,8.61342708855
 12/30  07:00:00,118.023305981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  08:00:00,105.959284976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  09:00:00,100.00991434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  10:00:00,100.043564662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,100.050972938,0.0,0.0,0.0,43.513341876,52.539744,22.296962346,0.0,4.83426,17.462702346
 12/30  12:00:00,100.92369583,0.0,0.0,0.0,43.513341876,52.539744,13.4971980902,0.0,4.83426,8.6629380902
 12/30  13:00:00,100.0160092,0.0,0.0,0.0,43.513341876,52.539744,13.49522307,0.0,4.83426,8.66096306997
 12/30  14:00:00,100.072148868,0.0,0.0,0.0,43.513341876,52.539744,13.4886053012,0.0,4.83426,8.6543453012
 12/30  15:00:00,100.073786002,0.0,0.0,0.0,43.513341876,52.539744,13.4889714748,0.0,4.83426,8.65471147484
 12/30  16:00:00,100.0372147,0.0,0.0,0.0,43.513341876,52.539744,13.4893393511,0.0,4.83426,8.65507935114
 12/30  17:00:00,111.772000044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,117.721520795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.69554168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.11086865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.066681628,0.0,0.0,0.0,43.513341876,52.539744,13.4478215118,0.0,4.83426,8.61356151181
 12/30  22:00:00,117.854234419,0.0,0.0,0.0,43.513341876,52.539744,31.3565291006,0.0,4.83426,26.5222691006
 12/30  23:00:00,117.501689348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  24:00:00,118.449214834,0.0,0.0,0.0,43.513341876,52.539744,13.4478045595,0.0,4.83426,8.61354455953
 12/31  01:00:00,118.917567297,1.44004255722,0.0,0.0,43.513341876,52.539744,5.57438964853,0.720129648534,4.83426,0.02
 12/31  02:00:00,121.336635498,3.84973467687,0.0,0.0,43.513341876,52.539744,6.67459377641,1.82033377641,4.83426,0.02
 12/31  03:00:00,121.139402492,3.66855219914,0.0,0.0,43.513341876,52.539744,6.94503990077,2.09077990077,4.83426,0.02
 12/31  04:00:00,122.365333528,4.90360264672,0.0,0.0,43.513341876,52.539744,8.20865222168,3.35439222168,4.83426,0.02
 12/31  05:00:00,121.948630223,4.06291862473,0.0,0.0,43.513341876,52.539744,16.7836244329,3.33585178274,4.83426,8.61351265016
 12/31  06:00:00,125.035488004,7.18726893561,0.0,0.0,43.513341876,52.539744,11.62266917,6.76840916995,4.83426,0.02
 12/31  07:00:00,125.881732178,8.01658235229,0.0,0.0,43.513341876,52.539744,13.2270019161,8.37274191609,4.83426,0.02
 12/31  08:00:00,112.449255816,6.66011377193,0.0,0.0,43.513341876,52.539744,13.1672900718,8.31303007181,4.83426,0.02
 12/31  09:00:00,103.888520459,4.06291862473,0.0,0.0,43.513341876,52.539744,10.6704055538,5.81614555382,4.83426,0.02
 12/31  10:00:00,104.969956147,5.07864828091,0.0,0.0,43.513341876,52.539744,19.702952273,6.24704389737,4.83426,8.62164837559
 12/31  11:00:00,103.689931445,3.77821259484,0.0,0.0,43.513341876,52.539744,25.9920557958,3.69431025448,4.83426,17.4634855413
 12/31  12:00:00,104.16177907,3.34345469722,0.0,0.0,43.513341876,52.539744,15.7443119647,2.24672678303,4.83426,8.66332518163
 12/31  13:00:00,100.995798218,1.11195598422,0.0,0.0,43.513341876,52.539744,14.0529533693,0.555718090275,4.83426,8.662975279
 12/31  14:00:00,99.9733249448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  15:00:00,100.006300822,0.0,0.0,0.0,43.513341876,52.539744,13.489446575,0.0,4.83426,8.65518657502
 12/31  16:00:00,99.9744118337,0.0,0.0,0.0,43.513341876,52.539744,13.4889062145,0.0,4.83426,8.65464621449
 12/31  17:00:00,111.673904766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,117.617537494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,117.614103153,0.0,0.0,0.0,43.513341876,52.539744,13.4476910957,0.0,4.83426,8.61343109574
 12/31  20:00:00,118.026897074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  21:00:00,119.836870479,1.84668266989,0.0,0.0,43.513341876,52.539744,6.04940051895,1.19514051895,4.83426,0.02
 12/31  22:00:00,122.779003548,4.96898788521,0.0,0.0,43.513341876,52.539744,44.2060301087,4.01042715641,4.83426,35.3613429523
 12/31  23:00:00,121.54479136,4.06291862473,0.0,0.0,43.513341876,52.539744,9.43845885887,4.58419885887,4.83426,0.02
 12/31  24:00:00,123.522678994,5.07864828091,0.0,0.0,43.513341876,52.539744,11.8433756781,6.98911567807,4.83426,0.02
